Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.02.2016;11:20:00;12795;20.3;36
01.02.2016;11:30:00;11702;22.4;36
01.02.2016;11:40:00;9711;24.1;38
01.02.2016;11:50:00;14029;26.1;37
01.02.2016;12:00:00;12906;28.2;38
01.02.2016;12:10:00;11752;30.0;38
01.02.2016;12:20:00;13561;32.1;37
01.02.2016;12:30:00;13564;34.2;38
01.02.2016;12:40:00;29877;38.9;40
01.02.2016;12:50:00;26051;43.2;39
01.02.2016;13:00:00;27556;47.7;39
01.02.2016;13:10:00;28457;52.4;40
01.02.2016;13:20:00;30223;57.3;40
01.02.2016;13:30:00;31491;62.6;41
01.02.2016;13:40:00;29391;67.3;40
01.02.2016;13:50:00;17146;70.8;36
01.02.2016;14:00:00;13254;73.0;37
01.02.2016;14:10:00;13684;75.3;37
01.02.2016;14:20:00;20958;78.3;39
01.02.2016;14:30:00;17441;81.6;35
01.02.2016;14:40:00;14351;84.0;37
01.02.2016;14:50:00;13023;86.2;37
01.02.2016;15:00:00;16159;88.7;37
01.02.2016;15:10:00;18583;91.5;38
01.02.2016;15:20:00;9036;93.4;37
01.02.2016;15:30:00;5476;94.4;34
01.02.2016;15:40:00;5307;95.4;38
01.02.2016;15:50:00;4849;96.2;36
01.02.2016;16:00:00;3882;96.9;36
01.02.2016;16:10:00;2819;97.4;38
01.02.2016;16:20:00;3357;97.9;39
01.02.2016;16:30:00;3750;98.5;35
01.02.2016;16:40:00;2636;99.0;37
01.02.2016;16:50:00;1427;99.3;38
01.02.2016;17:00:00;1470;99.5;38
01.02.2016;17:10:00;1183;99.7;38
01.02.2016;17:20:00;591;99.9;38
01.02.2016;17:30:00;89;99.9;37
02.02.2016;08:05:00;141;0;28
02.02.2016;08:15:00;460;0;29
02.02.2016;08:25:00;800;0.1;29
02.02.2016;08:35:00;1602;0.4;30
02.02.2016;08:45:00;2809;0.8;31
02.02.2016;08:55:00;3755;1.4;31
02.02.2016;09:05:00;4700;2.1;33
02.02.2016;09:15:00;5943;3.0;36
02.02.2016;09:25:00;6352;4.1;38
02.02.2016;09:35:00;6239;5.1;35
02.02.2016;09:45:00;5806;6.1;38
02.02.2016;09:55:00;6928;7.2;34
02.02.2016;10:05:00;6043;8.2;37
02.02.2016;10:15:00;7825;9.4;35
02.02.2016;10:25:00;9020;10.8;37
02.02.2016;10:35:00;9719;12.4;38
02.02.2016;10:45:00;9108;13.9;37
02.02.2016;10:55:00;9971;15.6;35
02.02.2016;11:05:00;10097;17.2;35
02.02.2016;11:15:00;10497;18.9;38
02.02.2016;11:25:00;10928;20.7;38
02.02.2016;11:35:00;14409;22.9;37
02.02.2016;11:45:00;14721;25.2;38
02.02.2016;11:55:00;18352;28.5;35
02.02.2016;12:05:00;20820;31.6;37
02.02.2016;12:15:00;20485;35.2;36
02.02.2016;12:25:00;21960;38.2;39
02.02.2016;12:35:00;18233;41.9;36
02.02.2016;12:45:00;14255;44.2;37
02.02.2016;12:55:00;8711;46.1;38
02.02.2016;13:05:00;8218;47.5;37
02.02.2016;13:15:00;24946;50.3;38
02.02.2016;13:25:00;21883;53.8;37
02.02.2016;13:35:00;29894;58.5;40
02.02.2016;13:45:00;23452;62.8;38
02.02.2016;13:55:00;31195;67.9;41
02.02.2016;14:05:00;17697;72.2;37
02.02.2016;14:15:00;23583;76.7;38
02.02.2016;14:25:00;13788;78.9;38
02.02.2016;14:35:00;10201;81.7;35
02.02.2016;14:45:00;33852;87.0;42
02.02.2016;14:55:00;10511;89.5;36
02.02.2016;15:05:00;11214;91.3;35
02.02.2016;15:15:00;17148;94.2;37
02.02.2016;15:25:00;19743;98.2;37
02.02.2016;15:35:00;18144;100.8;38
02.02.2016;15:45:00;18154;103.5;38
02.02.2016;15:55:00;10907;105.6;38
02.02.2016;16:05:00;6237;106.9;35
02.02.2016;16:15:00;5214;107.8;38
02.02.2016;16:25:00;4362;108.5;35
02.02.2016;16:35:00;3571;109.2;37
02.02.2016;16:45:00;2727;109.6;38
02.02.2016;16:55:00;1811;110.0;39
02.02.2016;17:05:00;1065;110.2;39
02.02.2016;17:15:00;380;110.3;39
02.02.2016;17:25:00;32;110.3;38
02.02.2016;17:35:00;4;110.3;37
03.02.2016;14:55:00;2665;21.5;34
03.02.2016;15:05:00;5319;22.2;37
03.02.2016;15:15:00;8821;23.6;35
03.02.2016;15:25:00;4888;24.6;38
03.02.2016;15:35:00;5082;25.4;35
03.02.2016;15:45:00;3628;26.1;36
03.02.2016;15:55:00;2431;26.5;37
03.02.2016;16:05:00;2188;26.8;38
03.02.2016;16:15:00;1264;27.1;38
03.02.2016;16:25:00;841;27.2;38
03.02.2016;16:35:00;324;27.3;38
03.02.2016;16:45:00;148;27.4;37
03.02.2016;16:55:00;897;27.5;37
03.02.2016;17:05:00;599;27.6;38
03.02.2016;17:15:00;225;27.7;38
03.02.2016;17:25:00;70;27.7;37
03.02.2016;17:35:00;3;27.7;36
04.02.2016;08:05:00;3;0;27
04.02.2016;08:15:00;3;0;27
04.02.2016;08:25:00;104;0;28
04.02.2016;08:35:00;293;0;28
04.02.2016;08:45:00;223;0;29
04.02.2016;08:55:00;331;0.1;30
04.02.2016;09:05:00;367;0.1;30
04.02.2016;09:15:00;354;0.2;31
04.02.2016;09:25:00;499;0.3;31
04.02.2016;09:35:00;1509;0.5;31
04.02.2016;09:45:00;1764;0.8;32
04.02.2016;09:55:00;2465;1.1;32
04.02.2016;10:05:00;3234;1.7;34
04.02.2016;10:15:00;2498;2.1;35
04.02.2016;10:25:00;1342;2.4;36
04.02.2016;10:35:00;3626;2.9;36
04.02.2016;10:45:00;3922;3.6;38
04.02.2016;10:55:00;3765;4.2;39
04.02.2016;11:05:00;3659;4.8;35
04.02.2016;11:15:00;4262;5.4;37
04.02.2016;11:25:00;4271;6.1;38
04.02.2016;11:35:00;5123;6.9;34
04.02.2016;11:45:00;6574;7.9;38
04.02.2016;11:55:00;6848;9.0;35
04.02.2016;12:05:00;8772;10.4;36
04.02.2016;12:15:00;12488;12.3;36
04.02.2016;12:25:00;12373;14.6;35
04.02.2016;12:35:00;11116;16.4;37
04.02.2016;12:45:00;14539;18.6;37
04.02.2016;12:55:00;13426;20.8;37
04.02.2016;13:05:00;13535;23.1;37
04.02.2016;13:15:00;10395;25.0;38
04.02.2016;13:25:00;5951;26.1;36
04.02.2016;13:35:00;4093;26.8;38
04.02.2016;13:45:00;4721;27.5;38
04.02.2016;13:55:00;4230;28.3;35
04.02.2016;14:05:00;4477;29.0;37
04.02.2016;14:15:00;4701;29.8;36
04.02.2016;14:25:00;4115;30.5;36
04.02.2016;14:35:00;4218;31.1;38
04.02.2016;14:45:00;2740;31.7;39
04.02.2016;14:55:00;2621;32.1;37
04.02.2016;15:05:00;2602;32.5;35
04.02.2016;15:15:00;2590;33.0;37
04.02.2016;15:25:00;2951;33.4;38
04.02.2016;15:35:00;2785;33.9;39
04.02.2016;15:45:00;2919;34.4;35
04.02.2016;15:55:00;3122;34.8;35
04.02.2016;16:05:00;2617;35.3;37
04.02.2016;16:15:00;1331;35.6;38
04.02.2016;16:25:00;1776;35.8;38
04.02.2016;16:35:00;1893;36.1;38
04.02.2016;16:45:00;1363;36.4;39
04.02.2016;16:55:00;742;36.5;38
04.02.2016;17:05:00;388;36.6;38
04.02.2016;17:15:00;81;36.6;37
04.02.2016;17:25:00;0;36.6;36
05.02.2016;07:55:00;0;0;26
05.02.2016;08:05:00;87;0;27
05.02.2016;08:15:00;282;0;28
05.02.2016;08:25:00;149;0;29
05.02.2016;08:35:00;177;0.1;30
05.02.2016;08:45:00;336;0.1;30
05.02.2016;08:55:00;430;0.2;31
05.02.2016;09:05:00;1264;0.4;31
05.02.2016;09:15:00;732;0.5;31
05.02.2016;09:25:00;996;0.7;32
05.02.2016;09:35:00;1790;0.9;32
05.02.2016;09:45:00;1803;1.2;33
05.02.2016;09:55:00;3236;1.7;34
05.02.2016;10:05:00;3737;2.3;35
05.02.2016;10:15:00;3474;2.9;37
05.02.2016;10:25:00;4674;3.6;38
05.02.2016;10:35:00;3936;4.3;35
05.02.2016;10:45:00;3506;4.9;36
05.02.2016;10:55:00;3664;5.5;37
05.02.2016;11:05:00;5468;6.3;39
05.02.2016;11:15:00;6761;7.4;36
05.02.2016;11:25:00;5983;8.6;36
05.02.2016;11:35:00;5969;9.5;36
05.02.2016;11:45:00;7295;10.8;35
05.02.2016;11:55:00;5891;11.8;37
05.02.2016;12:05:00;7320;13.0;35
05.02.2016;12:15:00;8832;14.4;38
05.02.2016;12:25:00;10551;16.0;38
05.02.2016;12:35:00;8717;17.6;37
05.02.2016;12:45:00;9976;19.3;35
05.02.2016;12:55:00;8274;20.6;38
05.02.2016;13:05:00;9102;22.1;38
05.02.2016;13:15:00;9431;23.7;36
05.02.2016;13:25:00;10978;25.4;35
05.02.2016;13:35:00;10958;27.3;35
05.02.2016;13:45:00;12107;29.2;36
05.02.2016;13:55:00;11094;31.1;36
05.02.2016;14:05:00;10652;32.9;38
05.02.2016;14:15:00;10747;34.6;38
05.02.2016;14:25:00;21150;37.4;39
05.02.2016;14:35:00;16670;39.8;38
05.02.2016;14:45:00;6205;40.9;36
05.02.2016;14:55:00;10983;42.7;35
05.02.2016;15:05:00;6414;43.7;37
05.02.2016;15:15:00;6861;45.0;34
05.02.2016;15:25:00;6964;46.1;38
05.02.2016;15:35:00;18567;48.4;38
05.02.2016;15:45:00;22350;52.2;37
05.02.2016;15:55:00;3843;53.5;36
05.02.2016;16:05:00;4017;54.2;37
05.02.2016;16:15:00;3346;54.8;38
05.02.2016;16:25:00;3061;55.3;39
05.02.2016;16:35:00;3349;55.9;35
05.02.2016;16:45:00;3384;56.4;37
05.02.2016;16:55:00;2522;56.9;38
05.02.2016;17:05:00;1884;57.2;39
05.02.2016;17:15:00;903;57.4;39
05.02.2016;17:25:00;487;57.5;39
05.02.2016;17:35:00;155;57.6;38
06.02.2016;07:35:00;0;0;25
06.02.2016;07:55:00;160;0;27
06.02.2016;08:05:00;510;0;28
06.02.2016;08:15:00;1012;0.2;29
06.02.2016;08:25:00;1526;0.4;30
06.02.2016;08:35:00;2133;0.7;30
06.02.2016;08:45:00;2694;1.1;31
06.02.2016;08:55:00;3240;1.7;31
06.02.2016;09:05:00;3362;2.2;33
06.02.2016;09:15:00;4572;3.0;35
06.02.2016;09:25:00;5075;3.8;37
06.02.2016;09:35:00;6567;4.9;37
06.02.2016;09:45:00;7248;6.1;37
06.02.2016;09:55:00;9117;7.5;35
06.02.2016;10:05:00;8921;9.1;36
06.02.2016;10:15:00;9537;10.6;38
06.02.2016;10:25:00;9707;12.2;38
06.02.2016;10:35:00;10683;13.9;36
06.02.2016;10:45:00;11235;15.8;35
06.02.2016;10:55:00;11424;17.7;35
06.02.2016;11:05:00;13653;20.1;35
06.02.2016;11:15:00;13404;22.5;36
06.02.2016;11:25:00;10622;24.3;36
06.02.2016;11:35:00;18807;27.1;35
06.02.2016;11:45:00;19577;30.2;38
06.02.2016;11:55:00;23552;34.1;37
06.02.2016;12:05:00;24365;38.1;37
06.02.2016;12:15:00;23958;42.0;37
06.02.2016;12:25:00;22219;45.6;36
06.02.2016;12:35:00;26808;49.8;37
06.02.2016;12:45:00;27577;54.3;39
06.02.2016;12:55:00;27286;58.9;39
06.02.2016;13:05:00;30014;63.6;40
06.02.2016;13:15:00;26796;68.4;39
06.02.2016;13:25:00;29464;73.3;40
06.02.2016;13:35:00;28604;78.2;40
06.02.2016;13:45:00;29779;83.1;40
06.02.2016;13:55:00;28875;87.7;40
06.02.2016;14:05:00;24940;92.1;39
06.02.2016;14:15:00;21621;95.9;37
06.02.2016;14:25:00;22467;99.7;37
06.02.2016;14:35:00;22631;103.5;37
06.02.2016;14:45:00;18177;106.6;35
06.02.2016;14:55:00;17395;109.5;35
06.02.2016;15:05:00;17160;112.5;38
06.02.2016;15:15:00;17691;115.3;38
06.02.2016;15:25:00;16829;118.1;36
06.02.2016;15:35:00;14067;120.5;36
06.02.2016;15:45:00;13434;122.8;35
06.02.2016;15:55:00;11171;124.8;35
06.02.2016;16:05:00;10328;126.6;35
06.02.2016;16:15:00;8105;128.1;36
06.02.2016;16:25:00;6376;129.2;38
06.02.2016;16:35:00;5255;130.2;34
06.02.2016;16:45:00;4194;130.9;37
06.02.2016;16:55:00;3308;131.5;39
06.02.2016;17:05:00;2234;131.9;39
06.02.2016;17:15:00;1236;132.2;39
06.02.2016;17:25:00;426;132.3;39
06.02.2016;17:35:00;135;132.3;39
06.02.2016;17:45:00;5;132.3;37
07.02.2016;07:55:00;0;0;27
07.02.2016;08:05:00;188;0;27
07.02.2016;08:15:00;392;0;29
07.02.2016;08:25:00;646;0.1;29
07.02.2016;08:35:00;961;0.3;30
07.02.2016;08:45:00;1208;0.5;30
07.02.2016;08:55:00;1508;0.7;31
07.02.2016;09:05:00;1775;1.0;31
07.02.2016;09:15:00;2063;1.3;32
07.02.2016;09:25:00;2470;1.7;33
07.02.2016;09:35:00;3020;2.2;34
07.02.2016;09:45:00;3937;2.8;36
07.02.2016;09:55:00;4560;3.5;37
07.02.2016;10:05:00;4600;4.3;39
07.02.2016;10:15:00;6162;5.2;35
07.02.2016;10:25:00;6272;6.3;38
07.02.2016;10:35:00;6019;7.3;35
07.02.2016;10:45:00;7507;8.5;38
07.02.2016;10:55:00;7578;9.8;37
07.02.2016;11:05:00;7832;11.0;35
07.02.2016;11:15:00;8421;12.5;38
07.02.2016;11:25:00;9067;13.9;37
07.02.2016;11:35:00;8653;15.4;35
07.02.2016;11:45:00;7583;16.7;36
07.02.2016;11:55:00;7220;17.9;37
07.02.2016;12:05:00;7310;19.1;35
07.02.2016;12:15:00;7534;20.4;38
07.02.2016;12:25:00;8962;21.8;37
07.02.2016;12:35:00;10559;23.5;36
07.02.2016;12:45:00;12734;25.5;35
07.02.2016;12:55:00;19892;28.4;36
07.02.2016;13:05:00;25162;32.5;37
07.02.2016;13:15:00;22088;36.2;36
07.02.2016;13:25:00;8460;38.1;36
07.02.2016;13:35:00;14838;39.9;38
07.02.2016;13:45:00;13826;42.9;35
07.02.2016;13:55:00;15372;45.5;35
07.02.2016;14:05:00;9474;47.8;34
07.02.2016;14:15:00;8071;49.2;38
07.02.2016;14:25:00;8397;50.6;38
07.02.2016;14:35:00;9958;52.2;35
07.02.2016;14:45:00;11300;53.8;37
07.02.2016;14:55:00;8428;55.4;38
07.02.2016;15:05:00;6537;56.5;36
07.02.2016;15:15:00;5514;57.4;38
07.02.2016;15:25:00;6796;58.6;36
07.02.2016;15:35:00;6017;59.5;38
07.02.2016;15:45:00;4224;60.4;35
07.02.2016;15:55:00;3391;61.0;37
07.02.2016;16:05:00;3150;61.5;38
07.02.2016;16:15:00;1796;61.8;39
07.02.2016;16:25:00;1844;62.1;39
07.02.2016;16:35:00;1713;62.4;39
07.02.2016;16:45:00;1372;62.6;39
07.02.2016;16:55:00;1136;62.8;39
07.02.2016;17:05:00;439;62.9;39
07.02.2016;17:15:00;248;63.0;39
07.02.2016;17:25:00;171;63.0;39
07.02.2016;17:35:00;4;63.0;37
08.02.2016;07:45:00;29;0;27
08.02.2016;07:55:00;449;0;28
08.02.2016;08:05:00;911;0.1;29
08.02.2016;08:15:00;2108;0.4;30
08.02.2016;08:25:00;2490;0.8;30
08.02.2016;08:35:00;2364;1.2;31
08.02.2016;08:45:00;3076;1.7;31
08.02.2016;08:55:00;3749;2.3;33
08.02.2016;09:05:00;4064;3.0;35
08.02.2016;09:15:00;4740;3.7;37
08.02.2016;09:25:00;4821;4.6;38
08.02.2016;09:35:00;4030;5.3;37
08.02.2016;09:45:00;4367;6.0;36
08.02.2016;09:55:00;5700;6.8;38
08.02.2016;10:05:00;7567;8.0;35
08.02.2016;10:15:00;10010;9.5;37
08.02.2016;10:25:00;11819;11.4;37
08.02.2016;10:35:00;10591;13.3;38
08.02.2016;10:45:00;12002;15.2;38
08.02.2016;10:55:00;10735;16.9;38
08.02.2016;11:05:00;14059;19.0;38
08.02.2016;11:15:00;16180;21.6;38
08.02.2016;11:25:00;18949;24.4;38
08.02.2016;11:35:00;14273;26.8;38
08.02.2016;11:45:00;12235;28.8;38
08.02.2016;11:55:00;13786;31.0;38
08.02.2016;12:05:00;17551;33.9;37
08.02.2016;12:15:00;16377;36.9;35
08.02.2016;12:25:00;16728;39.7;36
08.02.2016;12:35:00;20755;43.0;36
08.02.2016;12:45:00;20875;46.3;38
08.02.2016;12:55:00;16129;48.9;38
08.02.2016;13:05:00;13994;51.7;36
08.02.2016;13:15:00;12539;53.7;35
08.02.2016;13:25:00;13270;55.8;35
08.02.2016;13:35:00;14329;58.1;35
08.02.2016;13:45:00;10811;60.2;35
08.02.2016;13:55:00;12075;62.1;36
08.02.2016;14:05:00;8808;63.8;38
08.02.2016;14:15:00;7100;65.0;36
08.02.2016;14:25:00;6987;66.3;35
08.02.2016;14:35:00;7919;67.5;38
08.02.2016;14:45:00;7512;68.8;36
08.02.2016;14:55:00;7964;70.3;35
08.02.2016;15:05:00;9493;71.8;37
08.02.2016;15:15:00;15607;73.8;37
08.02.2016;15:25:00;13792;76.0;38
08.02.2016;15:35:00;20665;79.6;37
08.02.2016;15:45:00;6087;81.4;34
08.02.2016;15:55:00;3614;82.2;36
08.02.2016;16:05:00;2605;82.7;37
08.02.2016;16:15:00;2385;83.2;38
08.02.2016;16:25:00;1232;83.5;38
08.02.2016;16:35:00;3931;84.0;38
08.02.2016;16:45:00;1263;84.3;35
08.02.2016;16:55:00;527;84.4;36
08.02.2016;17:05:00;218;84.5;36
08.02.2016;17:15:00;321;84.5;36
08.02.2016;17:25:00;262;84.6;37
08.02.2016;17:35:00;54;84.6;36
08.02.2016;17:45:00;3;84.6;35
09.02.2016;07:50:00;11;0;27
09.02.2016;08:00:00;197;0;28
09.02.2016;08:10:00;221;0;29
09.02.2016;08:20:00;651;0.1;30
09.02.2016;08:30:00;790;0.2;30
09.02.2016;08:40:00;821;0.4;31
09.02.2016;08:50:00;1230;0.5;31
09.02.2016;09:00:00;2588;0.9;32
09.02.2016;09:10:00;1579;1.2;32
09.02.2016;09:20:00;1304;1.4;33
09.02.2016;09:30:00;1126;1.6;33
09.02.2016;09:40:00;819;1.8;34
09.02.2016;09:50:00;757;1.9;34
09.02.2016;10:00:00;897;2.0;34
09.02.2016;10:10:00;2769;2.4;35
09.02.2016;10:20:00;4052;3.0;37
09.02.2016;10:30:00;3271;3.6;38
09.02.2016;10:40:00;3787;4.2;39
09.02.2016;10:50:00;4733;5.0;35
09.02.2016;11:00:00;4987;5.8;38
09.02.2016;11:10:00;4548;6.5;36
09.02.2016;11:20:00;3917;7.3;36
09.02.2016;11:30:00;4246;7.9;38
09.02.2016;11:40:00;3784;8.5;39
09.02.2016;11:50:00;3630;9.1;35
09.02.2016;12:00:00;3499;9.7;37
09.02.2016;12:10:00;3281;10.3;38
09.02.2016;12:20:00;3266;10.8;36
09.02.2016;12:30:00;2403;11.3;35
09.02.2016;12:40:00;1557;11.6;36
09.02.2016;12:50:00;2003;11.9;37
09.02.2016;13:00:00;2378;12.3;38
09.02.2016;13:10:00;2811;12.8;39
09.02.2016;13:20:00;2397;13.2;34
09.02.2016;13:30:00;1150;13.5;36
09.02.2016;13:40:00;744;13.6;36
09.02.2016;13:50:00;2145;13.8;36
09.02.2016;14:00:00;2860;14.3;38
09.02.2016;14:10:00;1311;14.6;38
09.02.2016;14:20:00;1405;14.8;39
09.02.2016;14:30:00;1673;15.1;39
09.02.2016;14:40:00;2596;15.4;39
09.02.2016;14:50:00;2776;15.9;35
09.02.2016;15:00:00;2007;16.2;36
09.02.2016;15:10:00;1913;16.6;37
09.02.2016;15:20:00;1208;16.8;38
09.02.2016;15:30:00;908;17.0;38
09.02.2016;15:40:00;501;17.1;38
09.02.2016;15:50:00;708;17.2;38
09.02.2016;16:00:00;513;17.3;38
09.02.2016;16:10:00;320;17.4;38
09.02.2016;16:20:00;224;17.4;38
09.02.2016;16:30:00;179;17.4;38
09.02.2016;16:40:00;242;17.5;38
09.02.2016;16:50:00;161;17.5;38
09.02.2016;17:00:00;336;17.5;38
09.02.2016;17:10:00;217;17.6;39
09.02.2016;17:20:00;202;17.6;39
09.02.2016;17:30:00;1;17.6;37
10.02.2016;08:25:00;5;0;28
10.02.2016;08:35:00;12;0;28
10.02.2016;08:45:00;18;0;29
10.02.2016;08:55:00;17;0;29
10.02.2016;09:05:00;133;0;29
10.02.2016;09:15:00;231;0;30
10.02.2016;09:25:00;138;0;30
10.02.2016;09:35:00;338;0.1;31
10.02.2016;09:45:00;548;0.2;31
10.02.2016;09:55:00;316;0.2;31
10.02.2016;10:05:00;627;0.3;32
10.02.2016;10:15:00;777;0.4;32
10.02.2016;10:25:00;1005;0.6;32
10.02.2016;10:35:00;7364;1.5;34
10.02.2016;10:45:00;5792;2.6;38
10.02.2016;10:55:00;8955;4.2;35
10.02.2016;11:05:00;12074;5.9;36
10.02.2016;11:15:00;13667;8.1;35
10.02.2016;11:25:00;20739;10.7;39
10.02.2016;11:35:00;10156;13.0;37
10.02.2016;11:45:00;9877;14.4;35
10.02.2016;11:55:00;13822;16.8;36
10.02.2016;12:05:00;8150;18.3;38
10.02.2016;12:15:00;9737;19.9;38
10.02.2016;12:25:00;9534;21.5;36
10.02.2016;12:35:00;9423;23.3;35
10.02.2016;12:45:00;11536;25.1;35
10.02.2016;12:55:00;6460;26.4;38
10.02.2016;13:05:00;5251;27.3;34
10.02.2016;13:15:00;6522;28.4;38
10.02.2016;13:25:00;7664;29.6;35
10.02.2016;13:35:00;7744;31.0;35
10.02.2016;13:45:00;7948;32.2;38
10.02.2016;13:55:00;5822;33.3;35
10.02.2016;14:05:00;3961;34.0;37
10.02.2016;14:15:00;6788;35.0;36
10.02.2016;14:25:00;8281;36.3;38
10.02.2016;14:35:00;6967;37.6;36
10.02.2016;14:45:00;6725;38.8;37
10.02.2016;14:55:00;8693;40.1;38
10.02.2016;15:05:00;7549;41.4;36
10.02.2016;15:15:00;4379;42.3;39
10.02.2016;15:25:00;3977;43.0;34
10.02.2016;15:35:00;5797;43.8;37
10.02.2016;15:45:00;7986;45.1;35
10.02.2016;15:55:00;6501;46.2;38
10.02.2016;16:05:00;3623;46.9;35
10.02.2016;16:15:00;9410;48.1;38
10.02.2016;16:25:00;7009;49.3;36
10.02.2016;16:35:00;2577;49.9;38
10.02.2016;16:45:00;1758;50.2;38
10.02.2016;16:55:00;2003;50.5;38
10.02.2016;17:05:00;2539;50.9;39
10.02.2016;17:15:00;2546;51.3;35
10.02.2016;17:25:00;1676;51.7;35
10.02.2016;17:35:00;619;51.8;36
10.02.2016;17:45:00;77;51.8;36
11.02.2016;07:25:00;0;0;22
11.02.2016;07:35:00;12;0;26
11.02.2016;07:45:00;230;0;27
11.02.2016;07:55:00;414;0;29
11.02.2016;08:05:00;589;0.1;29
11.02.2016;08:15:00;743;0.2;30
11.02.2016;08:25:00;907;0.4;30
11.02.2016;08:35:00;1072;0.6;31
11.02.2016;08:45:00;1177;0.8;31
11.02.2016;08:55:00;1720;1.0;32
11.02.2016;09:05:00;1703;1.3;32
11.02.2016;09:15:00;1697;1.6;33
11.02.2016;09:25:00;1765;1.9;34
11.02.2016;09:35:00;1972;2.2;34
11.02.2016;09:45:00;2593;2.6;35
11.02.2016;09:55:00;3447;3.1;36
11.02.2016;10:05:00;4632;3.8;38
11.02.2016;10:15:00;6067;4.8;35
11.02.2016;10:25:00;7750;6.0;38
11.02.2016;10:35:00;9502;7.5;36
11.02.2016;10:45:00;11228;9.3;35
11.02.2016;10:55:00;12984;11.4;35
11.02.2016;11:05:00;14704;13.8;35
11.02.2016;11:15:00;16423;16.4;35
11.02.2016;11:25:00;18083;19.4;35
11.02.2016;11:35:00;19559;22.6;36
11.02.2016;11:45:00;21116;26.0;35
11.02.2016;11:55:00;22460;29.7;35
11.02.2016;12:05:00;23853;33.6;36
11.02.2016;12:15:00;25127;37.7;37
11.02.2016;12:25:00;26290;42.1;38
11.02.2016;12:35:00;27567;46.6;39
11.02.2016;12:45:00;29489;51.5;40
11.02.2016;12:55:00;25044;56.1;39
11.02.2016;13:05:00;31511;60.2;40
11.02.2016;13:15:00;32765;65.6;41
11.02.2016;13:25:00;31627;70.9;41
11.02.2016;13:35:00;38372;77.0;43
11.02.2016;13:45:00;30617;81.6;41
11.02.2016;13:55:00;37593;87.2;43
11.02.2016;14:05:00;18924;90.8;36
11.02.2016;14:15:00;33470;95.7;41
11.02.2016;14:25:00;26725;100.2;39
11.02.2016;14:35:00;32193;105.2;41
11.02.2016;14:45:00;29267;110.4;40
11.02.2016;14:55:00;22144;114.6;38
11.02.2016;15:05:00;13753;116.7;38
11.02.2016;15:15:00;12718;118.9;38
11.02.2016;15:25:00;11583;121.0;37
11.02.2016;15:35:00;9590;122.6;36
11.02.2016;15:45:00;8566;124.0;35
11.02.2016;15:55:00;7933;125.4;38
11.02.2016;16:05:00;9797;126.9;38
11.02.2016;16:15:00;10154;128.6;37
11.02.2016;16:25:00;7505;129.9;35
11.02.2016;16:35:00;5261;130.9;39
11.02.2016;16:45:00;4057;131.6;35
11.02.2016;16:55:00;3614;132.2;37
11.02.2016;17:05:00;2522;132.7;38
11.02.2016;17:15:00;1030;132.9;39
11.02.2016;17:25:00;556;133.1;38
11.02.2016;17:35:00;228;133.1;38
11.02.2016;17:45:00;12;133.1;37
12.02.2016;07:35:00;3;0;25
12.02.2016;07:45:00;20;0;27
12.02.2016;07:55:00;283;0;28
12.02.2016;08:05:00;547;0.1;29
12.02.2016;08:15:00;1013;0.2;29
12.02.2016;08:25:00;2046;0.5;30
12.02.2016;08:35:00;3121;1.0;31
12.02.2016;08:45:00;2525;1.5;31
12.02.2016;08:55:00;1873;1.8;32
12.02.2016;09:05:00;1732;2.1;33
12.02.2016;09:15:00;1769;2.4;33
12.02.2016;09:25:00;2016;2.7;34
12.02.2016;09:35:00;2205;3.1;35
12.02.2016;09:45:00;2874;3.5;36
12.02.2016;09:55:00;3929;4.1;37
12.02.2016;10:05:00;5048;4.9;38
12.02.2016;10:15:00;6459;5.9;35
12.02.2016;10:25:00;8097;7.2;38
12.02.2016;10:35:00;9869;8.8;38
12.02.2016;10:45:00;11553;10.6;38
12.02.2016;10:55:00;13400;12.8;37
12.02.2016;11:05:00;15165;15.2;38
12.02.2016;11:15:00;17286;18.0;37
12.02.2016;11:25:00;20369;21.2;35
12.02.2016;11:35:00;24347;25.1;36
12.02.2016;11:45:00;21042;28.6;35
12.02.2016;11:55:00;21199;32.1;38
12.02.2016;12:05:00;23277;35.7;36
12.02.2016;12:15:00;21100;39.1;38
12.02.2016;12:25:00;22990;42.8;36
12.02.2016;12:35:00;26354;47.1;38
12.02.2016;12:45:00;24562;51.4;38
12.02.2016;12:55:00;24950;55.5;38
12.02.2016;13:05:00;20026;59.2;36
12.02.2016;13:15:00;19351;62.3;38
12.02.2016;13:25:00;22347;66.0;36
12.02.2016;13:35:00;15235;68.7;38
12.02.2016;13:45:00;14954;71.2;38
12.02.2016;13:55:00;13210;73.5;37
12.02.2016;14:05:00;10929;75.4;36
12.02.2016;14:15:00;12812;77.4;36
12.02.2016;14:25:00;16632;80.1;35
12.02.2016;14:35:00;11077;82.2;35
12.02.2016;14:45:00;7508;83.6;38
12.02.2016;14:55:00;6315;84.7;36
12.02.2016;15:05:00;6175;85.7;39
12.02.2016;15:15:00;5577;86.7;36
12.02.2016;15:25:00;2682;87.2;37
12.02.2016;15:35:00;2046;87.6;38
12.02.2016;15:45:00;1657;87.9;38
12.02.2016;15:55:00;1505;88.2;39
12.02.2016;16:05:00;1464;88.4;39
12.02.2016;16:15:00;577;88.5;39
12.02.2016;16:25:00;604;88.6;39
12.02.2016;16:35:00;781;88.8;39
12.02.2016;16:45:00;490;88.9;39
12.02.2016;16:55:00;319;88.9;39
12.02.2016;17:05:00;287;89.0;39
12.02.2016;17:15:00;275;89.0;39
12.02.2016;17:25:00;52;89.0;38
12.02.2016;17:35:00;7;89.0;36
13.02.2016;07:35:00;4;0;26
13.02.2016;07:45:00;22;0;27
13.02.2016;07:55:00;234;0;28
13.02.2016;08:05:00;358;0;29
13.02.2016;08:15:00;674;0.1;29
13.02.2016;08:25:00;1053;0.3;30
13.02.2016;08:35:00;3508;0.8;31
13.02.2016;08:45:00;3234;1.3;31
13.02.2016;08:55:00;5592;2.1;33
13.02.2016;09:05:00;5273;3.1;36
13.02.2016;09:15:00;6164;4.2;39
13.02.2016;09:25:00;3599;4.8;39
13.02.2016;09:35:00;4330;5.5;35
13.02.2016;09:45:00;5492;6.3;37
13.02.2016;09:55:00;11512;7.8;35
13.02.2016;10:05:00;8789;9.4;36
13.02.2016;10:15:00;9163;10.9;38
13.02.2016;10:25:00;8419;12.4;36
13.02.2016;10:35:00;8039;13.7;36
13.02.2016;10:45:00;9690;15.3;38
13.02.2016;10:55:00;8886;16.8;37
13.02.2016;11:05:00;8329;18.3;35
13.02.2016;11:15:00;11197;20.0;36
13.02.2016;11:25:00;8113;21.4;38
13.02.2016;11:35:00;7774;22.8;36
13.02.2016;11:45:00;5747;23.7;38
13.02.2016;11:55:00;7799;25.0;36
13.02.2016;12:05:00;8457;26.4;35
13.02.2016;12:15:00;15479;28.9;35
13.02.2016;12:25:00;10203;30.7;37
13.02.2016;12:35:00;8145;32.2;38
13.02.2016;12:45:00;8042;33.6;35
13.02.2016;12:55:00;11068;35.1;38
13.02.2016;13:05:00;10032;36.8;37
13.02.2016;13:15:00;11794;39.0;35
13.02.2016;13:25:00;7596;40.3;37
13.02.2016;13:35:00;7025;41.5;37
13.02.2016;13:45:00;8415;42.8;35
13.02.2016;13:55:00;14149;44.7;38
13.02.2016;14:05:00;18997;48.1;35
13.02.2016;14:15:00;18380;51.2;37
13.02.2016;14:25:00;17483;53.6;38
13.02.2016;14:35:00;19119;56.5;38
13.02.2016;14:45:00;18430;59.3;38
13.02.2016;14:55:00;18433;62.1;37
13.02.2016;15:05:00;16916;65.3;38
13.02.2016;15:15:00;27795;68.9;38
13.02.2016;15:25:00;24479;73.8;39
13.02.2016;15:35:00;30465;78.1;40
13.02.2016;15:45:00;16287;82.0;36
13.02.2016;15:55:00;5449;83.8;34
13.02.2016;16:05:00;5389;84.7;36
13.02.2016;16:15:00;1389;85.0;37
13.02.2016;16:25:00;446;85.1;37
13.02.2016;16:35:00;726;85.2;37
13.02.2016;16:45:00;696;85.3;38
13.02.2016;16:55:00;125;85.4;37
13.02.2016;17:05:00;210;85.4;37
13.02.2016;17:15:00;74;85.4;37
14.02.2016;07:35:00;0;0;27
14.02.2016;07:45:00;359;0;28
14.02.2016;07:55:00;810;0.1;29
14.02.2016;08:05:00;924;0.3;30
14.02.2016;08:15:00;1457;0.5;30
14.02.2016;08:25:00;2550;0.8;31
14.02.2016;08:35:00;3649;1.4;31
14.02.2016;08:45:00;3946;2.1;33
14.02.2016;08:55:00;4040;2.7;35
14.02.2016;09:05:00;4145;3.4;36
14.02.2016;09:15:00;5464;4.2;38
14.02.2016;09:25:00;5977;5.2;35
14.02.2016;09:35:00;6747;6.3;38
14.02.2016;09:45:00;6111;7.3;34
14.02.2016;09:55:00;8433;8.8;38
14.02.2016;10:05:00;9275;10.3;38
14.02.2016;10:15:00;6840;11.6;35
14.02.2016;10:25:00;6572;12.7;39
14.02.2016;10:35:00;8226;14.1;37
14.02.2016;10:45:00;7586;15.3;35
14.02.2016;10:55:00;11778;17.1;36
14.02.2016;11:05:00;12440;19.2;36
14.02.2016;11:15:00;13279;21.3;37
14.02.2016;11:25:00;11034;23.3;38
14.02.2016;11:35:00;10172;25.1;37
14.02.2016;11:45:00;8675;26.6;36
14.02.2016;11:55:00;3992;27.4;38
14.02.2016;12:05:00;3190;28.0;39
14.02.2016;12:15:00;3113;28.5;37
14.02.2016;12:25:00;3639;29.1;35
14.02.2016;12:35:00;2453;29.6;37
14.02.2016;12:45:00;2872;30.1;38
14.02.2016;12:55:00;2637;30.5;39
14.02.2016;13:05:00;3744;31.1;34
14.02.2016;13:15:00;3408;31.7;36
14.02.2016;13:25:00;2857;32.2;38
14.02.2016;13:35:00;2770;32.7;39
14.02.2016;13:45:00;2179;33.0;39
14.02.2016;13:55:00;1955;33.4;39
14.02.2016;14:05:00;2056;33.7;34
14.02.2016;14:15:00;2742;34.1;36
14.02.2016;14:25:00;3962;34.7;38
14.02.2016;14:35:00;4720;35.5;35
14.02.2016;14:45:00;4940;36.3;37
14.02.2016;14:55:00;5549;37.2;37
14.02.2016;15:05:00;3608;37.9;36
14.02.2016;15:15:00;2830;38.4;37
14.02.2016;15:25:00;3037;38.8;38
14.02.2016;15:35:00;3785;39.4;38
14.02.2016;15:45:00;2732;39.9;35
14.02.2016;15:55:00;2314;40.3;36
14.02.2016;16:05:00;2164;40.7;37
14.02.2016;16:15:00;1823;41.0;38
14.02.2016;16:25:00;1730;41.3;38
14.02.2016;16:35:00;1281;41.5;38
14.02.2016;16:45:00;644;41.7;38
14.02.2016;16:55:00;594;41.8;38
14.02.2016;17:05:00;766;41.9;38
14.02.2016;17:15:00;681;42.0;38
14.02.2016;17:25:00;478;42.1;38
14.02.2016;17:35:00;248;42.2;38
14.02.2016;17:45:00;104;42.2;37
15.02.2016;07:35:00;11;0;26
15.02.2016;07:45:00;43;0;27
15.02.2016;07:55:00;330;0;28
15.02.2016;08:05:00;595;0.1;29
15.02.2016;08:15:00;993;0.2;30
15.02.2016;08:25:00;1777;0.5;30
15.02.2016;08:35:00;2087;0.8;31
15.02.2016;08:45:00;2505;1.2;31
15.02.2016;08:55:00;3017;1.7;32
15.02.2016;09:05:00;4094;2.3;34
15.02.2016;09:15:00;4543;3.1;36
15.02.2016;09:25:00;5169;3.9;37
15.02.2016;09:35:00;5161;4.8;38
15.02.2016;09:45:00;6695;5.8;36
15.02.2016;09:55:00;7041;7.0;37
15.02.2016;10:05:00;7033;8.2;37
15.02.2016;10:15:00;8088;9.5;35
15.02.2016;10:25:00;9003;10.9;38
15.02.2016;10:35:00;8766;12.4;38
15.02.2016;10:45:00;11607;14.1;36
15.02.2016;10:55:00;13397;16.3;36
15.02.2016;11:05:00;12029;18.4;36
15.02.2016;11:15:00;12058;20.3;35
15.02.2016;11:25:00;12430;22.4;35
15.02.2016;11:35:00;11393;24.3;35
15.02.2016;11:45:00;6833;25.7;38
15.02.2016;11:55:00;6830;26.7;36
15.02.2016;12:05:00;8605;28.2;35
15.02.2016;12:15:00;5066;29.1;37
15.02.2016;12:25:00;4956;30.0;39
15.02.2016;12:35:00;4473;30.8;35
15.02.2016;12:45:00;7324;31.9;38
15.02.2016;12:55:00;8837;33.2;37
15.02.2016;13:05:00;9335;34.8;35
15.02.2016;13:15:00;16012;37.1;35
15.02.2016;13:25:00;10751;39.1;37
15.02.2016;13:35:00;11900;41.0;37
15.02.2016;13:45:00;7880;42.5;37
15.02.2016;13:55:00;3158;43.2;39
15.02.2016;14:05:00;2456;43.6;39
15.02.2016;14:15:00;4081;44.2;34
15.02.2016;14:25:00;2155;44.6;35
15.02.2016;14:35:00;1477;44.9;36
15.02.2016;14:45:00;1080;45.1;37
15.02.2016;14:55:00;1286;45.3;37
15.02.2016;15:05:00;1588;45.5;37
15.02.2016;15:15:00;1133;45.8;38
15.02.2016;15:25:00;742;45.9;38
15.02.2016;15:35:00;705;46.0;38
15.02.2016;15:45:00;583;46.1;38
15.02.2016;15:55:00;398;46.2;38
15.02.2016;16:05:00;383;46.3;38
15.02.2016;16:15:00;271;46.3;38
15.02.2016;16:25:00;224;46.3;38
15.02.2016;16:35:00;227;46.4;38
15.02.2016;16:45:00;159;46.4;38
15.02.2016;16:55:00;125;46.4;38
15.02.2016;17:05:00;42;46.4;36
15.02.2016;17:15:00;0;46.5;36
15.02.2016;17:25:00;6;46.5;35
16.02.2016;07:45:00;3;0;26
16.02.2016;08:05:00;142;0;27
16.02.2016;08:15:00;198;0;28
16.02.2016;08:25:00;256;0;29
16.02.2016;08:35:00;317;0.1;30
16.02.2016;08:45:00;546;0.2;30
16.02.2016;08:55:00;554;0.3;31
16.02.2016;09:05:00;603;0.4;31
16.02.2016;09:15:00;724;0.5;31
16.02.2016;09:25:00;913;0.6;32
16.02.2016;09:35:00;980;0.8;32
16.02.2016;09:45:00;1070;0.9;32
16.02.2016;09:55:00;1265;1.1;33
16.02.2016;10:05:00;1299;1.4;33
16.02.2016;10:15:00;1992;1.6;34
16.02.2016;10:25:00;3267;2.1;35
16.02.2016;10:35:00;3785;2.7;36
16.02.2016;10:45:00;3285;3.3;38
16.02.2016;10:55:00;3989;3.9;39
16.02.2016;11:05:00;3385;4.5;39
16.02.2016;11:15:00;3587;5.1;35
16.02.2016;11:25:00;3893;5.7;37
16.02.2016;11:35:00;5682;6.6;38
16.02.2016;11:45:00;4242;7.4;35
16.02.2016;11:55:00;4760;8.2;38
16.02.2016;12:05:00;5758;9.1;35
16.02.2016;12:15:00;4393;9.8;36
16.02.2016;12:25:00;4623;10.6;38
16.02.2016;12:35:00;3947;11.3;36
16.02.2016;12:45:00;4408;12.0;36
16.02.2016;12:55:00;3872;12.7;38
16.02.2016;13:05:00;3900;13.3;39
16.02.2016;13:15:00;4498;14.0;35
16.02.2016;13:25:00;4172;14.8;37
16.02.2016;13:35:00;3361;15.3;38
16.02.2016;13:45:00;2792;15.9;39
16.02.2016;13:55:00;2558;16.3;39
16.02.2016;14:05:00;2608;16.7;35
16.02.2016;14:15:00;2259;17.1;36
16.02.2016;14:25:00;2369;17.5;37
16.02.2016;14:35:00;2063;17.8;38
16.02.2016;14:45:00;1911;18.2;38
16.02.2016;14:55:00;1806;18.5;38
16.02.2016;15:05:00;1963;18.8;39
16.02.2016;15:15:00;1893;19.1;39
16.02.2016;15:25:00;1327;19.4;39
16.02.2016;15:35:00;1281;19.6;39
16.02.2016;15:45:00;1065;19.8;39
16.02.2016;15:55:00;965;19.9;39
16.02.2016;16:05:00;991;20.1;39
16.02.2016;16:15:00;794;20.2;38
16.02.2016;16:25:00;617;20.3;38
16.02.2016;16:35:00;459;20.4;38
16.02.2016;16:45:00;356;20.5;38
16.02.2016;16:55:00;295;20.5;38
16.02.2016;17:05:00;202;20.6;38
16.02.2016;17:15:00;134;20.6;38
16.02.2016;17:25:00;18;20.6;36
16.02.2016;17:35:00;3;20.6;35
17.02.2016;07:55:00;3;0;26
17.02.2016;08:15:00;27;0;27
17.02.2016;08:25:00;197;0;28
17.02.2016;08:35:00;322;0;29
17.02.2016;08:45:00;441;0.1;29
17.02.2016;08:55:00;668;0.2;30
17.02.2016;09:05:00;675;0.3;30
17.02.2016;09:15:00;725;0.4;31
17.02.2016;09:25:00;1327;0.6;31
17.02.2016;09:35:00;2677;1.0;32
17.02.2016;09:45:00;1969;1.4;33
17.02.2016;09:55:00;1132;1.6;33
17.02.2016;10:05:00;1447;1.8;33
17.02.2016;10:15:00;1242;2.0;34
17.02.2016;10:25:00;2203;2.4;34
17.02.2016;10:35:00;2037;2.7;35
17.02.2016;10:45:00;2942;3.1;36
17.02.2016;10:55:00;3188;3.6;37
17.02.2016;11:05:00;3702;4.2;38
17.02.2016;11:15:00;3740;4.9;38
17.02.2016;11:25:00;3420;5.5;35
17.02.2016;11:35:00;3359;6.1;37
17.02.2016;11:45:00;2686;6.5;38
17.02.2016;11:55:00;3291;7.1;39
17.02.2016;12:15:00;5427;8.6;37
17.02.2016;12:25:00;6840;9.7;35
17.02.2016;12:35:00;7252;10.9;38
17.02.2016;12:45:00;8928;12.3;36
17.02.2016;12:55:00;6808;13.6;35
17.02.2016;13:05:00;4715;14.4;36
17.02.2016;13:15:00;4425;15.2;38
17.02.2016;13:25:00;4280;15.9;35
17.02.2016;13:35:00;3498;16.5;36
17.02.2016;13:45:00;4419;17.2;38
17.02.2016;13:55:00;5592;18.1;34
17.02.2016;14:05:00;5006;19.1;38
17.02.2016;14:15:00;3175;19.7;39
17.02.2016;14:25:00;4222;20.3;35
17.02.2016;14:35:00;6416;21.4;38
17.02.2016;14:45:00;5143;22.3;34
17.02.2016;14:55:00;4028;23.0;37
17.02.2016;15:05:00;3012;23.6;38
17.02.2016;15:15:00;2623;24.0;39
17.02.2016;15:25:00;2144;24.4;39
17.02.2016;15:35:00;1982;24.7;37
17.02.2016;15:45:00;1890;25.1;35
17.02.2016;15:55:00;1546;25.3;36
17.02.2016;16:05:00;1489;25.6;37
17.02.2016;16:15:00;1639;25.8;37
17.02.2016;16:25:00;1330;26.1;38
17.02.2016;16:35:00;994;26.3;38
17.02.2016;16:45:00;731;26.4;38
17.02.2016;16:55:00;1585;26.6;38
17.02.2016;17:05:00;2219;26.9;39
17.02.2016;17:15:00;1826;27.3;39
17.02.2016;17:25:00;1967;27.6;35
17.02.2016;17:35:00;1018;27.8;36
17.02.2016;17:45:00;419;27.9;36
17.02.2016;17:55:00;250;27.9;36
17.02.2016;18:05:00;3;27.9;36
18.02.2016;07:20:00;2;0;25
18.02.2016;07:30:00;21;0;26
18.02.2016;07:40:00;216;0;27
18.02.2016;07:50:00;512;0;28
18.02.2016;08:00:00;945;0.2;29
18.02.2016;08:10:00;1737;0.4;30
18.02.2016;08:20:00;2358;0.8;30
18.02.2016;08:30:00;2940;1.3;31
18.02.2016;08:40:00;3687;1.8;32
18.02.2016;08:50:00;4506;2.6;34
18.02.2016;09:00:00;4658;3.3;36
18.02.2016;09:10:00;5167;4.1;37
18.02.2016;09:20:00;6941;5.2;36
18.02.2016;09:30:00;7445;6.4;37
18.02.2016;09:40:00;8347;7.8;35
18.02.2016;09:50:00;8558;9.2;36
18.02.2016;10:00:00;8907;10.7;38
18.02.2016;10:10:00;5611;11.8;35
18.02.2016;10:20:00;10457;13.1;38
18.02.2016;10:30:00;12026;15.1;38
18.02.2016;10:40:00;12856;17.2;38
18.02.2016;10:50:00;14933;19.6;38
18.02.2016;11:00:00;16177;22.2;38
18.02.2016;11:10:00;15727;25.0;38
18.02.2016;11:20:00;17359;27.9;36
18.02.2016;11:30:00;17339;30.6;37
18.02.2016;11:40:00;22729;34.4;37
18.02.2016;11:50:00;17081;37.4;36
18.02.2016;12:00:00;27405;41.5;38
18.02.2016;12:10:00;25552;45.8;38
18.02.2016;12:20:00;29230;50.5;40
18.02.2016;12:30:00;24284;54.7;38
18.02.2016;12:40:00;28152;59.3;39
18.02.2016;12:50:00;27542;63.6;38
18.02.2016;13:00:00;28610;68.4;40
18.02.2016;13:10:00;28617;73.1;40
18.02.2016;13:20:00;24067;77.4;38
18.02.2016;13:30:00;21560;81.8;38
18.02.2016;13:40:00;18370;84.4;38
18.02.2016;13:50:00;15817;86.9;38
18.02.2016;14:00:00;14102;89.5;37
18.02.2016;14:10:00;14747;92.3;35
18.02.2016;14:20:00;10138;94.0;37
18.02.2016;14:30:00;10403;95.7;38
18.02.2016;14:40:00;8544;97.2;37
18.02.2016;14:50:00;6538;98.4;35
18.02.2016;15:00:00;6185;99.4;38
18.02.2016;15:10:00;6248;100.5;35
18.02.2016;15:20:00;4673;101.3;38
18.02.2016;15:30:00;4599;102.1;36
18.02.2016;15:40:00;3881;102.7;36
18.02.2016;15:50:00;3221;103.3;38
18.02.2016;16:00:00;2997;103.8;39
18.02.2016;16:10:00;2891;104.3;37
18.02.2016;16:20:00;2641;104.7;36
18.02.2016;16:30:00;2329;105.2;37
18.02.2016;16:40:00;1616;105.4;38
18.02.2016;16:50:00;1234;105.7;38
18.02.2016;17:00:00;988;105.8;38
18.02.2016;17:10:00;1192;106.0;38
18.02.2016;17:20:00;1032;106.2;38
18.02.2016;17:30:00;457;106.3;38
18.02.2016;17:40:00;199;106.4;38
19.02.2016;07:30:00;0;0;26
19.02.2016;07:40:00;129;0;27
19.02.2016;07:50:00;393;0;28
19.02.2016;08:00:00;974;0.2;29
19.02.2016;08:10:00;1680;0.4;30
19.02.2016;08:20:00;1991;0.7;30
19.02.2016;08:30:00;1818;1.0;31
19.02.2016;08:40:00;1773;1.3;31
19.02.2016;08:50:00;1673;1.6;32
19.02.2016;09:00:00;1749;1.9;32
19.02.2016;09:10:00;1581;2.2;33
19.02.2016;09:20:00;1139;2.4;33
19.02.2016;09:30:00;2025;2.7;34
19.02.2016;09:40:00;4156;3.3;35
19.02.2016;09:50:00;4471;4.0;37
19.02.2016;10:00:00;8464;5.2;36
19.02.2016;10:10:00;3435;5.9;36
19.02.2016;10:20:00;2079;6.3;37
19.02.2016;10:30:00;2372;6.7;37
19.02.2016;10:40:00;2566;7.2;38
19.02.2016;10:50:00;2430;7.6;38
19.02.2016;11:00:00;3326;8.2;39
19.02.2016;11:10:00;3794;8.9;35
19.02.2016;11:20:00;3590;9.5;37
19.02.2016;11:30:00;3009;10.0;38
19.02.2016;11:40:00;3350;10.5;39
19.02.2016;11:50:00;6752;11.5;35
19.02.2016;12:00:00;10561;13.3;35
19.02.2016;12:10:00;15428;15.4;37
19.02.2016;12:20:00;16991;18.3;38
19.02.2016;12:30:00;14229;21.1;38
19.02.2016;12:40:00;9826;22.8;37
19.02.2016;12:50:00;6593;24.1;34
19.02.2016;13:00:00;6512;25.1;38
19.02.2016;13:10:00;7636;26.4;35
19.02.2016;13:20:00;10035;28.1;35
19.02.2016;13:30:00;6901;29.3;38
19.02.2016;13:40:00;8506;30.6;35
19.02.2016;13:50:00;13337;32.7;35
19.02.2016;14:00:00;11881;35.1;35
19.02.2016;14:10:00;10362;36.4;38
19.02.2016;14:20:00;6860;37.8;36
19.02.2016;14:30:00;6680;39.0;38
19.02.2016;14:40:00;8420;40.3;37
19.02.2016;14:50:00;10166;42.0;36
19.02.2016;15:00:00;18316;44.5;35
19.02.2016;15:10:00;14074;47.5;36
19.02.2016;15:20:00;13374;49.3;38
19.02.2016;15:30:00;4768;50.7;35
19.02.2016;15:40:00;4693;51.3;37
19.02.2016;15:50:00;2879;51.9;38
19.02.2016;16:00:00;9069;53.0;36
19.02.2016;16:10:00;8046;54.6;39
19.02.2016;16:20:00;3740;55.2;35
19.02.2016;16:30:00;7301;56.2;38
19.02.2016;16:40:00;9935;58.1;36
19.02.2016;16:50:00;5902;59.2;38
19.02.2016;17:00:00;3692;59.9;35
19.02.2016;17:10:00;2842;60.4;37
19.02.2016;17:20:00;1729;60.8;37
19.02.2016;17:30:00;998;61.0;37
19.02.2016;17:40:00;370;61.0;37
19.02.2016;17:50:00;80;61.1;36
19.02.2016;18:00:00;7;61.1;35
20.02.2016;07:25:00;213;0;26
20.02.2016;07:35:00;302;0;28
20.02.2016;07:45:00;425;0.1;29
20.02.2016;07:55:00;838;0.2;29
20.02.2016;08:05:00;1705;0.5;30
20.02.2016;08:15:00;1332;0.7;30
20.02.2016;08:25:00;1373;0.9;31
20.02.2016;08:35:00;1576;1.2;31
20.02.2016;08:45:00;2933;1.6;32
20.02.2016;08:55:00;3370;2.1;34
20.02.2016;09:05:00;4588;2.8;35
20.02.2016;09:15:00;4030;3.5;37
20.02.2016;09:25:00;4744;4.2;38
20.02.2016;09:35:00;5306;5.1;35
20.02.2016;09:45:00;4752;5.9;36
20.02.2016;09:55:00;4554;6.7;38
20.02.2016;10:05:00;4630;7.4;34
20.02.2016;10:15:00;4475;8.2;36
20.02.2016;10:25:00;5133;9.0;38
20.02.2016;10:35:00;5924;9.9;35
20.02.2016;10:45:00;6650;11.0;38
20.02.2016;10:55:00;6118;12.1;36
20.02.2016;11:05:00;6073;13.1;39
20.02.2016;11:15:00;6947;14.2;36
20.02.2016;11:25:00;7289;15.4;36
20.02.2016;11:35:00;8833;16.8;38
20.02.2016;11:45:00;9843;18.4;37
20.02.2016;11:55:00;8923;20.0;36
20.02.2016;12:05:00;8939;21.4;36
20.02.2016;12:15:00;8959;22.9;38
20.02.2016;12:25:00;7921;24.3;37
20.02.2016;12:35:00;8244;25.6;35
20.02.2016;12:45:00;9315;27.2;36
20.02.2016;12:55:00;10145;28.8;38
20.02.2016;13:05:00;8733;30.3;37
20.02.2016;13:15:00;8031;31.6;35
20.02.2016;13:25:00;6245;32.8;39
20.02.2016;13:35:00;5454;33.8;36
20.02.2016;13:45:00;5435;34.7;38
20.02.2016;13:55:00;5304;35.6;34
20.02.2016;14:05:00;4656;36.4;37
20.02.2016;14:15:00;3493;37.0;39
20.02.2016;14:25:00;2595;37.5;39
20.02.2016;14:35:00;2600;37.9;36
20.02.2016;14:45:00;2350;38.3;35
20.02.2016;14:55:00;2229;38.7;36
20.02.2016;15:05:00;2640;39.1;37
20.02.2016;15:15:00;2806;39.6;38
20.02.2016;15:25:00;2583;40.1;39
20.02.2016;15:35:00;2298;40.4;39
20.02.2016;15:45:00;4382;41.1;35
20.02.2016;15:55:00;5316;41.9;38
20.02.2016;16:05:00;3895;42.6;34
20.02.2016;16:15:00;3476;43.2;36
20.02.2016;16:25:00;1677;43.6;37
20.02.2016;16:35:00;1206;43.8;38
20.02.2016;16:45:00;962;44.0;38
20.02.2016;16:55:00;1167;44.1;38
20.02.2016;17:05:00;807;44.3;38
20.02.2016;17:15:00;415;44.4;38
20.02.2016;17:25:00;342;44.5;38
20.02.2016;17:35:00;153;44.5;38
20.02.2016;17:45:00;12;44.5;36
21.02.2016;07:25:00;7;0;26
21.02.2016;07:35:00;124;0;27
21.02.2016;07:45:00;422;0;28
21.02.2016;07:55:00;743;0.1;29
21.02.2016;08:05:00;1435;0.3;30
21.02.2016;08:15:00;2167;0.7;30
21.02.2016;08:25:00;2524;1.1;31
21.02.2016;08:35:00;2099;1.4;31
21.02.2016;08:45:00;2070;1.8;32
21.02.2016;08:55:00;2907;2.2;33
21.02.2016;09:05:00;4748;2.9;35
21.02.2016;09:15:00;3203;3.5;37
21.02.2016;09:25:00;3485;4.1;37
21.02.2016;09:35:00;3762;4.7;38
21.02.2016;09:45:00;4085;5.4;35
21.02.2016;09:55:00;4579;6.1;36
21.02.2016;10:05:00;7072;7.2;38
21.02.2016;10:15:00;6618;8.3;37
21.02.2016;10:25:00;8259;9.7;35
21.02.2016;10:35:00;8896;11.1;38
21.02.2016;10:45:00;11112;12.9;38
21.02.2016;10:55:00;11139;14.7;37
21.02.2016;11:05:00;12605;16.8;37
21.02.2016;11:15:00;13868;19.0;36
21.02.2016;11:25:00;17478;21.8;37
21.02.2016;11:35:00;19173;24.8;38
21.02.2016;11:45:00;29515;29.1;38
21.02.2016;11:55:00;21620;33.5;37
21.02.2016;12:05:00;24886;37.5;37
21.02.2016;12:15:00;29548;42.7;40
21.02.2016;12:25:00;33849;47.5;41
21.02.2016;12:35:00;36016;53.4;42
21.02.2016;12:45:00;30494;58.7;40
21.02.2016;12:55:00;37980;64.4;43
21.02.2016;13:05:00;36589;70.5;43
21.02.2016;13:15:00;33675;76.2;42
21.02.2016;13:25:00;33917;81.9;42
21.02.2016;13:35:00;31588;87.4;41
21.02.2016;13:45:00;34438;93.2;42
21.02.2016;13:55:00;34965;98.7;42
21.02.2016;14:05:00;35364;104.5;42
21.02.2016;14:15:00;37112;109.8;42
21.02.2016;14:25:00;37608;115.7;43
21.02.2016;14:35:00;35663;121.6;43
21.02.2016;14:45:00;34736;127.5;42
21.02.2016;14:55:00;34094;133.2;42
21.02.2016;15:05:00;33567;138.8;42
21.02.2016;15:15:00;32886;144.3;42
21.02.2016;15:25:00;31780;149.6;41
21.02.2016;15:35:00;30456;154.8;41
21.02.2016;15:45:00;29264;159.7;41
21.02.2016;15:55:00;28747;164.5;41
21.02.2016;16:05:00;27967;169.2;40
21.02.2016;16:15:00;26057;173.7;40
21.02.2016;16:25:00;22871;177.7;38
21.02.2016;16:35:00;3101;179.1;36
21.02.2016;16:45:00;14200;181.0;37
21.02.2016;16:55:00;12972;183.2;38
21.02.2016;17:05:00;8708;184.9;37
21.02.2016;17:15:00;4001;185.7;35
21.02.2016;17:25:00;2582;186.2;37
21.02.2016;17:35:00;985;186.5;38
21.02.2016;17:45:00;303;186.5;38
21.02.2016;17:55:00;177;186.6;38
21.02.2016;18:05:00;75;186.6;38
22.02.2016;07:15:00;4;0;26
22.02.2016;07:25:00;54;0;27
22.02.2016;07:35:00;249;0;28
22.02.2016;07:45:00;535;0.1;29
22.02.2016;07:55:00;788;0.2;30
22.02.2016;08:05:00;972;0.3;31
22.02.2016;08:15:00;1115;0.5;31
22.02.2016;08:25:00;1243;0.7;31
22.02.2016;08:35:00;1595;1.0;32
22.02.2016;08:45:00;1715;1.2;32
22.02.2016;08:55:00;1872;1.6;33
22.02.2016;09:05:00;2106;1.9;34
22.02.2016;09:15:00;2443;2.3;35
22.02.2016;09:25:00;2945;2.8;36
22.02.2016;09:35:00;3719;3.3;37
22.02.2016;09:45:00;4884;4.1;39
22.02.2016;09:55:00;7281;5.2;36
22.02.2016;10:05:00;8053;6.5;36
22.02.2016;10:15:00;9403;8.0;38
22.02.2016;10:25:00;11423;9.8;38
22.02.2016;10:35:00;13395;11.8;38
22.02.2016;10:45:00;14786;14.2;38
22.02.2016;10:55:00;15978;16.8;38
22.02.2016;11:05:00;17892;19.6;38
22.02.2016;11:15:00;22894;23.2;36
22.02.2016;11:25:00;23804;27.0;37
22.02.2016;11:35:00;23591;31.1;37
22.02.2016;11:45:00;23161;34.9;37
22.02.2016;11:55:00;24480;39.0;37
22.02.2016;12:05:00;25449;43.2;38
22.02.2016;12:15:00;26834;47.6;39
22.02.2016;12:25:00;27550;52.1;40
22.02.2016;12:35:00;28034;56.8;40
22.02.2016;12:45:00;28399;61.5;40
22.02.2016;12:55:00;29334;66.4;40
22.02.2016;13:05:00;29730;71.3;41
22.02.2016;13:15:00;29974;76.3;41
22.02.2016;13:25:00;31065;81.4;41
22.02.2016;13:35:00;32499;86.7;41
22.02.2016;13:45:00;11300;89.4;35
22.02.2016;13:55:00;25622;93.0;37
22.02.2016;14:05:00;20086;97.0;37
22.02.2016;14:15:00;26621;100.9;39
22.02.2016;14:25:00;18688;104.5;35
22.02.2016;14:35:00;21993;108.4;37
22.02.2016;14:45:00;11432;110.2;38
22.02.2016;14:55:00;11452;112.4;36
22.02.2016;15:05:00;14739;114.5;35
22.02.2016;15:15:00;7912;116.0;38
22.02.2016;15:25:00;7787;117.4;36
22.02.2016;15:35:00;7528;118.6;36
22.02.2016;15:45:00;6437;119.7;37
22.02.2016;15:55:00;5213;120.6;36
22.02.2016;16:05:00;5486;121.5;37
22.02.2016;16:15:00;7992;122.6;35
22.02.2016;16:25:00;6739;123.8;38
22.02.2016;16:35:00;9871;125.3;37
22.02.2016;16:45:00;7101;126.8;35
22.02.2016;16:55:00;2152;127.3;37
22.02.2016;17:05:00;1674;127.6;38
22.02.2016;17:15:00;1265;127.8;38
22.02.2016;17:25:00;1429;128.1;38
22.02.2016;17:35:00;517;128.2;38
22.02.2016;17:45:00;226;128.2;38
22.02.2016;17:55:00;26;128.3;37
22.02.2016;18:05:00;6;128.3;36
23.02.2016;07:15:00;3;0;26
23.02.2016;07:25:00;85;0;28
23.02.2016;07:35:00;302;0;29
23.02.2016;07:45:00;697;0.1;30
23.02.2016;07:55:00;736;0.2;30
23.02.2016;08:05:00;1316;0.4;31
23.02.2016;08:15:00;3045;0.8;31
23.02.2016;08:25:00;2687;1.3;32
23.02.2016;08:35:00;1975;1.7;33
23.02.2016;08:45:00;2071;2.0;34
23.02.2016;08:55:00;3344;2.5;35
23.02.2016;09:05:00;3402;3.1;36
23.02.2016;09:15:00;6834;4.0;38
23.02.2016;09:25:00;4806;4.9;35
23.02.2016;09:35:00;5922;5.9;38
23.02.2016;09:45:00;5619;6.7;35
23.02.2016;09:55:00;7306;8.0;38
23.02.2016;10:05:00;11170;9.7;37
23.02.2016;10:15:00;14671;11.9;37
23.02.2016;10:25:00;13562;14.3;36
23.02.2016;10:35:00;17890;17.0;35
23.02.2016;10:45:00;14825;19.9;35
23.02.2016;10:55:00;13844;22.2;35
23.02.2016;11:05:00;17006;24.9;35
23.02.2016;11:15:00;10323;27.1;35
23.02.2016;11:25:00;7691;28.3;38
23.02.2016;11:35:00;7954;29.6;36
23.02.2016;11:45:00;12861;31.4;35
23.02.2016;11:55:00;15016;34.1;35
23.02.2016;12:05:00;12276;36.3;35
23.02.2016;12:15:00;16807;38.7;37
23.02.2016;12:25:00;15238;41.3;37
23.02.2016;12:35:00;11398;43.3;37
23.02.2016;12:45:00;8686;44.8;38
23.02.2016;12:55:00;7859;46.3;36
23.02.2016;13:05:00;8178;47.6;37
23.02.2016;13:15:00;8756;49.1;38
23.02.2016;13:25:00;8864;50.5;37
23.02.2016;13:35:00;8376;51.8;35
23.02.2016;13:45:00;8033;53.2;38
23.02.2016;13:55:00;7933;54.4;37
23.02.2016;14:05:00;9932;56.0;35
23.02.2016;14:15:00;9250;57.5;35
23.02.2016;14:25:00;9151;58.9;38
23.02.2016;14:35:00;7642;60.3;37
23.02.2016;14:45:00;5971;61.5;34
23.02.2016;14:55:00;6112;62.4;37
23.02.2016;15:05:00;6299;63.4;34
23.02.2016;15:15:00;5410;64.3;37
23.02.2016;15:25:00;2824;65.0;35
23.02.2016;15:35:00;1650;65.4;35
23.02.2016;15:45:00;634;65.5;36
23.02.2016;15:55:00;3037;65.9;37
23.02.2016;16:05:00;3366;66.5;38
23.02.2016;16:15:00;2174;66.9;39
23.02.2016;16:25:00;2051;67.2;39
23.02.2016;16:35:00;1740;67.5;35
23.02.2016;16:45:00;1332;67.8;36
23.02.2016;16:55:00;1233;68.0;37
23.02.2016;17:05:00;955;68.2;37
23.02.2016;17:15:00;490;68.3;37
23.02.2016;17:25:00;283;68.3;37
23.02.2016;17:35:00;129;68.4;38
23.02.2016;17:45:00;0;68.4;36
24.02.2016;07:05:00;0;0;23
24.02.2016;07:15:00;16;0;27
24.02.2016;07:25:00;272;0;28
24.02.2016;07:35:00;467;0.1;29
24.02.2016;07:45:00;663;0.2;30
24.02.2016;07:55:00;853;0.3;30
24.02.2016;08:05:00;1040;0.5;31
24.02.2016;08:15:00;1615;0.7;31
24.02.2016;08:25:00;2319;1.0;32
24.02.2016;08:35:00;1912;1.4;32
24.02.2016;08:45:00;2078;1.7;33
24.02.2016;08:55:00;2301;2.1;34
24.02.2016;09:05:00;2463;2.5;35
24.02.2016;09:15:00;2691;2.9;36
24.02.2016;09:25:00;3415;3.5;37
24.02.2016;09:35:00;4636;4.2;38
24.02.2016;09:45:00;6021;5.1;35
24.02.2016;09:55:00;7882;6.3;38
24.02.2016;10:05:00;10246;7.9;37
24.02.2016;10:15:00;12175;9.8;36
24.02.2016;10:25:00;10637;12.0;35
24.02.2016;10:35:00;15790;14.2;37
24.02.2016;10:45:00;17512;17.1;36
24.02.2016;10:55:00;19612;20.3;38
24.02.2016;11:05:00;20489;23.6;35
24.02.2016;11:15:00;22865;27.4;36
24.02.2016;11:25:00;25860;31.5;37
24.02.2016;11:35:00;32142;36.5;40
24.02.2016;11:45:00;29738;41.7;40
24.02.2016;11:55:00;24067;45.9;39
24.02.2016;12:05:00;12593;48.7;35
24.02.2016;12:15:00;18599;51.1;38
24.02.2016;12:25:00;38512;57.7;44
24.02.2016;12:35:00;41109;64.4;44
24.02.2016;12:45:00;41846;71.4;45
24.02.2016;12:55:00;13743;74.7;35
24.02.2016;13:05:00;24873;78.5;38
24.02.2016;13:15:00;30470;83.6;41
24.02.2016;13:25:00;17793;87.1;36
24.02.2016;13:35:00;17096;89.9;38
24.02.2016;13:45:00;14663;92.4;38
24.02.2016;13:55:00;12163;94.5;38
24.02.2016;14:05:00;11921;96.6;37
24.02.2016;14:15:00;13834;98.8;36
24.02.2016;14:25:00;13370;101.1;35
24.02.2016;14:35:00;8983;102.8;35
24.02.2016;14:45:00;10079;104.5;35
24.02.2016;14:55:00;10244;106.3;36
24.02.2016;15:05:00;8504;107.8;38
24.02.2016;15:15:00;8537;109.2;37
24.02.2016;15:25:00;7504;110.6;35
24.02.2016;15:35:00;7795;111.8;38
24.02.2016;15:45:00;7789;113.1;37
24.02.2016;15:55:00;5947;114.2;35
24.02.2016;16:05:00;4891;115.0;37
24.02.2016;16:15:00;4321;115.8;38
24.02.2016;16:25:00;3285;116.4;36
24.02.2016;16:35:00;2752;116.9;37
24.02.2016;16:45:00;2370;117.3;38
24.02.2016;16:55:00;1631;117.6;39
24.02.2016;17:05:00;1112;117.8;39
24.02.2016;17:15:00;537;117.9;39
24.02.2016;17:25:00;349;118.0;39
24.02.2016;17:35:00;212;118.0;39
24.02.2016;17:45:00;72;118.0;38
24.02.2016;17:55:00;11;118.0;36
25.02.2016;08:15:00;3;0;28
25.02.2016;08:25:00;0;0;28
25.02.2016;08:35:00;6;0;28
25.02.2016;08:45:00;0;0;28
25.02.2016;08:55:00;10;0;28
25.02.2016;09:05:00;22;0;29
25.02.2016;09:15:00;20;0;29
25.02.2016;09:25:00;20;0;29
25.02.2016;09:35:00;21;0;29
25.02.2016;09:45:00;19;0;29
25.02.2016;09:55:00;59;0;29
25.02.2016;10:05:00;130;0;30
25.02.2016;10:15:00;142;0;30
25.02.2016;10:25:00;161;0;31
25.02.2016;10:35:00;170;0.1;31
25.02.2016;10:45:00;192;0.1;32
25.02.2016;10:55:00;217;0.1;32
25.02.2016;11:05:00;206;0.2;32
25.02.2016;11:15:00;201;0.2;33
25.02.2016;11:25:00;186;0.2;33
25.02.2016;11:35:00;149;0.3;33
25.02.2016;11:45:00;164;0.3;33
25.02.2016;11:55:00;174;0.3;33
25.02.2016;12:05:00;256;0.4;34
25.02.2016;12:15:00;227;0.4;34
25.02.2016;12:25:00;244;0.4;34
