Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.02.2016;12:35:00;295;0.5;34
25.02.2016;12:45:00;337;0.5;35
25.02.2016;12:55:00;312;0.6;35
25.02.2016;13:05:00;395;0.6;35
25.02.2016;13:15:00;348;0.7;35
25.02.2016;13:25:00;258;0.8;35
25.02.2016;13:35:00;283;0.8;36
25.02.2016;13:45:00;312;0.9;36
25.02.2016;13:55:00;269;0.9;36
25.02.2016;14:05:00;219;0.9;36
25.02.2016;14:15:00;245;1.0;36
25.02.2016;14:25:00;341;1.0;36
25.02.2016;14:35:00;345;1.1;36
25.02.2016;14:45:00;310;1.1;36
25.02.2016;14:55:00;305;1.2;36
25.02.2016;15:05:00;259;1.2;37
25.02.2016;15:15:00;273;1.3;37
25.02.2016;15:25:00;171;1.3;37
25.02.2016;15:35:00;206;1.3;37
25.02.2016;15:45:00;205;1.4;37
25.02.2016;15:55:00;157;1.4;37
25.02.2016;16:05:00;30;1.4;36
25.02.2016;16:15:00;12;1.4;35
25.02.2016;16:25:00;6;1.4;35
25.02.2016;16:35:00;5;1.4;34
25.02.2016;16:45:00;6;1.4;34
25.02.2016;16:55:00;5;1.4;34
26.02.2016;07:30:00;2;0;27
26.02.2016;07:40:00;6;0;28
26.02.2016;07:50:00;17;0;28
26.02.2016;08:00:00;148;0;28
26.02.2016;08:10:00;229;0;29
26.02.2016;08:20:00;210;0;30
26.02.2016;08:30:00;240;0.1;30
26.02.2016;08:40:00;253;0.1;31
26.02.2016;08:50:00;296;0.2;31
26.02.2016;09:00:00;359;0.2;31
26.02.2016;09:10:00;359;0.3;32
26.02.2016;09:20:00;525;0.4;32
26.02.2016;09:30:00;546;0.5;32
26.02.2016;09:40:00;627;0.6;33
26.02.2016;09:50:00;723;0.7;33
26.02.2016;10:00:00;931;0.8;33
26.02.2016;10:10:00;1431;1.0;33
26.02.2016;10:20:00;2293;1.4;35
26.02.2016;10:30:00;2498;1.8;36
26.02.2016;10:40:00;2377;2.3;37
26.02.2016;10:50:00;7088;3.2;36
26.02.2016;11:00:00;5939;4.4;38
26.02.2016;11:10:00;3959;5.0;34
26.02.2016;11:20:00;4157;5.7;38
26.02.2016;11:30:00;4911;6.6;34
26.02.2016;11:40:00;5838;7.5;39
26.02.2016;11:50:00;9840;8.9;36
26.02.2016;12:00:00;6888;10.2;36
26.02.2016;12:10:00;7285;11.5;35
26.02.2016;12:20:00;9383;12.9;38
26.02.2016;12:30:00;9914;14.5;34
26.02.2016;12:40:00;10620;16.2;38
26.02.2016;12:50:00;10791;18.0;35
26.02.2016;13:00:00;11670;19.9;36
26.02.2016;13:10:00;11933;21.9;36
26.02.2016;13:20:00;12184;23.9;36
26.02.2016;13:30:00;12713;26.0;36
26.02.2016;13:40:00;13554;28.1;35
26.02.2016;13:50:00;14158;30.4;35
26.02.2016;14:00:00;13547;32.7;35
26.02.2016;14:10:00;14646;35.2;36
26.02.2016;14:20:00;10501;37.0;38
26.02.2016;14:30:00;12290;38.9;37
26.02.2016;14:40:00;15734;41.4;36
26.02.2016;14:50:00;15044;44.0;34
26.02.2016;15:00:00;18828;46.9;38
26.02.2016;15:10:00;15535;49.8;35
26.02.2016;15:20:00;17402;52.4;35
26.02.2016;15:30:00;19375;55.7;36
26.02.2016;15:40:00;14143;58.4;36
26.02.2016;15:50:00;18042;61.2;35
26.02.2016;16:00:00;15591;63.9;38
26.02.2016;16:10:00;14775;66.4;38
26.02.2016;16:20:00;11752;68.5;38
26.02.2016;16:30:00;9404;70.0;37
26.02.2016;16:40:00;9640;71.7;36
26.02.2016;16:50:00;8444;73.2;35
26.02.2016;17:00:00;7193;74.5;38
26.02.2016;17:10:00;6324;75.6;37
26.02.2016;17:20:00;3719;76.4;36
26.02.2016;17:30:00;2288;76.8;36
26.02.2016;17:40:00;1073;77.0;37
26.02.2016;17:50:00;411;77.1;37
26.02.2016;18:00:00;87;77.2;37
27.02.2016;07:20:00;4;0;27
27.02.2016;07:30:00;21;0;27
27.02.2016;07:40:00;198;0;28
27.02.2016;07:50:00;343;0;29
27.02.2016;08:00:00;436;0.1;29
27.02.2016;08:10:00;644;0.2;30
27.02.2016;08:20:00;885;0.3;30
27.02.2016;08:30:00;1032;0.5;31
27.02.2016;08:40:00;1073;0.7;31
27.02.2016;08:50:00;1289;0.9;32
27.02.2016;09:00:00;1422;1.1;32
27.02.2016;09:10:00;2129;1.4;33
27.02.2016;09:20:00;2160;1.8;34
27.02.2016;09:30:00;2600;2.2;35
27.02.2016;09:40:00;3059;2.7;36
27.02.2016;09:50:00;3427;3.3;37
27.02.2016;10:00:00;3515;3.8;38
27.02.2016;10:10:00;4144;4.5;36
27.02.2016;10:20:00;3911;5.2;36
27.02.2016;10:30:00;5083;5.9;38
27.02.2016;10:40:00;5592;6.8;35
27.02.2016;10:50:00;6073;7.8;38
27.02.2016;11:00:00;6297;8.9;36
27.02.2016;11:10:00;6806;10.0;38
27.02.2016;11:20:00;7264;11.2;37
27.02.2016;11:30:00;7008;12.4;34
27.02.2016;11:40:00;7884;13.6;38
27.02.2016;11:50:00;8814;15.0;38
27.02.2016;12:00:00;9942;16.7;36
27.02.2016;12:10:00;9879;18.3;35
27.02.2016;12:20:00;10497;20.0;35
27.02.2016;12:30:00;11442;21.8;36
27.02.2016;12:40:00;13564;24.0;36
27.02.2016;12:50:00;13362;26.2;37
27.02.2016;13:00:00;13680;28.5;36
27.02.2016;13:10:00;11641;30.6;36
27.02.2016;13:20:00;13259;32.9;35
27.02.2016;13:30:00;23799;36.8;37
27.02.2016;13:40:00;22947;40.7;36
27.02.2016;13:50:00;23311;44.4;36
27.02.2016;14:00:00;23344;48.3;36
27.02.2016;14:10:00;24083;52.2;36
27.02.2016;14:20:00;24580;56.3;37
27.02.2016;14:30:00;24972;60.5;38
27.02.2016;14:40:00;25656;64.7;38
27.02.2016;14:50:00;25835;69.0;38
27.02.2016;15:00:00;27110;73.6;39
27.02.2016;15:10:00;25419;78.1;39
27.02.2016;15:20:00;24876;82.3;38
27.02.2016;15:30:00;25661;86.5;38
27.02.2016;15:40:00;23019;90.3;36
27.02.2016;15:50:00;16407;93.4;34
27.02.2016;16:00:00;8925;95.1;38
27.02.2016;16:10:00;8688;96.5;38
27.02.2016;16:20:00;7317;97.8;36
27.02.2016;16:30:00;7010;98.9;37
27.02.2016;16:40:00;6492;100.1;37
27.02.2016;16:50:00;5290;101.0;35
27.02.2016;17:00:00;4392;101.8;37
27.02.2016;17:10:00;3560;102.4;39
27.02.2016;17:20:00;2800;102.9;35
27.02.2016;17:30:00;2089;103.3;36
27.02.2016;17:40:00;1416;103.5;37
27.02.2016;17:50:00;627;103.7;37
27.02.2016;18:00:00;219;103.7;38
27.02.2016;18:10:00;11;103.7;36
28.02.2016;07:15:00;4;0;26
28.02.2016;07:25:00;84;0;27
28.02.2016;07:35:00;517;0;28
28.02.2016;07:45:00;1109;0.2;29
28.02.2016;07:55:00;1642;0.4;30
28.02.2016;08:05:00;2217;0.8;30
28.02.2016;08:15:00;2664;1.2;31
28.02.2016;08:25:00;3354;1.7;32
28.02.2016;08:35:00;4176;2.4;33
28.02.2016;08:45:00;4804;3.2;35
28.02.2016;08:55:00;5501;4.0;37
28.02.2016;09:05:00;6130;5.0;36
28.02.2016;09:15:00;6341;6.1;37
28.02.2016;09:25:00;7187;7.2;35
28.02.2016;09:35:00;7864;8.5;38
28.02.2016;09:45:00;8107;9.9;36
28.02.2016;09:55:00;7826;11.2;35
28.02.2016;10:05:00;7850;12.5;38
28.02.2016;10:15:00;6695;13.7;36
28.02.2016;10:25:00;5927;14.8;38
28.02.2016;10:35:00;5118;15.7;36
28.02.2016;10:45:00;6044;16.6;38
28.02.2016;10:55:00;3963;17.3;35
28.02.2016;11:05:00;3746;17.9;37
28.02.2016;11:15:00;5285;18.7;39
28.02.2016;11:25:00;8651;20.0;37
28.02.2016;11:35:00;15736;22.2;36
28.02.2016;11:45:00;15087;24.8;36
28.02.2016;11:55:00;15978;27.4;36
28.02.2016;12:05:00;21998;30.7;36
28.02.2016;12:15:00;29766;35.3;39
28.02.2016;12:25:00;22111;39.1;36
28.02.2016;12:35:00;15494;42.1;35
28.02.2016;12:45:00;14577;44.7;35
28.02.2016;12:55:00;18376;47.5;35
28.02.2016;13:05:00;16267;50.2;38
28.02.2016;13:15:00;16039;53.0;38
28.02.2016;13:25:00;17182;55.8;38
28.02.2016;13:35:00;15994;58.6;36
28.02.2016;13:45:00;14501;61.2;35
28.02.2016;13:55:00;13727;63.5;35
28.02.2016;14:05:00;14961;66.0;35
28.02.2016;14:15:00;12506;68.2;35
28.02.2016;14:25:00;11855;70.2;35
28.02.2016;14:35:00;10733;72.0;37
28.02.2016;14:45:00;11466;73.9;38
28.02.2016;14:55:00;11373;75.8;38
28.02.2016;15:05:00;10254;77.6;38
28.02.2016;15:15:00;9178;79.1;36
28.02.2016;15:25:00;9744;80.7;35
28.02.2016;15:35:00;9669;82.4;35
28.02.2016;15:45:00;6979;83.6;38
28.02.2016;15:55:00;4531;84.4;34
28.02.2016;16:05:00;4358;85.2;37
28.02.2016;16:15:00;2851;85.7;38
28.02.2016;16:25:00;2675;86.2;39
28.02.2016;16:35:00;1965;86.5;39
28.02.2016;16:45:00;2646;86.9;34
28.02.2016;16:55:00;2747;87.4;36
28.02.2016;17:05:00;2370;87.8;37
28.02.2016;17:15:00;1947;88.1;38
28.02.2016;17:25:00;1385;88.4;39
28.02.2016;17:35:00;888;88.6;39
28.02.2016;17:45:00;521;88.7;39
28.02.2016;17:55:00;268;88.7;39
28.02.2016;18:05:00;0;88.7;37
29.02.2016;07:25:00;143;0;27
29.02.2016;07:35:00;272;0;28
29.02.2016;07:45:00;403;0.1;29
29.02.2016;07:55:00;481;0.1;30
29.02.2016;08:05:00;497;0.2;30
29.02.2016;08:15:00;583;0.3;31
29.02.2016;08:25:00;687;0.4;31
29.02.2016;08:35:00;603;0.5;32
29.02.2016;08:45:00;453;0.6;32
29.02.2016;08:55:00;451;0.7;32
29.02.2016;09:05:00;536;0.8;32
29.02.2016;09:15:00;524;0.9;33
29.02.2016;09:25:00;690;1.0;33
29.02.2016;09:35:00;898;1.1;33
29.02.2016;09:45:00;781;1.3;34
29.02.2016;09:55:00;778;1.4;34
29.02.2016;10:05:00;882;1.5;34
29.02.2016;10:15:00;1574;1.8;35
29.02.2016;10:25:00;1385;2.0;36
29.02.2016;10:35:00;1564;2.3;36
29.02.2016;10:45:00;1482;2.5;36
29.02.2016;10:55:00;1705;2.8;37
29.02.2016;11:05:00;2603;3.2;37
29.02.2016;11:15:00;3179;3.7;38
29.02.2016;11:25:00;3419;4.3;37
29.02.2016;11:35:00;2044;4.6;35
29.02.2016;11:45:00;1525;4.9;36
29.02.2016;11:55:00;1640;5.2;36
29.02.2016;12:05:00;2504;5.6;37
29.02.2016;12:15:00;2432;6.0;38
29.02.2016;12:25:00;2222;6.3;38
29.02.2016;12:35:00;3144;6.8;39
29.02.2016;12:45:00;3633;7.4;35
29.02.2016;12:55:00;5300;8.2;37
29.02.2016;13:05:00;4453;9.0;34
29.02.2016;13:15:00;3321;9.6;36
29.02.2016;13:25:00;3296;10.1;37
29.02.2016;13:35:00;2064;10.5;38
29.02.2016;13:45:00;2025;10.8;38
29.02.2016;13:55:00;1983;11.2;39
29.02.2016;14:05:00;1945;11.5;39
29.02.2016;14:15:00;2659;11.9;38
29.02.2016;14:25:00;1969;12.3;35
29.02.2016;14:35:00;3698;12.8;36
29.02.2016;14:45:00;4736;13.6;39
29.02.2016;14:55:00;4413;14.4;35
29.02.2016;15:05:00;4395;15.1;37
29.02.2016;15:15:00;3176;15.7;39
29.02.2016;15:25:00;4178;16.3;34
29.02.2016;15:35:00;4295;17.1;37
29.02.2016;15:45:00;3814;17.7;38
29.02.2016;15:55:00;2674;18.3;39
29.02.2016;16:05:00;1666;18.6;35
29.02.2016;16:15:00;2036;18.9;36
29.02.2016;16:25:00;2493;19.3;37
29.02.2016;16:35:00;1777;19.6;37
29.02.2016;16:45:00;1060;19.8;38
29.02.2016;16:55:00;619;20.0;38
29.02.2016;17:05:00;344;20.0;38
29.02.2016;17:15:00;234;20.1;38
29.02.2016;17:25:00;177;20.1;38
29.02.2016;17:35:00;29;20.1;36
29.02.2016;17:45:00;17;20.1;35
29.02.2016;17:55:00;0;20.1;35
01.03.2016;08:15:00;0;0;27
01.03.2016;08:25:00;3;0;28
01.03.2016;08:35:00;4;0;28
01.03.2016;08:45:00;12;0;28
01.03.2016;08:55:00;0;0;28
01.03.2016;09:05:00;0;0;28
01.03.2016;09:15:00;4;0;28
01.03.2016;09:25:00;8;0;28
01.03.2016;09:35:00;0;0;28
01.03.2016;09:45:00;0;0;28
01.03.2016;09:55:00;17;0;29
01.03.2016;10:05:00;21;0;29
01.03.2016;10:15:00;122;0;29
01.03.2016;10:25:00;148;0;30
01.03.2016;10:35:00;153;0;30
01.03.2016;10:45:00;164;0.1;31
01.03.2016;10:55:00;207;0.1;31
01.03.2016;11:05:00;305;0.1;31
01.03.2016;11:15:00;358;0.2;32
01.03.2016;11:25:00;349;0.3;32
01.03.2016;11:35:00;342;0.3;32
01.03.2016;11:45:00;363;0.4;33
01.03.2016;11:55:00;417;0.4;33
01.03.2016;12:05:00;440;0.5;33
01.03.2016;12:15:00;529;0.6;33
01.03.2016;12:25:00;659;0.7;34
01.03.2016;12:35:00;709;0.8;34
01.03.2016;12:45:00;825;0.9;34
01.03.2016;12:55:00;691;1.1;35
01.03.2016;13:05:00;839;1.2;35
01.03.2016;13:15:00;1293;1.4;36
01.03.2016;13:25:00;541;1.5;36
01.03.2016;13:35:00;322;1.5;36
01.03.2016;13:45:00;383;1.6;36
01.03.2016;13:55:00;291;1.7;36
01.03.2016;14:05:00;268;1.7;36
01.03.2016;14:15:00;898;1.8;36
01.03.2016;14:25:00;950;2.0;36
01.03.2016;14:35:00;829;2.1;37
01.03.2016;14:45:00;692;2.2;37
01.03.2016;14:55:00;3134;2.6;38
01.03.2016;15:05:00;4780;3.3;38
01.03.2016;15:15:00;3502;4.0;35
01.03.2016;15:25:00;2733;4.5;36
01.03.2016;15:35:00;2595;4.9;38
01.03.2016;15:45:00;2083;5.3;39
01.03.2016;15:55:00;1898;5.6;39
01.03.2016;16:05:00;2434;6.0;35
01.03.2016;16:15:00;6231;6.8;37
01.03.2016;16:25:00;7006;8.0;34
01.03.2016;16:35:00;6876;9.2;37
01.03.2016;16:45:00;6333;10.2;34
01.03.2016;16:55:00;4275;11.1;37
01.03.2016;17:05:00;4216;11.9;36
01.03.2016;17:15:00;1313;12.2;35
01.03.2016;17:25:00;2478;12.5;36
01.03.2016;17:35:00;990;12.7;37
01.03.2016;17:45:00;655;12.9;37
01.03.2016;17:55:00;318;12.9;37
01.03.2016;18:05:00;33;13.0;37
02.03.2016;07:05:00;116;0;26
02.03.2016;07:15:00;282;0;28
02.03.2016;07:25:00;767;0.1;29
02.03.2016;07:35:00;1218;0.3;29
02.03.2016;07:45:00;2061;0.6;30
02.03.2016;07:55:00;2488;1.0;31
02.03.2016;08:05:00;2215;1.4;31
02.03.2016;08:15:00;3819;2.0;32
02.03.2016;08:25:00;4008;2.6;34
02.03.2016;08:35:00;4847;3.4;36
02.03.2016;08:45:00;7564;4.5;38
02.03.2016;08:55:00;7438;5.8;37
02.03.2016;09:05:00;8067;7.1;35
02.03.2016;09:15:00;7487;8.3;38
02.03.2016;09:25:00;7941;9.7;35
02.03.2016;09:35:00;7148;11.1;35
02.03.2016;09:45:00;5509;12.2;37
02.03.2016;09:55:00;8348;13.4;35
02.03.2016;10:05:00;5828;14.6;38
02.03.2016;10:15:00;5412;15.4;36
02.03.2016;10:25:00;5497;16.3;37
02.03.2016;10:35:00;10466;17.8;35
02.03.2016;10:45:00;14180;20.1;35
02.03.2016;10:55:00;8777;21.8;38
02.03.2016;11:05:00;11475;23.5;38
02.03.2016;11:15:00;16149;26.0;38
02.03.2016;11:25:00;13130;28.2;38
02.03.2016;11:35:00;8864;30.0;36
02.03.2016;11:45:00;14272;32.2;35
02.03.2016;11:55:00;15720;34.9;35
02.03.2016;12:05:00;10342;36.7;38
02.03.2016;12:15:00;15762;39.3;38
02.03.2016;12:25:00;14615;42.0;36
02.03.2016;12:35:00;20073;45.3;36
02.03.2016;12:45:00;12682;47.8;38
02.03.2016;12:55:00;18448;50.2;38
02.03.2016;13:05:00;31887;55.5;41
02.03.2016;13:15:00;31047;60.9;41
02.03.2016;13:25:00;19658;64.9;37
02.03.2016;13:35:00;16577;67.9;35
02.03.2016;13:45:00;9981;69.8;35
02.03.2016;13:55:00;2081;70.5;38
02.03.2016;14:05:00;3448;70.9;38
02.03.2016;14:15:00;5735;71.9;34
02.03.2016;14:25:00;4883;72.7;37
02.03.2016;14:35:00;5932;73.7;35
02.03.2016;14:45:00;6343;74.6;37
02.03.2016;14:55:00;12536;76.4;35
02.03.2016;15:05:00;11007;78.5;35
02.03.2016;15:15:00;6966;79.7;38
02.03.2016;15:25:00;5077;80.7;36
02.03.2016;15:35:00;787;81.1;37
02.03.2016;15:45:00;3359;81.4;37
02.03.2016;15:55:00;2284;81.9;39
02.03.2016;16:05:00;1896;82.2;39
02.03.2016;16:15:00;1083;82.4;39
02.03.2016;16:25:00;1819;82.6;39
02.03.2016;16:35:00;1312;82.9;39
02.03.2016;16:45:00;907;83.1;39
02.03.2016;16:55:00;674;83.2;39
02.03.2016;17:05:00;230;83.2;39
02.03.2016;17:15:00;0;83.2;37
02.03.2016;17:25:00;10;83.2;36
02.03.2016;17:35:00;0;83.2;36
02.03.2016;17:45:00;0;83.2;35
02.03.2016;17:55:00;3;83.2;35
03.03.2016;07:05:00;4;0;26
03.03.2016;07:15:00;19;0;27
03.03.2016;07:25:00;169;0;28
03.03.2016;07:35:00;234;0;29
03.03.2016;07:45:00;355;0.1;29
03.03.2016;07:55:00;450;0.1;30
03.03.2016;08:05:00;501;0.2;30
03.03.2016;08:15:00;652;0.3;31
03.03.2016;08:25:00;897;0.5;31
03.03.2016;08:35:00;1077;0.6;32
03.03.2016;08:45:00;1850;0.9;32
03.03.2016;08:55:00;2718;1.3;33
03.03.2016;09:05:00;2637;1.8;34
03.03.2016;09:15:00;2748;2.3;35
03.03.2016;09:25:00;2557;2.7;36
03.03.2016;09:35:00;3780;3.3;37
03.03.2016;09:45:00;6199;4.2;38
03.03.2016;09:55:00;6469;5.2;36
03.03.2016;10:05:00;7925;6.5;35
03.03.2016;10:15:00;10133;8.1;36
03.03.2016;10:25:00;12034;10.0;37
03.03.2016;10:35:00;14249;12.2;37
03.03.2016;10:45:00;19414;14.9;38
03.03.2016;10:55:00;19262;18.2;37
03.03.2016;11:05:00;23947;22.1;37
03.03.2016;11:15:00;25882;26.4;38
03.03.2016;11:25:00;30360;31.2;40
03.03.2016;11:35:00;32392;36.6;41
03.03.2016;11:45:00;19885;40.6;37
03.03.2016;11:55:00;7609;42.0;36
03.03.2016;12:05:00;17478;44.4;36
03.03.2016;12:15:00;11705;46.8;38
03.03.2016;12:25:00;10506;48.7;36
03.03.2016;12:35:00;21446;52.2;37
03.03.2016;12:45:00;13991;54.5;38
03.03.2016;12:55:00;9073;56.2;37
03.03.2016;13:05:00;8209;57.6;35
03.03.2016;13:15:00;9488;59.1;37
03.03.2016;13:25:00;11492;60.9;37
03.03.2016;13:35:00;11734;62.9;37
03.03.2016;13:45:00;11982;64.8;37
03.03.2016;13:55:00;11766;66.7;38
03.03.2016;14:05:00;14717;69.0;38
03.03.2016;14:15:00;12314;71.0;37
03.03.2016;14:25:00;11942;73.3;36
03.03.2016;14:35:00;6518;74.7;34
03.03.2016;14:45:00;3871;75.3;36
03.03.2016;14:55:00;7774;76.4;38
03.03.2016;15:05:00;14403;78.8;36
03.03.2016;15:15:00;16028;81.3;37
03.03.2016;15:25:00;9125;84.4;35
03.03.2016;15:35:00;10486;85.8;38
03.03.2016;15:45:00;7577;87.3;36
03.03.2016;15:55:00;5773;88.4;39
03.03.2016;16:05:00;5198;89.3;36
03.03.2016;16:15:00;5749;90.1;38
03.03.2016;16:25:00;5335;91.1;35
03.03.2016;16:35:00;3780;91.8;37
03.03.2016;16:45:00;1444;92.1;37
03.03.2016;16:55:00;5703;93.1;34
03.03.2016;17:05:00;5814;94.1;38
03.03.2016;17:15:00;2840;94.7;39
03.03.2016;17:25:00;1740;95.1;39
03.03.2016;17:35:00;2576;95.4;35
03.03.2016;17:45:00;1994;95.8;36
03.03.2016;17:55:00;1039;96.1;37
03.03.2016;18:05:00;234;96.1;37
03.03.2016;18:15:00;5;96.1;35
04.03.2016;07:05:00;2;0;26
04.03.2016;07:15:00;16;0;27
04.03.2016;07:25:00;37;0;27
04.03.2016;07:35:00;207;0;28
04.03.2016;07:45:00;318;0;29
04.03.2016;07:55:00;433;0.1;30
04.03.2016;08:05:00;518;0.2;30
04.03.2016;08:15:00;607;0.3;31
04.03.2016;08:25:00;708;0.4;31
04.03.2016;08:35:00;939;0.5;31
04.03.2016;08:45:00;1185;0.7;32
04.03.2016;08:55:00;1283;0.9;32
04.03.2016;09:05:00;1650;1.2;32
04.03.2016;09:15:00;1813;1.5;33
04.03.2016;09:25:00;1924;1.8;34
04.03.2016;09:35:00;1874;2.1;35
04.03.2016;09:45:00;2356;2.5;36
04.03.2016;09:55:00;2347;2.9;37
04.03.2016;10:05:00;2331;3.3;37
04.03.2016;10:15:00;2502;3.7;38
04.03.2016;10:25:00;2522;4.1;38
04.03.2016;10:35:00;2401;4.5;39
04.03.2016;10:45:00;2188;4.9;39
04.03.2016;10:55:00;2045;5.2;34
04.03.2016;11:05:00;2214;5.6;36
04.03.2016;11:15:00;2677;6.0;37
04.03.2016;11:25:00;3087;6.5;38
04.03.2016;11:35:00;3495;7.1;38
04.03.2016;11:45:00;4191;7.7;36
04.03.2016;11:55:00;4407;8.5;38
04.03.2016;12:05:00;4435;9.2;34
04.03.2016;12:15:00;4608;10.0;37
04.03.2016;12:25:00;4304;10.7;38
04.03.2016;12:35:00;4663;11.4;36
04.03.2016;12:45:00;4996;12.3;38
04.03.2016;12:55:00;5383;13.1;35
04.03.2016;13:05:00;6485;14.2;38
04.03.2016;13:15:00;8641;15.5;37
04.03.2016;13:25:00;10035;17.1;36
04.03.2016;13:35:00;10608;18.8;35
04.03.2016;13:45:00;6844;20.2;35
04.03.2016;13:55:00;5141;21.0;36
04.03.2016;14:05:00;8068;22.2;37
04.03.2016;14:15:00;7940;23.5;38
04.03.2016;14:25:00;8001;25.0;36
04.03.2016;14:35:00;10671;26.5;37
04.03.2016;14:45:00;12289;28.6;36
04.03.2016;14:55:00;12288;30.7;36
04.03.2016;15:05:00;8809;32.3;38
04.03.2016;15:15:00;10936;34.0;38
04.03.2016;15:25:00;9386;35.6;37
04.03.2016;15:35:00;9210;37.1;35
04.03.2016;15:45:00;7336;38.4;38
04.03.2016;15:55:00;5795;39.5;36
04.03.2016;16:05:00;5489;40.4;39
04.03.2016;16:15:00;1944;40.9;39
04.03.2016;16:25:00;2563;41.3;39
04.03.2016;16:35:00;2483;41.7;34
04.03.2016;16:45:00;2239;42.1;36
04.03.2016;16:55:00;2017;42.4;37
04.03.2016;17:05:00;2549;42.9;38
04.03.2016;17:15:00;1823;43.2;38
04.03.2016;17:25:00;1213;43.4;39
04.03.2016;17:35:00;652;43.6;38
04.03.2016;17:45:00;426;43.6;38
04.03.2016;17:55:00;284;43.7;38
04.03.2016;18:05:00;99;43.7;37
05.03.2016;07:05:00;4;0;27
05.03.2016;07:15:00;76;0;27
05.03.2016;07:25:00;241;0;28
05.03.2016;07:35:00;246;0;29
05.03.2016;07:45:00;330;0.1;30
05.03.2016;07:55:00;401;0.1;30
05.03.2016;08:05:00;487;0.2;31
05.03.2016;08:15:00;736;0.3;31
05.03.2016;08:25:00;862;0.5;31
05.03.2016;08:35:00;996;0.6;32
05.03.2016;08:45:00;952;0.8;32
05.03.2016;08:55:00;1087;1.0;32
05.03.2016;09:05:00;1791;1.2;33
05.03.2016;09:15:00;1372;1.5;34
05.03.2016;09:25:00;1290;1.7;34
05.03.2016;09:35:00;1361;1.9;35
05.03.2016;09:45:00;1379;2.2;35
05.03.2016;09:55:00;1423;2.4;36
05.03.2016;10:05:00;1751;2.7;36
05.03.2016;10:15:00;2137;3.0;37
05.03.2016;10:25:00;2133;3.4;37
05.03.2016;10:35:00;2436;3.7;38
05.03.2016;10:45:00;2449;4.1;38
05.03.2016;10:55:00;3239;4.7;39
05.03.2016;11:05:00;3890;5.3;34
05.03.2016;11:15:00;3644;5.9;37
05.03.2016;11:25:00;4105;6.5;38
05.03.2016;11:35:00;3886;7.2;35
05.03.2016;11:45:00;3383;7.8;36
05.03.2016;11:55:00;2755;8.3;37
05.03.2016;12:05:00;2850;8.8;38
05.03.2016;12:15:00;2863;9.2;39
05.03.2016;12:25:00;2938;9.7;37
05.03.2016;12:35:00;3053;10.2;35
05.03.2016;12:45:00;2917;10.7;37
05.03.2016;12:55:00;3664;11.3;38
05.03.2016;13:05:00;3466;11.8;39
05.03.2016;13:15:00;4744;12.6;35
05.03.2016;13:25:00;4081;13.3;38
05.03.2016;13:35:00;4057;14.0;36
05.03.2016;13:45:00;3326;14.6;36
05.03.2016;13:55:00;3848;15.2;37
05.03.2016;14:05:00;5040;16.0;38
05.03.2016;14:15:00;4947;16.7;36
05.03.2016;14:25:00;3885;17.4;38
05.03.2016;14:35:00;4867;18.1;38
05.03.2016;14:45:00;4241;18.9;36
05.03.2016;14:55:00;4645;19.7;38
05.03.2016;15:05:00;4723;20.4;35
05.03.2016;15:15:00;3619;21.1;36
05.03.2016;15:25:00;4243;21.7;38
05.03.2016;15:35:00;4518;22.5;36
05.03.2016;15:45:00;3051;23.1;36
05.03.2016;15:55:00;2281;23.5;37
05.03.2016;16:05:00;1967;23.8;37
05.03.2016;16:15:00;2099;24.2;38
05.03.2016;16:25:00;1899;24.5;38
05.03.2016;16:35:00;1928;24.8;39
05.03.2016;16:45:00;1978;25.1;39
05.03.2016;16:55:00;1364;25.4;39
05.03.2016;17:05:00;945;25.6;39
05.03.2016;17:15:00;606;25.7;39
05.03.2016;17:25:00;396;25.8;39
05.03.2016;17:35:00;229;25.8;38
05.03.2016;17:45:00;107;25.8;38
05.03.2016;18:05:00;5;25.8;35
06.03.2016;07:15:00;0;0;27
06.03.2016;07:25:00;19;0;27
06.03.2016;07:35:00;393;0;28
06.03.2016;07:45:00;390;0.1;29
06.03.2016;07:55:00;723;0.2;30
06.03.2016;08:05:00;884;0.3;30
06.03.2016;08:15:00;1266;0.5;31
06.03.2016;08:25:00;1915;0.8;31
06.03.2016;08:35:00;1927;1.1;32
06.03.2016;08:45:00;1895;1.5;32
06.03.2016;08:55:00;2041;1.8;33
06.03.2016;09:05:00;3323;2.3;34
06.03.2016;09:15:00;3577;2.8;36
06.03.2016;09:25:00;3740;3.5;37
06.03.2016;09:35:00;6377;4.5;35
06.03.2016;09:45:00;5161;5.4;36
06.03.2016;09:55:00;6130;6.4;38
06.03.2016;10:05:00;7714;7.6;37
06.03.2016;10:15:00;11553;9.2;35
06.03.2016;10:25:00;6702;10.8;35
06.03.2016;10:35:00;11225;12.2;38
06.03.2016;10:45:00;9686;14.0;38
06.03.2016;10:55:00;5494;15.3;34
06.03.2016;11:05:00;12892;17.7;36
06.03.2016;11:15:00;24541;20.8;39
06.03.2016;11:25:00;36736;26.7;43
06.03.2016;11:35:00;14900;29.4;35
06.03.2016;11:45:00;12926;31.6;35
06.03.2016;11:55:00;4486;32.8;39
06.03.2016;12:05:00;4146;33.4;39
06.03.2016;12:15:00;22783;36.0;39
06.03.2016;12:25:00;18105;40.1;36
06.03.2016;12:35:00;26501;44.2;38
06.03.2016;12:45:00;41727;51.0;44
06.03.2016;12:55:00;40253;58.0;44
06.03.2016;13:05:00;38445;64.5;44
06.03.2016;13:15:00;39137;71.0;44
06.03.2016;13:25:00;49334;79.0;48
06.03.2016;13:35:00;43412;86.0;45
06.03.2016;13:45:00;27142;91.7;40
06.03.2016;13:55:00;6523;93.8;37
06.03.2016;14:05:00;14143;95.8;37
06.03.2016;14:15:00;48978;103.7;48
06.03.2016;14:25:00;15422;108.0;36
06.03.2016;14:35:00;5055;109.3;38
06.03.2016;14:45:00;4687;109.9;39
06.03.2016;14:55:00;4941;111.2;37
06.03.2016;15:05:00;2142;111.5;38
06.03.2016;15:15:00;1551;111.8;38
06.03.2016;15:25:00;3594;112.4;39
06.03.2016;15:35:00;4178;112.9;36
06.03.2016;15:45:00;30068;116.3;41
06.03.2016;15:55:00;5885;117.9;35
06.03.2016;16:05:00;4427;118.6;37
06.03.2016;16:15:00;6902;119.7;37
06.03.2016;16:25:00;24877;122.5;40
06.03.2016;16:35:00;18309;125.2;38
06.03.2016;16:45:00;17649;127.6;38
06.03.2016;16:55:00;14026;130.0;38
06.03.2016;17:05:00;6841;131.6;35
06.03.2016;17:15:00;6326;132.8;37
06.03.2016;17:25:00;2807;133.4;36
06.03.2016;17:35:00;2599;133.8;37
06.03.2016;17:45:00;1821;134.2;38
06.03.2016;17:55:00;926;134.4;38
06.03.2016;18:05:00;368;134.4;38
06.03.2016;18:15:00;108;134.5;37
07.03.2016;06:45:00;0;0;25
07.03.2016;06:55:00;10;0;27
07.03.2016;07:05:00;221;0;28
07.03.2016;07:15:00;401;0;29
07.03.2016;07:25:00;609;0.1;30
07.03.2016;07:35:00;767;0.2;30
07.03.2016;07:45:00;981;0.4;31
07.03.2016;07:55:00;1114;0.6;31
07.03.2016;08:05:00;1149;0.8;32
07.03.2016;08:15:00;1232;1.0;32
07.03.2016;08:25:00;1484;1.2;32
07.03.2016;08:35:00;1656;1.5;33
07.03.2016;08:45:00;1737;1.8;34
07.03.2016;08:55:00;1933;2.1;34
07.03.2016;09:05:00;2567;2.5;35
07.03.2016;09:15:00;3413;3.0;37
07.03.2016;09:25:00;4431;3.7;38
07.03.2016;09:35:00;5917;4.6;34
07.03.2016;09:45:00;8313;5.9;38
07.03.2016;09:55:00;10883;7.6;38
07.03.2016;10:05:00;12853;9.7;38
07.03.2016;10:15:00;14808;12.0;38
07.03.2016;10:25:00;17186;14.8;36
07.03.2016;10:35:00;19214;17.9;35
07.03.2016;10:45:00;22492;21.5;36
07.03.2016;10:55:00;26526;25.7;38
07.03.2016;11:05:00;16158;29.5;36
07.03.2016;11:15:00;14362;32.0;35
07.03.2016;11:25:00;14823;34.9;36
07.03.2016;11:35:00;24236;38.3;39
07.03.2016;11:45:00;29267;42.2;40
07.03.2016;11:55:00;21089;46.1;36
07.03.2016;12:05:00;13157;49.1;35
07.03.2016;12:15:00;20608;51.8;37
07.03.2016;12:25:00;10271;53.7;38
07.03.2016;12:35:00;7761;55.0;36
07.03.2016;12:45:00;37409;59.6;44
07.03.2016;12:55:00;44827;65.0;44
07.03.2016;13:05:00;36317;71.2;42
07.03.2016;13:15:00;31934;75.1;41
07.03.2016;13:25:00;38655;82.1;45
07.03.2016;13:35:00;34987;86.6;42
07.03.2016;13:45:00;13956;89.8;35
07.03.2016;13:55:00;27666;93.2;39
07.03.2016;14:05:00;25369;97.4;38
07.03.2016;14:15:00;45308;105.1;47
07.03.2016;14:25:00;43749;112.4;46
07.03.2016;14:35:00;42217;119.5;46
07.03.2016;14:45:00;40922;126.3;45
07.03.2016;14:55:00;35434;131.8;43
07.03.2016;15:05:00;33353;137.8;42
07.03.2016;15:15:00;30987;142.9;41
07.03.2016;15:25:00;27129;147.7;40
07.03.2016;15:35:00;21436;151.2;37
07.03.2016;15:45:00;21865;155.3;38
07.03.2016;15:55:00;15910;158.0;36
07.03.2016;16:05:00;24333;161.8;39
07.03.2016;16:15:00;18608;165.0;35
07.03.2016;16:25:00;25497;168.4;39
07.03.2016;16:35:00;31740;173.9;41
07.03.2016;16:45:00;20762;178.2;38
07.03.2016;16:55:00;6830;180.0;35
07.03.2016;17:05:00;7918;181.5;38
07.03.2016;17:15:00;7389;182.8;38
07.03.2016;17:25:00;3223;183.6;36
07.03.2016;17:35:00;2081;183.9;37
07.03.2016;17:45:00;1379;184.2;37
07.03.2016;17:55:00;882;184.3;37
07.03.2016;18:05:00;467;184.4;38
07.03.2016;18:15:00;258;184.5;38
07.03.2016;18:25:00;40;184.5;37
08.03.2016;06:55:00;1;0;26
08.03.2016;07:05:00;20;0;27
08.03.2016;07:15:00;204;0;28
08.03.2016;07:25:00;356;0;29
08.03.2016;07:35:00;597;0.1;30
08.03.2016;07:45:00;796;0.2;30
08.03.2016;07:55:00;821;0.4;31
08.03.2016;08:05:00;692;0.5;31
08.03.2016;08:15:00;700;0.6;31
08.03.2016;08:25:00;731;0.7;32
08.03.2016;08:35:00;984;0.9;32
08.03.2016;08:45:00;996;1.1;32
08.03.2016;08:55:00;1135;1.2;33
08.03.2016;09:05:00;1079;1.4;33
08.03.2016;09:15:00;940;1.6;34
08.03.2016;09:25:00;711;1.7;34
08.03.2016;09:35:00;478;1.8;35
08.03.2016;09:45:00;522;1.9;35
08.03.2016;09:55:00;673;2.0;35
08.03.2016;10:05:00;753;2.1;35
08.03.2016;10:15:00;683;2.2;36
08.03.2016;10:25:00;701;2.3;36
08.03.2016;10:35:00;762;2.5;36
08.03.2016;10:45:00;993;2.6;36
08.03.2016;10:55:00;1540;2.8;37
08.03.2016;11:05:00;3103;3.3;38
08.03.2016;11:15:00;5051;4.1;36
08.03.2016;11:25:00;4897;4.9;37
08.03.2016;11:35:00;4404;5.6;38
08.03.2016;11:45:00;5785;6.5;35
08.03.2016;11:55:00;6749;7.6;38
08.03.2016;12:05:00;7019;8.7;36
08.03.2016;12:15:00;9023;10.1;35
08.03.2016;12:25:00;13253;12.1;36
08.03.2016;12:35:00;16752;14.8;36
08.03.2016;12:45:00;13734;17.2;36
08.03.2016;12:55:00;11240;19.2;37
08.03.2016;13:05:00;11054;21.0;38
08.03.2016;13:15:00;14429;23.2;38
08.03.2016;13:25:00;15477;25.8;38
08.03.2016;13:35:00;18618;28.7;38
08.03.2016;13:45:00;18533;31.7;38
08.03.2016;13:55:00;27781;35.7;37
08.03.2016;14:05:00;37518;41.6;42
08.03.2016;14:15:00;41467;48.6;44
08.03.2016;14:25:00;25848;53.7;38
08.03.2016;14:35:00;13651;56.1;37
08.03.2016;14:45:00;17946;58.9;37
08.03.2016;14:55:00;16373;62.0;35
08.03.2016;15:05:00;15658;64.5;35
08.03.2016;15:15:00;18258;67.2;38
08.03.2016;15:25:00;23868;70.8;37
08.03.2016;15:35:00;33238;75.0;42
08.03.2016;15:45:00;10372;76.9;37
08.03.2016;15:55:00;17707;79.3;37
08.03.2016;16:05:00;11314;81.4;38
08.03.2016;16:15:00;17227;83.8;37
08.03.2016;16:25:00;13254;86.7;36
08.03.2016;16:35:00;10717;88.4;38
08.03.2016;16:45:00;9012;90.1;37
08.03.2016;16:55:00;8292;91.5;34
08.03.2016;17:05:00;6323;92.6;38
08.03.2016;17:15:00;2578;93.1;39
08.03.2016;17:25:00;1063;93.4;39
08.03.2016;17:35:00;370;93.5;39
08.03.2016;17:45:00;258;93.5;38
08.03.2016;17:55:00;147;93.5;38
08.03.2016;18:05:00;12;93.5;36
09.03.2016;07:00:00;5;0;26
09.03.2016;07:10:00;10;0;27
09.03.2016;07:20:00;0;0;28
09.03.2016;07:30:00;216;0;28
09.03.2016;07:40:00;445;0;29
09.03.2016;07:50:00;1386;0.2;30
09.03.2016;08:00:00;1121;0.4;30
09.03.2016;08:10:00;1130;0.6;31
09.03.2016;08:20:00;1839;0.9;31
09.03.2016;08:30:00;1654;1.2;31
09.03.2016;08:40:00;920;1.4;32
09.03.2016;08:50:00;1807;1.6;32
09.03.2016;09:00:00;2953;2.2;34
09.03.2016;09:10:00;2813;2.7;35
09.03.2016;09:20:00;3956;3.3;37
09.03.2016;09:30:00;4892;4.1;38
09.03.2016;09:40:00;6525;5.0;35
09.03.2016;09:50:00;7257;6.2;38
09.03.2016;10:00:00;9017;7.6;37
09.03.2016;10:10:00;11745;9.5;36
09.03.2016;10:20:00;14197;11.8;36
09.03.2016;10:30:00;15405;14.3;35
09.03.2016;10:40:00;15192;16.8;36
09.03.2016;10:50:00;17219;19.5;36
09.03.2016;11:00:00;14715;22.5;35
09.03.2016;11:10:00;12103;24.7;35
09.03.2016;11:20:00;13285;26.8;35
09.03.2016;11:30:00;17181;29.6;35
09.03.2016;11:40:00;16674;32.7;35
09.03.2016;11:50:00;37262;38.5;43
09.03.2016;12:00:00;39352;43.8;43
09.03.2016;12:10:00;36475;50.0;43
09.03.2016;12:20:00;35553;55.9;42
09.03.2016;12:30:00;32792;61.5;41
09.03.2016;12:40:00;41174;67.4;43
09.03.2016;12:50:00;33720;73.9;43
09.03.2016;13:00:00;20093;78.1;38
09.03.2016;13:10:00;17261;80.6;38
09.03.2016;13:20:00;25674;84.1;39
09.03.2016;13:30:00;25369;89.1;39
09.03.2016;13:40:00;41436;95.8;44
09.03.2016;13:50:00;42234;102.9;45
09.03.2016;14:00:00;42316;109.9;45
09.03.2016;14:10:00;24514;113.6;37
09.03.2016;14:20:00;41274;120.3;45
09.03.2016;14:30:00;45166;127.7;46
09.03.2016;14:40:00;40856;134.6;45
09.03.2016;14:50:00;40611;141.3;45
09.03.2016;15:00:00;41183;148.2;45
09.03.2016;15:10:00;39547;154.8;44
09.03.2016;15:20:00;36665;161.2;43
09.03.2016;15:30:00;34179;166.9;42
09.03.2016;15:40:00;32151;172.4;41
09.03.2016;15:50:00;32243;177.8;41
09.03.2016;16:00:00;31184;183.1;41
09.03.2016;16:10:00;29122;188.0;41
09.03.2016;16:20:00;26630;192.6;40
09.03.2016;16:30:00;23890;196.8;39
09.03.2016;16:40:00;21465;200.5;37
09.03.2016;16:50:00;18678;203.7;35
09.03.2016;17:00:00;11755;206.0;37
09.03.2016;17:10:00;7416;207.3;37
09.03.2016;17:20:00;8591;208.8;35
09.03.2016;17:30:00;6512;210.0;37
09.03.2016;17:40:00;3542;210.7;37
09.03.2016;17:50:00;2083;211.1;38
09.03.2016;18:00:00;750;211.3;38
09.03.2016;18:10:00;319;211.4;38
09.03.2016;18:20:00;142;211.4;39
09.03.2016;18:30:00;9;211.4;37
10.03.2016;06:45:00;16;0;26
10.03.2016;06:55:00;234;0;27
10.03.2016;07:05:00;480;0;28
10.03.2016;07:15:00;776;0.2;29
10.03.2016;07:25:00;1085;0.3;30
10.03.2016;07:35:00;1604;0.6;30
10.03.2016;07:45:00;1949;0.9;31
10.03.2016;07:55:00;2479;1.3;31
10.03.2016;08:05:00;2789;1.7;32
10.03.2016;08:15:00;3013;2.2;34
10.03.2016;08:25:00;3254;2.7;35
10.03.2016;08:35:00;3447;3.3;36
10.03.2016;08:45:00;3793;3.9;37
10.03.2016;08:55:00;4353;4.6;39
10.03.2016;09:05:00;5492;5.5;35
10.03.2016;09:15:00;6692;6.5;38
10.03.2016;09:25:00;8051;7.8;36
10.03.2016;09:35:00;9651;9.3;35
10.03.2016;09:45:00;11771;11.2;36
10.03.2016;09:55:00;12917;13.3;36
10.03.2016;10:05:00;14260;15.6;36
10.03.2016;10:15:00;16058;18.2;36
10.03.2016;10:25:00;17859;21.1;37
10.03.2016;10:35:00;19569;24.3;35
10.03.2016;10:45:00;21363;27.8;35
10.03.2016;10:55:00;22841;31.5;36
10.03.2016;11:05:00;24570;35.6;37
10.03.2016;11:15:00;26086;39.9;38
10.03.2016;11:25:00;27622;44.4;40
10.03.2016;11:35:00;28861;49.2;40
10.03.2016;11:45:00;30048;54.1;41
10.03.2016;11:55:00;31442;59.3;41
10.03.2016;12:05:00;32495;64.6;41
10.03.2016;12:15:00;33232;70.1;41
10.03.2016;12:25:00;34581;75.9;42
10.03.2016;12:35:00;35447;81.7;42
10.03.2016;12:45:00;36021;87.7;42
10.03.2016;12:55:00;37048;93.9;43
10.03.2016;13:05:00;37294;100.1;43
10.03.2016;13:15:00;38029;106.4;43
10.03.2016;13:25:00;37736;112.7;43
10.03.2016;13:35:00;38170;119.2;44
10.03.2016;13:45:00;39971;125.7;44
10.03.2016;13:55:00;39707;132.3;44
10.03.2016;14:05:00;39786;139.0;45
10.03.2016;14:15:00;40229;145.6;45
10.03.2016;14:25:00;39841;152.3;45
10.03.2016;14:35:00;39457;158.9;44
10.03.2016;14:45:00;39677;165.5;44
10.03.2016;14:55:00;38697;172.0;44
10.03.2016;15:05:00;38146;178.4;44
10.03.2016;15:15:00;36360;184.6;43
10.03.2016;15:25:00;35177;190.5;43
10.03.2016;15:35:00;33988;196.2;42
10.03.2016;15:45:00;32367;201.7;42
10.03.2016;15:55:00;30627;206.9;41
10.03.2016;16:05:00;29295;211.8;41
10.03.2016;16:15:00;27502;216.4;40
10.03.2016;16:25:00;25737;220.8;39
10.03.2016;16:35:00;23782;224.8;39
10.03.2016;16:45:00;21844;228.6;37
10.03.2016;16:55:00;16586;231.7;35
10.03.2016;17:05:00;9797;233.6;36
10.03.2016;17:15:00;5851;234.7;38
10.03.2016;17:25:00;4680;235.5;36
10.03.2016;17:35:00;4127;236.2;38
10.03.2016;17:45:00;2851;236.7;39
10.03.2016;17:55:00;1985;237.1;36
10.03.2016;18:05:00;1385;237.3;37
10.03.2016;18:15:00;681;237.5;38
10.03.2016;18:25:00;207;237.5;38
10.03.2016;18:35:00;0;237.6;37
11.03.2016;06:45:00;11;0;26
11.03.2016;06:55:00;197;0;28
11.03.2016;07:05:00;487;0;29
11.03.2016;07:15:00;808;0.2;30
11.03.2016;07:25:00;1129;0.3;30
11.03.2016;07:35:00;1833;0.6;31
11.03.2016;07:45:00;2966;1.0;31
11.03.2016;07:55:00;3358;1.6;32
11.03.2016;08:05:00;4035;2.2;34
11.03.2016;08:15:00;4425;2.9;36
11.03.2016;08:25:00;5020;3.7;37
11.03.2016;08:35:00;5366;4.6;38
11.03.2016;08:45:00;5795;5.6;36
11.03.2016;08:55:00;6134;6.6;39
11.03.2016;09:05:00;7224;7.8;36
11.03.2016;09:15:00;8000;9.0;36
11.03.2016;09:25:00;7445;10.3;38
11.03.2016;09:35:00;10331;11.9;36
11.03.2016;09:45:00;12784;14.0;35
11.03.2016;09:55:00;12036;15.9;35
11.03.2016;10:05:00;13142;17.8;36
11.03.2016;10:15:00;16174;20.4;35
11.03.2016;10:25:00;17366;23.3;35
11.03.2016;10:35:00;19187;26.4;38
11.03.2016;10:45:00;20540;29.8;35
11.03.2016;10:55:00;22303;33.4;35
11.03.2016;11:05:00;26069;37.2;38
11.03.2016;11:15:00;24831;41.4;38
11.03.2016;11:25:00;22976;45.8;38
11.03.2016;11:35:00;18130;49.1;35
11.03.2016;11:45:00;29681;53.0;39
11.03.2016;11:55:00;33922;58.5;41
11.03.2016;12:05:00;28695;64.1;41
11.03.2016;12:15:00;16940;66.8;37
11.03.2016;12:25:00;23400;70.1;39
11.03.2016;12:35:00;13221;72.9;36
11.03.2016;12:45:00;9688;74.6;36
11.03.2016;12:55:00;21158;78.0;37
11.03.2016;13:05:00;18496;81.1;34
11.03.2016;13:15:00;17391;83.9;37
11.03.2016;13:25:00;13081;86.2;38
11.03.2016;13:35:00;13735;88.3;38
11.03.2016;13:45:00;10046;90.2;38
11.03.2016;13:55:00;17164;92.9;37
11.03.2016;14:05:00;6737;94.6;34
11.03.2016;14:15:00;13356;96.6;36
11.03.2016;14:25:00;16581;99.6;37
11.03.2016;14:35:00;13619;101.9;35
11.03.2016;14:45:00;7210;103.1;37
11.03.2016;14:55:00;7542;104.3;35
11.03.2016;15:05:00;7167;105.5;38
11.03.2016;15:15:00;5496;106.4;34
11.03.2016;15:25:00;4478;107.2;37
11.03.2016;15:35:00;5157;108.0;38
11.03.2016;15:45:00;4255;108.8;35
11.03.2016;15:55:00;3647;109.4;38
11.03.2016;16:05:00;2967;109.9;39
11.03.2016;16:15:00;2835;110.4;38
11.03.2016;16:25:00;3206;110.9;35
11.03.2016;16:35:00;2621;111.4;37
11.03.2016;16:45:00;2534;111.8;38
11.03.2016;16:55:00;2264;112.2;39
11.03.2016;17:05:00;1326;112.5;39
11.03.2016;17:15:00;1175;112.7;39
11.03.2016;17:25:00;606;112.8;39
11.03.2016;17:35:00;424;112.9;39
11.03.2016;17:45:00;249;112.9;39
11.03.2016;17:55:00;224;113.0;39
11.03.2016;18:15:00;1;113.0;36
12.03.2016;07:05:00;39;0;28
12.03.2016;07:15:00;201;0;28
12.03.2016;07:25:00;312;0;29
12.03.2016;07:35:00;489;0.1;30
12.03.2016;07:45:00;684;0.2;30
12.03.2016;07:55:00;745;0.3;31
12.03.2016;08:05:00;812;0.5;31
12.03.2016;08:15:00;936;0.6;32
12.03.2016;08:25:00;1075;0.8;32
12.03.2016;08:35:00;1323;1.0;32
12.03.2016;08:45:00;1706;1.3;33
12.03.2016;08:55:00;1869;1.6;34
12.03.2016;09:05:00;2220;1.9;35
12.03.2016;09:15:00;2540;2.4;35
12.03.2016;09:25:00;2654;2.8;36
12.03.2016;09:35:00;2752;3.2;37
12.03.2016;09:45:00;2788;3.7;38
12.03.2016;09:55:00;2760;4.2;38
12.03.2016;10:05:00;2853;4.7;39
12.03.2016;10:15:00;3232;5.2;34
12.03.2016;10:25:00;3865;5.8;36
12.03.2016;10:35:00;3969;6.5;38
12.03.2016;10:45:00;3712;7.1;39
12.03.2016;10:55:00;3924;7.7;35
12.03.2016;11:05:00;4249;8.4;37
12.03.2016;11:15:00;4729;9.2;39
12.03.2016;11:25:00;4465;9.9;35
12.03.2016;11:35:00;4300;10.6;37
12.03.2016;11:45:00;4501;11.3;38
12.03.2016;11:55:00;4498;12.1;35
12.03.2016;12:05:00;3832;12.8;37
12.03.2016;12:15:00;4259;13.5;39
12.03.2016;12:25:00;4338;14.2;35
12.03.2016;12:35:00;5372;15.0;38
12.03.2016;12:45:00;5143;15.9;35
12.03.2016;12:55:00;5637;16.9;37
12.03.2016;13:05:00;4757;17.7;36
12.03.2016;13:15:00;5204;18.5;36
12.03.2016;13:25:00;6151;19.5;38
12.03.2016;13:35:00;6733;20.6;37
12.03.2016;13:45:00;5533;21.5;37
12.03.2016;13:55:00;5694;22.4;36
12.03.2016;14:05:00;4138;23.2;38
12.03.2016;14:15:00;4274;23.9;34
12.03.2016;14:25:00;3158;24.5;36
12.03.2016;14:35:00;3000;25.0;38
12.03.2016;14:45:00;3552;25.6;39
12.03.2016;14:55:00;2836;26.1;34
12.03.2016;15:05:00;2297;26.5;36
12.03.2016;15:15:00;2100;26.9;37
12.03.2016;15:25:00;1923;27.2;37
12.03.2016;15:35:00;1966;27.5;38
12.03.2016;15:45:00;1953;27.9;38
12.03.2016;15:55:00;1784;28.2;39
12.03.2016;16:05:00;1561;28.4;39
12.03.2016;16:15:00;1439;28.7;39
12.03.2016;16:25:00;1380;28.9;39
12.03.2016;16:35:00;1263;29.1;39
12.03.2016;16:45:00;1068;29.3;39
12.03.2016;16:55:00;888;29.5;39
12.03.2016;17:05:00;558;29.6;39
12.03.2016;17:15:00;469;29.7;39
12.03.2016;17:25:00;420;29.7;39
12.03.2016;17:35:00;296;29.8;39
12.03.2016;17:45:00;234;29.8;39
12.03.2016;17:55:00;187;29.9;39
12.03.2016;18:05:00;131;29.9;38
12.03.2016;18:15:00;0;29.9;36
13.03.2016;06:55:00;4;0;27
13.03.2016;07:05:00;0;0;27
13.03.2016;07:15:00;108;0;28
13.03.2016;07:25:00;173;0;29
13.03.2016;07:35:00;244;0;30
13.03.2016;07:45:00;334;0.1;30
13.03.2016;07:55:00;531;0.2;31
13.03.2016;08:05:00;844;0.3;31
13.03.2016;08:15:00;1056;0.5;31
13.03.2016;08:25:00;1274;0.7;32
13.03.2016;08:35:00;2170;1.0;32
13.03.2016;08:45:00;2740;1.4;33
13.03.2016;08:55:00;2912;1.9;34
13.03.2016;09:05:00;2258;2.3;35
13.03.2016;09:15:00;2056;2.7;36
13.03.2016;09:25:00;2280;3.0;36
13.03.2016;09:35:00;2529;3.5;37
13.03.2016;09:45:00;2625;3.9;38
13.03.2016;09:55:00;2985;4.4;38
13.03.2016;10:05:00;2687;4.8;39
13.03.2016;10:15:00;3246;5.4;36
13.03.2016;10:25:00;2949;5.9;36
13.03.2016;10:35:00;3123;6.4;37
13.03.2016;10:45:00;3640;7.0;38
13.03.2016;10:55:00;5146;7.8;35
13.03.2016;11:05:00;5277;8.6;37
13.03.2016;11:15:00;5389;9.5;38
13.03.2016;11:25:00;7120;10.5;36
13.03.2016;11:35:00;10457;12.0;35
13.03.2016;11:45:00;11035;13.8;36
13.03.2016;11:55:00;9501;15.5;37
13.03.2016;12:05:00;9116;17.1;38
13.03.2016;12:15:00;6854;18.3;36
13.03.2016;12:25:00;5465;19.3;38
13.03.2016;12:35:00;8069;20.5;36
13.03.2016;12:45:00;6096;21.8;35
13.03.2016;12:55:00;4836;22.6;36
13.03.2016;13:05:00;5496;23.5;38
13.03.2016;13:15:00;7085;24.6;36
13.03.2016;13:25:00;6289;25.7;36
13.03.2016;13:35:00;5476;26.6;37
13.03.2016;13:45:00;4512;27.4;39
13.03.2016;13:55:00;5108;28.2;35
13.03.2016;14:05:00;5795;29.1;38
13.03.2016;14:15:00;6179;30.1;35
13.03.2016;14:25:00;6954;31.1;38
13.03.2016;14:35:00;7460;32.4;36
13.03.2016;14:45:00;6795;33.6;35
13.03.2016;14:55:00;6830;34.7;37
13.03.2016;15:05:00;4740;35.5;35
13.03.2016;15:15:00;8133;36.7;38
13.03.2016;15:25:00;8693;38.1;36
13.03.2016;15:35:00;8745;39.5;35
13.03.2016;15:45:00;5363;40.6;38
13.03.2016;15:55:00;4427;41.4;35
13.03.2016;16:05:00;4979;42.2;36
13.03.2016;16:15:00;4131;42.9;38
13.03.2016;16:25:00;3756;43.6;34
13.03.2016;16:35:00;6304;44.6;37
13.03.2016;16:45:00;4359;45.3;36
13.03.2016;16:55:00;2625;45.8;35
13.03.2016;17:05:00;1493;46.1;36
13.03.2016;17:15:00;1259;46.3;37
13.03.2016;17:25:00;1336;46.5;37
13.03.2016;17:35:00;1267;46.8;38
13.03.2016;17:45:00;917;46.9;38
13.03.2016;17:55:00;931;47.1;38
13.03.2016;18:05:00;502;47.2;38
13.03.2016;18:15:00;266;47.3;38
13.03.2016;18:25:00;22;47.3;37
13.03.2016;18:35:00;1;47.3;35
14.03.2016;06:45:00;0;0;26
14.03.2016;06:55:00;15;0;27
14.03.2016;07:05:00;131;0;28
14.03.2016;07:15:00;222;0;29
14.03.2016;07:25:00;335;0;29
14.03.2016;07:35:00;509;0.1;30
14.03.2016;07:45:00;639;0.2;31
14.03.2016;07:55:00;887;0.4;31
14.03.2016;08:05:00;924;0.5;31
14.03.2016;08:15:00;1155;0.7;32
14.03.2016;08:25:00;1974;1.0;32
14.03.2016;08:35:00;2189;1.3;33
14.03.2016;08:45:00;2496;1.7;34
14.03.2016;08:55:00;3849;2.3;35
14.03.2016;09:05:00;4191;3.0;37
14.03.2016;09:15:00;3512;3.6;38
14.03.2016;09:25:00;3809;4.3;39
14.03.2016;09:35:00;4690;5.0;35
14.03.2016;09:45:00;4358;5.8;37
14.03.2016;09:55:00;4973;6.6;38
14.03.2016;10:05:00;4846;7.4;35
14.03.2016;10:15:00;4772;8.2;38
14.03.2016;10:25:00;5089;9.0;35
14.03.2016;10:35:00;5035;9.9;37
14.03.2016;10:45:00;5662;10.8;38
14.03.2016;10:55:00;5815;11.7;36
14.03.2016;11:05:00;5973;12.7;39
14.03.2016;11:15:00;7916;13.9;36
14.03.2016;11:25:00;10074;15.5;35
14.03.2016;11:35:00;10590;17.3;35
14.03.2016;11:45:00;9145;18.9;37
14.03.2016;11:55:00;8631;20.3;38
14.03.2016;12:05:00;8324;21.7;36
14.03.2016;12:15:00;8499;23.1;35
14.03.2016;12:25:00;8065;24.5;38
14.03.2016;12:35:00;7861;25.8;37
14.03.2016;12:45:00;9190;27.2;35
14.03.2016;12:55:00;9476;28.8;36
14.03.2016;13:05:00;10153;30.5;38
14.03.2016;13:15:00;9421;32.1;38
14.03.2016;13:25:00;9677;33.7;36
14.03.2016;13:35:00;9934;35.3;35
14.03.2016;13:45:00;9804;37.0;35
14.03.2016;13:55:00;8932;38.5;38
14.03.2016;14:05:00;9385;40.0;38
14.03.2016;14:15:00;9565;41.7;36
14.03.2016;14:25:00;8488;43.1;35
14.03.2016;14:35:00;9579;44.7;36
14.03.2016;14:45:00;8511;46.2;38
14.03.2016;14:55:00;7819;47.5;37
14.03.2016;15:05:00;6705;48.7;35
14.03.2016;15:15:00;7089;49.8;38
14.03.2016;15:25:00;6342;50.9;35
14.03.2016;15:35:00;6967;52.0;38
14.03.2016;15:45:00;8607;53.4;37
14.03.2016;15:55:00;10578;55.0;35
14.03.2016;16:05:00;7898;56.5;35
14.03.2016;16:15:00;6895;57.7;38
14.03.2016;16:25:00;5651;58.7;34
14.03.2016;16:35:00;5614;59.6;37
14.03.2016;16:45:00;5134;60.5;35
14.03.2016;16:55:00;4811;61.3;37
14.03.2016;17:05:00;3681;61.9;38
14.03.2016;17:15:00;3347;62.5;36
14.03.2016;17:25:00;2614;63.0;35
14.03.2016;17:35:00;2234;63.4;37
14.03.2016;17:45:00;1502;63.7;37
14.03.2016;17:55:00;1087;63.9;38
14.03.2016;18:05:00;456;64.0;38
14.03.2016;18:15:00;246;64.0;38
14.03.2016;18:25:00;61;64.0;37
14.03.2016;18:35:00;4;64.1;36
15.03.2016;06:35:00;3;0;26
15.03.2016;06:45:00;32;0;27
15.03.2016;06:55:00;398;0;28
15.03.2016;07:05:00;755;0.1;29
15.03.2016;07:15:00;1335;0.3;30
15.03.2016;07:25:00;2216;0.6;30
15.03.2016;07:35:00;2959;1.1;31
15.03.2016;07:45:00;3621;1.7;31
15.03.2016;07:55:00;4080;2.3;33
15.03.2016;08:05:00;5096;3.1;35
15.03.2016;08:15:00;6211;4.1;38
15.03.2016;08:25:00;6970;5.3;34
15.03.2016;08:35:00;7582;6.5;38
15.03.2016;08:45:00;9192;8.0;37
15.03.2016;08:55:00;9832;9.6;35
15.03.2016;09:05:00;10556;11.3;35
15.03.2016;09:15:00;11458;13.2;35
15.03.2016;09:25:00;12614;15.2;36
15.03.2016;09:35:00;12451;17.4;35
15.03.2016;09:45:00;13603;19.6;36
15.03.2016;09:55:00;14726;22.0;35
15.03.2016;10:05:00;15611;24.5;36
15.03.2016;10:15:00;16378;27.3;35
15.03.2016;10:25:00;17230;30.2;35
15.03.2016;10:35:00;18360;33.1;36
15.03.2016;10:45:00;21798;36.6;38
15.03.2016;10:55:00;23493;40.4;36
15.03.2016;11:05:00;20823;43.8;36
15.03.2016;11:15:00;22195;47.7;36
15.03.2016;11:25:00;30400;52.7;40
15.03.2016;11:35:00;25254;57.1;38
15.03.2016;11:45:00;21933;60.7;36
15.03.2016;11:55:00;21531;64.3;35
15.03.2016;12:05:00;17816;67.4;37
15.03.2016;12:15:00;16827;70.3;36
15.03.2016;12:25:00;18205;73.3;35
15.03.2016;12:35:00;20304;76.6;37
15.03.2016;12:45:00;18225;79.9;35
15.03.2016;12:55:00;19451;83.2;36
15.03.2016;13:05:00;11668;85.3;38
15.03.2016;13:15:00;12307;87.4;38
15.03.2016;13:25:00;10668;89.3;38
15.03.2016;13:35:00;9220;90.8;37
15.03.2016;13:45:00;7300;92.1;35
15.03.2016;13:55:00;5541;93.2;38
15.03.2016;14:05:00;3616;93.8;34
15.03.2016;14:15:00;2883;94.4;36
15.03.2016;14:25:00;3143;94.9;37
15.03.2016;14:35:00;4139;95.5;38
15.03.2016;14:45:00;2147;96.0;34
15.03.2016;14:55:00;2066;96.3;36
15.03.2016;15:05:00;3122;96.8;37
15.03.2016;15:15:00;2540;97.2;38
15.03.2016;15:25:00;3290;97.7;39
15.03.2016;15:35:00;3522;98.3;35
15.03.2016;15:45:00;3880;98.9;37
15.03.2016;15:55:00;1582;99.3;38
15.03.2016;16:05:00;1587;99.6;38
15.03.2016;16:15:00;2003;99.9;39
15.03.2016;16:25:00;1432;100.1;39
15.03.2016;16:35:00;1464;100.4;39
15.03.2016;16:45:00;1233;100.6;39
15.03.2016;16:55:00;1051;100.8;39
15.03.2016;17:05:00;975;100.9;39
15.03.2016;17:15:00;968;101.1;39
15.03.2016;17:25:00;707;101.2;39
15.03.2016;17:35:00;274;101.3;39
15.03.2016;17:45:00;153;101.3;39
15.03.2016;17:55:00;9;101.3;37
16.03.2016;07:10:00;19;0;27
16.03.2016;07:20:00;388;0;28
16.03.2016;07:30:00;750;0.1;29
16.03.2016;07:40:00;968;0.3;30
16.03.2016;07:50:00;1016;0.4;30
16.03.2016;08:00:00;1493;0.6;31
16.03.2016;08:10:00;1904;1.0;31
16.03.2016;08:20:00;1870;1.3;31
16.03.2016;08:30:00;2038;1.6;32
16.03.2016;08:40:00;2458;2.0;33
16.03.2016;08:50:00;2218;2.4;34
16.03.2016;09:00:00;1839;2.7;35
16.03.2016;09:10:00;1889;3.0;35
16.03.2016;09:20:00;3819;3.5;36
16.03.2016;09:30:00;3533;4.2;38
16.03.2016;09:40:00;3155;4.7;39
16.03.2016;09:50:00;2577;5.2;39
16.03.2016;10:00:00;2252;5.6;39
16.03.2016;10:10:00;4327;6.2;34
16.03.2016;10:20:00;4989;7.0;37
16.03.2016;10:30:00;4860;7.8;37
16.03.2016;10:40:00;6169;8.8;37
16.03.2016;10:50:00;5689;9.8;37
16.03.2016;11:00:00;7436;10.9;38
16.03.2016;11:10:00;8657;12.2;35
16.03.2016;11:20:00;9147;13.8;35
16.03.2016;11:30:00;10436;15.4;38
16.03.2016;11:40:00;8856;16.9;37
16.03.2016;11:50:00;13040;18.8;37
16.03.2016;12:00:00;13549;21.1;38
16.03.2016;12:10:00;18607;24.0;35
16.03.2016;12:20:00;25799;28.2;39
16.03.2016;12:30:00;18655;31.5;35
16.03.2016;12:40:00;22892;35.0;36
16.03.2016;12:50:00;43724;41.2;44
16.03.2016;13:00:00;12728;44.1;35
16.03.2016;13:10:00;30025;49.0;41
16.03.2016;13:20:00;40024;54.9;43
16.03.2016;13:30:00;41868;61.9;45
16.03.2016;13:40:00;41374;68.7;45
16.03.2016;13:50:00;38650;75.3;44
16.03.2016;14:00:00;42436;82.0;45
16.03.2016;14:10:00;37997;87.6;43
16.03.2016;14:20:00;32816;93.1;41
16.03.2016;14:30:00;26946;97.9;39
16.03.2016;14:40:00;41689;104.7;45
16.03.2016;14:50:00;39336;111.4;44
16.03.2016;15:00:00;41887;118.2;45
16.03.2016;15:10:00;41663;125.0;45
16.03.2016;15:20:00;35376;131.2;43
16.03.2016;15:30:00;21216;135.5;38
16.03.2016;15:40:00;12454;138.1;36
16.03.2016;15:50:00;11412;140.0;36
16.03.2016;16:00:00;10040;141.8;36
16.03.2016;16:10:00;9406;143.4;38
16.03.2016;16:20:00;8931;144.9;38
16.03.2016;16:30:00;8501;146.3;36
16.03.2016;16:40:00;8262;147.7;35
16.03.2016;16:50:00;8102;149.1;37
16.03.2016;17:00:00;5938;150.2;37
16.03.2016;17:10:00;4175;150.9;37
16.03.2016;17:20:00;3273;151.5;36
16.03.2016;17:30:00;2607;152.0;37
16.03.2016;17:40:00;2017;152.3;38
16.03.2016;17:50:00;1440;152.6;39
16.03.2016;18:00:00;875;152.8;39
16.03.2016;18:10:00;480;152.9;39
16.03.2016;18:20:00;208;152.9;39
16.03.2016;18:30:00;10;152.9;37
17.03.2016;06:35:00;0;0;27
17.03.2016;06:45:00;166;0;27
17.03.2016;06:55:00;383;0;28
17.03.2016;07:05:00;609;0.1;29
17.03.2016;07:15:00;836;0.2;30
17.03.2016;07:25:00;1202;0.4;30
17.03.2016;07:35:00;1667;0.7;31
17.03.2016;07:45:00;1893;1.0;31
17.03.2016;07:55:00;2488;1.4;32
17.03.2016;08:05:00;3011;1.8;33
17.03.2016;08:15:00;3466;2.4;34
17.03.2016;08:25:00;4074;3.0;36
17.03.2016;08:35:00;4671;3.8;37
17.03.2016;08:45:00;5001;4.6;39
17.03.2016;08:55:00;5344;5.5;35
17.03.2016;09:05:00;5573;6.4;38
17.03.2016;09:15:00;6315;7.4;34
17.03.2016;09:25:00;7318;8.6;38
17.03.2016;09:35:00;7298;9.8;36
17.03.2016;09:45:00;8101;11.1;36
17.03.2016;09:55:00;8635;12.5;38
17.03.2016;10:05:00;9508;14.1;37
17.03.2016;10:15:00;10851;15.8;36
17.03.2016;10:25:00;11534;17.7;35
17.03.2016;10:35:00;12677;19.7;35
17.03.2016;10:45:00;14434;22.0;35
17.03.2016;10:55:00;13521;24.2;35
17.03.2016;11:05:00;14859;26.7;35
17.03.2016;11:15:00;15857;29.3;35
17.03.2016;11:25:00;19477;32.3;35
17.03.2016;11:35:00;21253;35.8;36
17.03.2016;11:45:00;23153;39.4;35
17.03.2016;11:55:00;25090;43.6;37
17.03.2016;12:05:00;34018;49.2;41
17.03.2016;12:15:00;36874;55.2;42
17.03.2016;12:25:00;36410;61.3;42
17.03.2016;12:35:00;37843;67.5;43
17.03.2016;12:45:00;38132;73.8;43
17.03.2016;12:55:00;39191;80.3;44
17.03.2016;13:05:00;39762;87.0;44
17.03.2016;13:15:00;40475;93.7;45
17.03.2016;13:25:00;40635;100.4;45
17.03.2016;13:35:00;41036;107.3;45
17.03.2016;13:45:00;41443;114.1;45
17.03.2016;13:55:00;41351;121.0;45
17.03.2016;14:05:00;41551;127.9;45
17.03.2016;14:15:00;41404;134.9;45
17.03.2016;14:25:00;41521;141.8;45
