Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.03.2016;14:35:00;41374;148.7;45
17.03.2016;14:45:00;41397;155.6;45
17.03.2016;14:55:00;41151;162.4;45
17.03.2016;15:05:00;40194;169.2;45
17.03.2016;15:15:00;39498;175.8;45
17.03.2016;15:25:00;38887;182.3;44
17.03.2016;15:35:00;37831;188.7;44
17.03.2016;15:45:00;36519;194.8;43
17.03.2016;15:55:00;35238;200.7;43
17.03.2016;16:05:00;33674;206.4;42
17.03.2016;16:15:00;32607;211.9;42
17.03.2016;16:25:00;31139;217.2;41
17.03.2016;16:35:00;29936;222.2;41
17.03.2016;16:45:00;28205;227.0;40
17.03.2016;16:55:00;26100;231.5;40
17.03.2016;17:05:00;20140;235.2;37
17.03.2016;17:15:00;11362;237.4;37
17.03.2016;17:25:00;8154;238.8;36
17.03.2016;17:35:00;8627;240.3;36
17.03.2016;17:45:00;5530;241.4;38
17.03.2016;17:55:00;2803;242.0;36
17.03.2016;18:05:00;1920;242.3;38
17.03.2016;18:15:00;1021;242.6;38
17.03.2016;18:25:00;366;242.6;38
17.03.2016;18:35:00;144;242.7;38
18.03.2016;06:25:00;4;0;26
18.03.2016;06:35:00;162;0;27
18.03.2016;06:45:00;387;0;28
18.03.2016;06:55:00;663;0.1;29
18.03.2016;07:05:00;950;0.3;30
18.03.2016;07:15:00;1241;0.5;30
18.03.2016;07:25:00;1751;0.7;31
18.03.2016;07:35:00;2032;1.1;31
18.03.2016;07:45:00;2402;1.4;32
18.03.2016;07:55:00;2641;1.9;33
18.03.2016;08:05:00;2882;2.3;34
18.03.2016;08:15:00;3143;2.9;35
18.03.2016;08:25:00;3357;3.4;37
18.03.2016;08:35:00;3767;4.0;38
18.03.2016;08:45:00;4460;4.7;39
18.03.2016;08:55:00;5800;5.6;35
18.03.2016;09:05:00;6598;6.7;39
18.03.2016;09:15:00;7470;7.9;36
18.03.2016;09:25:00;9129;9.3;35
18.03.2016;09:35:00;10958;11.1;36
18.03.2016;09:45:00;12817;13.1;37
18.03.2016;09:55:00;14705;15.5;37
18.03.2016;10:05:00;16523;18.2;37
18.03.2016;10:15:00;18357;21.2;38
18.03.2016;10:25:00;20212;24.5;35
18.03.2016;10:35:00;22003;28.0;35
18.03.2016;10:45:00;23710;31.9;36
18.03.2016;10:55:00;25361;36.1;38
18.03.2016;11:05:00;26939;40.5;39
18.03.2016;11:15:00;28359;45.2;40
18.03.2016;11:25:00;29686;50.1;41
18.03.2016;11:35:00;30889;55.2;41
18.03.2016;11:45:00;32164;60.4;41
18.03.2016;11:55:00;33306;66.0;42
18.03.2016;12:05:00;34340;71.6;42
18.03.2016;12:15:00;35560;77.5;43
18.03.2016;12:25:00;36565;83.6;43
18.03.2016;12:35:00;37420;89.8;44
18.03.2016;12:45:00;38291;96.1;44
18.03.2016;12:55:00;38879;102.6;44
18.03.2016;13:05:00;39391;109.1;45
18.03.2016;13:15:00;39854;115.7;45
18.03.2016;13:25:00;40222;122.4;45
18.03.2016;13:35:00;39814;129.1;45
18.03.2016;13:45:00;40178;135.8;45
18.03.2016;13:55:00;40557;142.5;45
18.03.2016;14:05:00;39636;149.2;45
18.03.2016;14:15:00;39389;155.7;45
18.03.2016;14:25:00;40405;162.4;45
18.03.2016;14:35:00;40288;169.1;45
18.03.2016;14:45:00;40827;175.9;45
18.03.2016;14:55:00;40559;182.6;45
18.03.2016;15:05:00;40257;189.3;45
18.03.2016;15:15:00;39589;196.0;45
18.03.2016;15:25:00;38392;202.4;44
18.03.2016;15:35:00;37290;208.7;44
18.03.2016;15:45:00;35503;214.7;43
18.03.2016;15:55:00;33987;220.4;43
18.03.2016;16:05:00;33261;226.0;42
18.03.2016;16:15:00;31856;231.3;42
18.03.2016;16:25:00;29931;236.3;41
18.03.2016;16:35:00;30128;241.4;41
18.03.2016;16:45:00;28936;246.3;41
18.03.2016;16:55:00;26253;250.8;40
18.03.2016;17:05:00;20676;254.5;37
18.03.2016;17:15:00;11577;256.9;36
18.03.2016;17:25:00;6940;258.1;36
18.03.2016;17:35:00;8132;259.5;37
18.03.2016;17:45:00;5808;260.6;38
18.03.2016;17:55:00;3224;261.2;38
18.03.2016;18:05:00;2119;261.6;37
18.03.2016;18:15:00;1180;261.8;38
18.03.2016;18:25:00;469;261.9;38
18.03.2016;18:35:00;158;262.0;38
18.03.2016;18:45:00;15;262.0;38
19.03.2016;06:25:00;5;0;26
19.03.2016;06:35:00;203;0;28
19.03.2016;06:45:00;446;0;29
19.03.2016;06:55:00;719;0.1;30
19.03.2016;07:05:00;1001;0.3;30
19.03.2016;07:15:00;1260;0.5;31
19.03.2016;07:25:00;1716;0.8;31
19.03.2016;07:35:00;1963;1.1;32
19.03.2016;07:45:00;2348;1.5;32
19.03.2016;07:55:00;2586;1.9;33
19.03.2016;08:05:00;2833;2.3;35
19.03.2016;08:15:00;3135;2.8;36
19.03.2016;08:25:00;3370;3.4;37
19.03.2016;08:35:00;3768;4.0;38
19.03.2016;08:45:00;4319;4.7;39
19.03.2016;08:55:00;4865;5.5;35
19.03.2016;09:05:00;6087;6.4;38
19.03.2016;09:15:00;7617;7.6;35
19.03.2016;09:25:00;9382;9.1;36
19.03.2016;09:35:00;11191;10.9;37
19.03.2016;09:45:00;13097;13.0;37
19.03.2016;09:55:00;14969;15.4;37
19.03.2016;10:05:00;16815;18.1;38
19.03.2016;10:15:00;18616;21.2;37
19.03.2016;10:25:00;20458;24.5;36
19.03.2016;10:35:00;22326;28.1;36
19.03.2016;10:45:00;23956;32.1;37
19.03.2016;10:55:00;25511;36.2;38
19.03.2016;11:05:00;27130;40.7;39
19.03.2016;11:15:00;28360;45.4;40
19.03.2016;11:25:00;29719;50.3;41
19.03.2016;11:35:00;31056;55.4;41
19.03.2016;11:45:00;32085;60.7;41
19.03.2016;11:55:00;33455;66.2;42
19.03.2016;12:05:00;34469;71.9;42
19.03.2016;12:15:00;35096;77.7;43
19.03.2016;12:25:00;35984;83.7;43
19.03.2016;12:35:00;36546;89.7;43
19.03.2016;12:45:00;37549;96.0;44
19.03.2016;12:55:00;38263;102.3;44
19.03.2016;13:05:00;38765;108.8;44
19.03.2016;13:15:00;39107;115.2;45
19.03.2016;13:25:00;39603;121.8;45
19.03.2016;13:35:00;39333;128.4;45
19.03.2016;13:45:00;39032;134.9;45
19.03.2016;13:55:00;39570;141.5;45
19.03.2016;14:05:00;39564;148.1;45
19.03.2016;14:15:00;39901;154.7;45
19.03.2016;14:25:00;40696;161.4;45
19.03.2016;14:35:00;40374;168.2;45
19.03.2016;14:45:00;40275;174.9;45
19.03.2016;14:55:00;40059;181.6;45
19.03.2016;15:05:00;39322;188.2;45
19.03.2016;15:15:00;38198;194.6;44
19.03.2016;15:25:00;37628;200.9;44
19.03.2016;15:35:00;36450;207.0;43
19.03.2016;15:45:00;35525;213.0;43
19.03.2016;15:55:00;34519;218.8;43
19.03.2016;16:05:00;32822;224.3;42
19.03.2016;16:15:00;31807;229.7;42
19.03.2016;16:25:00;30520;234.8;41
19.03.2016;16:35:00;29188;239.7;41
19.03.2016;16:45:00;27333;244.4;40
19.03.2016;16:55:00;25109;248.7;39
19.03.2016;17:05:00;20653;252.3;37
19.03.2016;17:15:00;12638;254.8;36
19.03.2016;17:25:00;6467;256.1;36
19.03.2016;17:35:00;7756;257.3;38
19.03.2016;17:45:00;5865;258.3;37
19.03.2016;17:55:00;3161;259.0;39
19.03.2016;18:05:00;2225;259.4;37
19.03.2016;18:15:00;1507;259.7;38
19.03.2016;18:25:00;796;259.8;38
19.03.2016;18:35:00;269;259.9;38
19.03.2016;18:45:00;16;259.9;38
20.03.2016;06:35:00;3;0;27
20.03.2016;06:45:00;94;0;28
20.03.2016;06:55:00;224;0;29
20.03.2016;07:05:00;369;0;30
20.03.2016;07:15:00;541;0.1;30
20.03.2016;07:25:00;712;0.2;31
20.03.2016;07:35:00;950;0.4;31
20.03.2016;07:45:00;1436;0.6;32
20.03.2016;07:55:00;1774;0.9;32
20.03.2016;08:05:00;2128;1.2;33
20.03.2016;08:15:00;3207;1.7;34
20.03.2016;08:25:00;3584;2.3;36
20.03.2016;08:35:00;3958;2.9;37
20.03.2016;08:45:00;4320;3.6;38
20.03.2016;08:55:00;4365;4.4;35
20.03.2016;09:05:00;5198;5.2;36
20.03.2016;09:15:00;5736;6.1;39
20.03.2016;09:25:00;7266;7.3;36
20.03.2016;09:35:00;8575;8.7;35
20.03.2016;09:45:00;9701;10.2;37
20.03.2016;09:55:00;8464;11.7;38
20.03.2016;10:05:00;7912;13.0;36
20.03.2016;10:15:00;9752;14.6;35
20.03.2016;10:25:00;13022;16.6;36
20.03.2016;10:35:00;14353;18.9;35
20.03.2016;10:45:00;16010;21.5;36
20.03.2016;10:55:00;16888;24.2;36
20.03.2016;11:05:00;18346;27.3;37
20.03.2016;11:15:00;18763;30.3;38
20.03.2016;11:25:00;21057;33.7;35
20.03.2016;11:35:00;21074;37.1;37
20.03.2016;11:45:00;36998;42.5;42
20.03.2016;11:55:00;31241;47.7;41
20.03.2016;12:05:00;39110;53.9;43
20.03.2016;12:15:00;39131;60.5;44
20.03.2016;12:25:00;37746;66.7;43
20.03.2016;12:35:00;35482;72.9;43
20.03.2016;12:45:00;37757;78.2;43
20.03.2016;12:55:00;38351;84.5;44
20.03.2016;13:05:00;38557;90.9;44
20.03.2016;13:15:00;39377;97.5;44
20.03.2016;13:25:00;39653;104.0;45
20.03.2016;13:35:00;40282;110.7;45
20.03.2016;13:45:00;39243;117.3;45
20.03.2016;13:55:00;40432;124.0;45
20.03.2016;14:05:00;40398;130.7;45
20.03.2016;14:15:00;40051;137.4;45
20.03.2016;14:25:00;39731;143.9;45
20.03.2016;14:35:00;39238;150.5;45
20.03.2016;14:45:00;39418;157.1;45
20.03.2016;14:55:00;39369;163.6;45
20.03.2016;15:05:00;38682;170.1;44
20.03.2016;15:15:00;37356;176.3;44
20.03.2016;15:25:00;37169;182.6;44
20.03.2016;15:35:00;36370;188.7;43
20.03.2016;15:45:00;35560;194.7;43
20.03.2016;15:55:00;33902;200.4;43
20.03.2016;16:05:00;31783;205.8;42
20.03.2016;16:15:00;30708;211.0;41
20.03.2016;16:25:00;28454;215.8;41
20.03.2016;16:35:00;26950;220.3;40
20.03.2016;16:45:00;24349;224.5;39
20.03.2016;16:55:00;22122;228.3;38
20.03.2016;17:05:00;19080;231.7;36
20.03.2016;17:15:00;12738;234.1;38
20.03.2016;17:25:00;7411;235.5;37
20.03.2016;17:35:00;6437;236.6;37
20.03.2016;17:45:00;5163;237.5;37
20.03.2016;17:55:00;3611;238.2;38
20.03.2016;18:05:00;2604;238.6;37
20.03.2016;18:15:00;1756;239.0;38
20.03.2016;18:25:00;907;239.2;38
20.03.2016;18:35:00;291;239.2;38
20.03.2016;18:45:00;5;239.2;38
21.03.2016;06:35:00;10;0;27
21.03.2016;06:45:00;115;0;28
21.03.2016;06:55:00;247;0;29
21.03.2016;07:05:00;373;0.1;30
21.03.2016;07:15:00;576;0.1;31
21.03.2016;07:25:00;946;0.3;31
21.03.2016;07:35:00;1324;0.5;31
21.03.2016;07:45:00;1768;0.8;32
21.03.2016;07:55:00;2035;1.1;32
21.03.2016;08:05:00;2457;1.5;33
21.03.2016;08:15:00;2691;2.0;34
21.03.2016;08:25:00;3090;2.4;36
21.03.2016;08:35:00;3436;3.0;37
21.03.2016;08:45:00;4158;3.7;38
21.03.2016;08:55:00;3910;4.4;38
21.03.2016;09:05:00;4624;5.1;35
21.03.2016;09:15:00;5379;5.9;38
21.03.2016;09:25:00;6673;7.0;35
21.03.2016;09:35:00;8199;8.3;38
21.03.2016;09:45:00;8240;9.6;37
21.03.2016;09:55:00;8222;11.0;35
21.03.2016;10:05:00;8710;12.5;35
21.03.2016;10:15:00;6551;13.8;38
21.03.2016;10:25:00;7474;15.0;35
21.03.2016;10:35:00;8510;16.3;36
21.03.2016;10:45:00;9006;17.9;38
21.03.2016;10:55:00;8555;19.3;37
21.03.2016;11:05:00;10882;21.0;35
21.03.2016;11:15:00;10947;22.9;35
21.03.2016;11:25:00;10375;24.6;36
21.03.2016;11:35:00;11994;26.5;37
21.03.2016;11:45:00;10594;28.3;38
21.03.2016;11:55:00;11772;30.3;38
21.03.2016;12:05:00;10914;32.1;37
21.03.2016;12:15:00;9211;33.8;36
21.03.2016;12:25:00;9820;35.3;35
21.03.2016;12:35:00;11065;37.2;35
21.03.2016;12:45:00;12558;39.1;37
21.03.2016;12:55:00;15819;41.7;37
21.03.2016;13:05:00;18657;44.8;35
21.03.2016;13:15:00;16343;47.5;35
21.03.2016;13:25:00;15090;50.1;35
21.03.2016;13:35:00;15177;52.6;35
21.03.2016;13:45:00;13961;55.0;35
21.03.2016;13:55:00;11649;57.0;36
21.03.2016;14:05:00;10858;58.8;38
21.03.2016;14:15:00;10427;60.6;38
21.03.2016;14:25:00;9511;62.2;37
21.03.2016;14:35:00;11989;64.1;36
21.03.2016;14:45:00;12502;66.2;35
21.03.2016;14:55:00;12412;68.3;35
21.03.2016;15:05:00;14183;70.6;35
21.03.2016;15:15:00;16290;73.2;35
21.03.2016;15:25:00;13703;76.8;35
21.03.2016;15:35:00;9416;78.6;37
21.03.2016;15:45:00;7339;79.8;37
21.03.2016;15:55:00;7847;81.1;35
21.03.2016;16:05:00;17914;83.4;37
21.03.2016;16:15:00;29514;88.2;40
21.03.2016;16:25:00;28925;93.0;40
21.03.2016;16:35:00;26765;97.6;40
21.03.2016;16:45:00;25842;101.9;39
21.03.2016;16:55:00;22919;105.9;37
21.03.2016;17:05:00;20227;109.4;35
21.03.2016;17:15:00;14604;112.1;38
21.03.2016;17:25:00;8188;113.7;37
21.03.2016;17:35:00;6032;114.7;35
21.03.2016;17:45:00;5416;115.7;38
21.03.2016;17:55:00;3793;116.4;36
21.03.2016;18:05:00;2593;116.9;36
21.03.2016;18:15:00;1753;117.2;37
21.03.2016;18:25:00;900;117.4;37
21.03.2016;18:35:00;307;117.5;37
21.03.2016;18:45:00;73;117.5;37
22.03.2016;06:15:00;5;0;26
22.03.2016;06:25:00;85;0;27
22.03.2016;06:35:00;315;0;28
22.03.2016;06:45:00;574;0.1;29
22.03.2016;06:55:00;891;0.2;30
22.03.2016;07:05:00;1255;0.4;31
22.03.2016;07:15:00;1792;0.7;31
22.03.2016;07:25:00;2510;1.1;32
22.03.2016;07:35:00;3003;1.5;32
22.03.2016;07:45:00;3416;2.1;34
22.03.2016;07:55:00;4155;2.8;36
22.03.2016;08:05:00;4691;3.5;37
22.03.2016;08:15:00;5033;4.3;39
22.03.2016;08:25:00;5420;5.2;35
22.03.2016;08:35:00;6063;6.2;38
22.03.2016;08:45:00;6212;7.2;35
22.03.2016;08:55:00;6837;8.4;38
22.03.2016;09:05:00;8032;9.6;36
22.03.2016;09:15:00;9413;11.1;35
22.03.2016;09:25:00;11049;12.9;36
22.03.2016;09:35:00;12769;15.0;36
22.03.2016;09:45:00;14617;17.3;37
22.03.2016;09:55:00;16571;20.0;37
22.03.2016;10:05:00;18192;22.9;38
22.03.2016;10:15:00;19974;26.1;35
22.03.2016;10:25:00;13743;28.9;36
22.03.2016;10:35:00;18539;32.1;36
22.03.2016;10:45:00;24597;36.0;38
22.03.2016;10:55:00;15930;38.9;36
22.03.2016;11:05:00;32024;43.5;41
22.03.2016;11:15:00;26477;48.2;39
22.03.2016;11:25:00;27659;53.2;40
22.03.2016;11:35:00;27258;56.5;41
22.03.2016;11:45:00;45501;63.7;46
22.03.2016;11:55:00;29458;69.7;42
22.03.2016;12:05:00;21368;74.3;38
22.03.2016;12:15:00;30042;79.3;40
22.03.2016;12:25:00;33159;84.8;43
22.03.2016;12:35:00;41880;91.5;45
22.03.2016;12:45:00;42852;98.5;46
22.03.2016;12:55:00;42149;105.5;46
22.03.2016;13:05:00;42869;112.6;46
22.03.2016;13:15:00;45896;120.0;47
22.03.2016;13:25:00;49845;128.2;50
22.03.2016;13:35:00;19281;133.2;39
22.03.2016;13:45:00;35092;138.6;43
22.03.2016;13:55:00;42941;144.6;45
22.03.2016;14:05:00;49900;152.8;49
22.03.2016;14:15:00;35387;160.0;46
22.03.2016;14:25:00;34866;164.0;41
22.03.2016;14:35:00;31029;170.8;43
22.03.2016;14:45:00;21115;174.8;38
22.03.2016;14:55:00;20245;178.4;38
22.03.2016;15:05:00;17931;181.5;36
22.03.2016;15:15:00;34805;186.1;41
22.03.2016;15:25:00;28194;190.8;40
22.03.2016;15:35:00;37336;196.7;43
22.03.2016;15:45:00;12839;200.7;36
22.03.2016;15:55:00;13843;203.0;37
22.03.2016;16:05:00;34039;207.4;40
22.03.2016;16:15:00;35017;213.2;43
22.03.2016;16:25:00;22883;218.2;40
22.03.2016;16:35:00;9394;220.0;38
22.03.2016;16:45:00;27036;223.1;38
22.03.2016;16:55:00;26656;227.6;40
22.03.2016;17:05:00;21779;231.4;38
22.03.2016;17:15:00;7478;232.8;37
22.03.2016;17:25:00;7373;234.1;36
22.03.2016;17:35:00;5297;235.0;38
22.03.2016;17:45:00;4632;235.8;36
22.03.2016;17:55:00;3957;236.5;37
22.03.2016;18:05:00;3436;237.1;39
22.03.2016;18:15:00;1424;237.4;36
22.03.2016;18:25:00;387;237.5;37
22.03.2016;18:35:00;133;237.5;37
22.03.2016;18:45:00;0;237.5;37
23.03.2016;06:15:00;4;0;26
23.03.2016;06:25:00;0;0;28
23.03.2016;06:35:00;299;0;28
23.03.2016;06:45:00;577;0.1;29
23.03.2016;06:55:00;873;0.2;30
23.03.2016;07:05:00;1120;0.4;31
23.03.2016;07:15:00;1655;0.6;31
23.03.2016;07:25:00;2017;0.9;32
23.03.2016;07:35:00;2581;1.4;32
23.03.2016;07:45:00;2700;1.8;33
23.03.2016;07:55:00;2886;2.3;35
23.03.2016;08:05:00;3285;2.8;36
23.03.2016;08:15:00;5453;3.6;38
23.03.2016;08:25:00;6361;4.7;34
23.03.2016;08:35:00;7130;5.9;38
23.03.2016;08:45:00;7154;7.0;36
23.03.2016;08:55:00;7181;8.2;37
23.03.2016;09:05:00;6416;9.4;37
23.03.2016;09:15:00;8203;10.6;35
23.03.2016;09:25:00;9526;12.2;38
23.03.2016;09:35:00;9840;13.8;38
23.03.2016;09:45:00;8858;15.3;37
23.03.2016;09:55:00;8985;16.7;35
23.03.2016;10:05:00;9590;18.4;36
23.03.2016;10:15:00;10817;20.2;37
23.03.2016;10:25:00;10636;22.2;36
23.03.2016;10:35:00;11972;23.9;38
23.03.2016;10:45:00;15113;26.5;38
23.03.2016;10:55:00;21076;29.9;36
23.03.2016;11:05:00;25486;34.3;39
23.03.2016;11:15:00;28252;38.6;39
23.03.2016;11:25:00;11427;41.0;36
23.03.2016;11:35:00;7643;42.3;35
23.03.2016;11:45:00;3049;42.9;36
23.03.2016;11:55:00;2551;43.4;37
23.03.2016;12:05:00;4113;44.0;38
23.03.2016;12:15:00;1931;44.5;39
23.03.2016;12:25:00;2889;44.9;37
23.03.2016;12:35:00;2227;45.2;36
23.03.2016;12:45:00;2446;45.6;36
23.03.2016;12:55:00;3647;46.2;38
23.03.2016;13:05:00;4101;46.8;36
23.03.2016;13:15:00;14834;48.7;38
23.03.2016;13:25:00;12860;51.0;38
23.03.2016;13:35:00;10564;52.9;38
23.03.2016;13:45:00;6776;54.2;36
23.03.2016;13:55:00;2503;54.8;37
23.03.2016;14:05:00;2002;55.1;38
23.03.2016;14:15:00;2641;55.5;38
23.03.2016;14:25:00;2633;55.9;39
23.03.2016;14:35:00;3671;56.5;34
23.03.2016;14:45:00;3856;57.1;37
23.03.2016;14:55:00;7304;58.2;37
23.03.2016;15:05:00;9634;59.7;38
23.03.2016;15:15:00;10982;61.5;38
23.03.2016;15:25:00;10385;63.2;37
23.03.2016;15:35:00;7793;64.7;35
23.03.2016;15:45:00;5568;65.7;38
23.03.2016;15:55:00;3997;66.4;34
23.03.2016;16:05:00;3081;67.0;36
23.03.2016;16:15:00;2903;67.4;37
23.03.2016;16:25:00;2840;67.9;38
23.03.2016;16:35:00;3271;68.4;37
23.03.2016;16:45:00;3144;68.9;35
23.03.2016;16:55:00;2510;69.4;37
23.03.2016;17:05:00;2107;69.8;38
23.03.2016;17:15:00;1813;70.1;38
23.03.2016;17:25:00;1491;70.3;39
23.03.2016;17:35:00;1048;70.5;39
23.03.2016;17:45:00;492;70.6;39
23.03.2016;17:55:00;296;70.7;39
23.03.2016;18:05:00;314;70.7;39
23.03.2016;18:15:00;365;70.8;39
23.03.2016;18:25:00;222;70.8;39
23.03.2016;18:35:00;80;70.9;38
23.03.2016;18:45:00;4;70.9;36
24.03.2016;06:15:00;4;0;26
24.03.2016;06:25:00;39;0;27
24.03.2016;06:35:00;324;0;28
24.03.2016;06:45:00;595;0.1;29
24.03.2016;06:55:00;832;0.2;30
24.03.2016;07:05:00;947;0.4;31
24.03.2016;07:15:00;1015;0.5;31
24.03.2016;07:25:00;1420;0.7;32
24.03.2016;07:35:00;1814;1.0;32
24.03.2016;07:45:00;2916;1.5;32
24.03.2016;07:55:00;4037;2.1;34
24.03.2016;08:05:00;4641;2.8;36
24.03.2016;08:15:00;5618;3.7;38
24.03.2016;08:25:00;6098;4.7;35
24.03.2016;08:35:00;6932;5.8;38
24.03.2016;08:45:00;7979;7.1;36
24.03.2016;08:55:00;9505;8.6;35
24.03.2016;09:05:00;9484;10.2;37
24.03.2016;09:15:00;10423;11.9;38
24.03.2016;09:25:00;11140;13.8;38
24.03.2016;09:35:00;9692;15.6;36
24.03.2016;09:45:00;11737;17.6;35
24.03.2016;09:55:00;10535;19.8;35
24.03.2016;10:05:00;15958;22.2;36
24.03.2016;10:15:00;25092;25.5;39
24.03.2016;10:25:00;33454;30.9;42
24.03.2016;10:35:00;26203;35.3;39
24.03.2016;10:45:00;14364;38.1;35
24.03.2016;10:55:00;10868;40.1;35
24.03.2016;11:05:00;9806;41.7;37
24.03.2016;11:15:00;8972;43.3;38
24.03.2016;11:25:00;8270;44.7;36
24.03.2016;11:35:00;8031;46.0;35
24.03.2016;11:45:00;12723;47.8;37
24.03.2016;11:55:00;26606;51.4;40
24.03.2016;12:05:00;22330;55.8;38
24.03.2016;12:15:00;12341;58.1;38
24.03.2016;12:25:00;11449;59.9;37
24.03.2016;12:35:00;17195;62.6;35
24.03.2016;12:45:00;18537;65.6;36
24.03.2016;12:55:00;24890;69.3;36
24.03.2016;13:05:00;24673;74.4;39
24.03.2016;13:15:00;20785;77.8;36
24.03.2016;13:25:00;24597;81.8;38
24.03.2016;13:35:00;22349;85.7;38
24.03.2016;13:45:00;24825;89.6;37
24.03.2016;13:55:00;38485;95.0;43
24.03.2016;14:05:00;47820;102.9;47
24.03.2016;14:15:00;18371;106.7;37
24.03.2016;14:25:00;16525;109.7;35
24.03.2016;14:35:00;22419;113.0;38
24.03.2016;14:45:00;15016;115.8;35
24.03.2016;14:55:00;16996;118.5;35
24.03.2016;15:05:00;15949;121.3;38
24.03.2016;15:15:00;16132;123.9;36
24.03.2016;15:25:00;13670;126.4;35
24.03.2016;15:35:00;12070;128.5;35
24.03.2016;15:45:00;10325;130.3;35
24.03.2016;15:55:00;9850;131.9;38
24.03.2016;16:05:00;9473;133.6;38
24.03.2016;16:15:00;8812;135.0;37
24.03.2016;16:25:00;8489;136.3;35
24.03.2016;16:35:00;9084;137.8;38
24.03.2016;16:45:00;6652;139.0;37
24.03.2016;16:55:00;5846;140.0;37
24.03.2016;17:05:00;8093;141.2;38
24.03.2016;17:15:00;10658;142.8;37
24.03.2016;17:25:00;6121;143.9;35
24.03.2016;17:35:00;3924;144.7;37
24.03.2016;17:45:00;2385;145.1;38
24.03.2016;17:55:00;2042;145.5;39
24.03.2016;18:05:00;1633;145.8;39
24.03.2016;18:15:00;1227;146.0;39
24.03.2016;18:25:00;815;146.2;39
24.03.2016;18:35:00;360;146.2;39
24.03.2016;18:45:00;19;146.2;38
25.03.2016;06:20:00;2;0;26
25.03.2016;06:30:00;45;0;28
25.03.2016;06:40:00;428;0;29
25.03.2016;06:50:00;936;0.1;30
25.03.2016;07:00:00;1399;0.3;30
25.03.2016;07:10:00;1721;0.6;31
25.03.2016;07:20:00;1673;0.9;31
25.03.2016;07:30:00;3264;1.4;32
25.03.2016;07:40:00;3359;1.9;33
25.03.2016;07:50:00;4681;2.6;35
25.03.2016;08:00:00;6710;3.7;38
25.03.2016;08:10:00;6267;4.8;35
25.03.2016;08:20:00;4998;5.6;37
25.03.2016;08:30:00;7025;6.7;35
25.03.2016;08:40:00;4733;7.6;37
25.03.2016;08:50:00;8969;8.9;35
25.03.2016;09:00:00;9736;10.5;37
25.03.2016;09:10:00;9609;12.1;38
25.03.2016;09:20:00;8240;13.6;36
25.03.2016;09:30:00;10386;15.2;35
25.03.2016;09:40:00;13721;17.3;35
25.03.2016;09:50:00;15870;20.0;35
25.03.2016;10:00:00;14204;22.5;35
25.03.2016;10:10:00;17132;25.0;37
25.03.2016;10:20:00;14600;27.6;38
25.03.2016;10:30:00;18216;30.5;37
25.03.2016;10:40:00;21227;34.0;36
25.03.2016;10:50:00;14352;36.6;38
25.03.2016;11:00:00;13633;39.0;38
25.03.2016;11:10:00;14863;41.6;36
25.03.2016;11:20:00;11238;43.7;35
25.03.2016;11:30:00;10311;45.4;36
25.03.2016;11:40:00;10287;46.9;38
25.03.2016;11:50:00;12081;48.9;38
25.03.2016;12:00:00;9941;51.0;36
25.03.2016;12:10:00;8509;52.4;37
25.03.2016;12:20:00;8992;53.9;38
25.03.2016;12:30:00;10870;55.6;37
25.03.2016;12:40:00;9898;57.3;36
25.03.2016;12:50:00;9696;59.0;35
25.03.2016;13:00:00;9127;60.5;36
25.03.2016;13:10:00;7645;61.9;38
25.03.2016;13:20:00;10768;63.7;37
25.03.2016;13:30:00;10555;65.5;35
25.03.2016;13:40:00;10928;67.5;35
25.03.2016;13:50:00;11498;69.3;35
25.03.2016;14:00:00;10286;71.1;36
25.03.2016;14:10:00;7092;72.4;38
25.03.2016;14:20:00;7185;73.5;35
25.03.2016;14:30:00;7094;74.8;38
25.03.2016;14:40:00;6027;75.7;36
25.03.2016;14:50:00;4970;76.6;39
25.03.2016;15:00:00;3530;77.2;35
25.03.2016;15:10:00;2689;77.7;36
25.03.2016;15:20:00;5367;78.5;38
25.03.2016;15:30:00;6602;79.5;36
25.03.2016;15:40:00;9765;81.0;35
25.03.2016;15:50:00;8451;82.5;37
25.03.2016;16:00:00;8717;84.2;37
25.03.2016;16:10:00;4032;84.9;35
25.03.2016;16:20:00;4073;85.5;37
25.03.2016;16:30:00;4330;86.2;38
25.03.2016;16:40:00;3829;86.8;35
25.03.2016;16:50:00;3371;87.4;36
25.03.2016;17:00:00;1415;87.7;37
25.03.2016;17:10:00;4349;88.2;38
25.03.2016;17:20:00;3063;88.9;34
25.03.2016;17:30:00;2817;89.4;36
25.03.2016;17:40:00;1501;89.7;37
25.03.2016;17:50:00;842;89.9;37
25.03.2016;18:00:00;587;89.9;38
25.03.2016;18:10:00;627;90.0;38
25.03.2016;18:20:00;421;90.1;38
25.03.2016;18:30:00;259;90.2;38
25.03.2016;18:40:00;0;90.2;36
25.03.2016;18:50:00;12;90.2;36
26.03.2016;06:20:00;0;0;27
26.03.2016;06:30:00;174;0;28
26.03.2016;06:40:00;480;0;29
26.03.2016;06:50:00;834;0.2;30
26.03.2016;07:00:00;961;0.3;30
26.03.2016;07:10:00;1932;0.6;31
26.03.2016;07:20:00;2928;1.0;31
26.03.2016;07:30:00;1769;1.3;32
26.03.2016;07:40:00;4633;2.0;34
26.03.2016;07:50:00;5069;2.9;36
26.03.2016;08:00:00;7541;4.1;37
26.03.2016;08:10:00;7349;5.4;37
26.03.2016;08:20:00;5772;6.4;36
26.03.2016;08:30:00;6055;7.5;37
26.03.2016;08:40:00;6587;8.5;36
26.03.2016;08:50:00;6356;9.6;37
26.03.2016;09:00:00;7168;10.7;35
26.03.2016;09:10:00;7355;11.9;38
26.03.2016;09:20:00;13019;13.7;37
26.03.2016;09:30:00;14803;15.9;38
26.03.2016;09:40:00;20096;19.2;35
26.03.2016;09:50:00;17690;21.9;38
26.03.2016;10:00:00;16307;25.2;36
26.03.2016;10:10:00;19612;27.8;39
26.03.2016;10:20:00;25794;31.9;39
26.03.2016;10:30:00;27586;36.6;40
26.03.2016;10:40:00;27565;41.0;39
26.03.2016;10:50:00;27758;45.6;40
26.03.2016;11:00:00;29769;50.4;41
26.03.2016;11:10:00;31448;55.6;41
26.03.2016;11:20:00;31973;61.0;41
26.03.2016;11:30:00;35316;66.8;43
26.03.2016;11:40:00;36547;72.8;43
26.03.2016;11:50:00;36951;78.9;44
26.03.2016;12:00:00;39010;85.1;44
26.03.2016;12:10:00;40429;91.8;45
26.03.2016;12:20:00;39489;98.4;45
26.03.2016;12:30:00;40869;105.1;45
26.03.2016;12:40:00;42378;112.1;46
26.03.2016;12:50:00;42879;119.2;46
26.03.2016;13:00:00;43571;126.5;46
26.03.2016;13:10:00;45428;133.5;47
26.03.2016;13:20:00;44143;141.0;47
26.03.2016;13:30:00;46320;147.4;47
26.03.2016;13:40:00;28455;153.2;41
26.03.2016;13:50:00;43683;160.6;46
26.03.2016;14:00:00;43462;167.9;47
26.03.2016;14:10:00;43307;175.1;47
26.03.2016;14:20:00;43319;182.3;47
26.03.2016;14:30:00;43206;189.5;47
26.03.2016;14:40:00;43170;196.7;47
26.03.2016;14:50:00;43195;203.9;47
26.03.2016;15:00:00;43093;211.1;47
26.03.2016;15:10:00;42777;218.2;46
26.03.2016;15:20:00;41886;225.2;46
26.03.2016;15:30:00;40765;232.1;46
26.03.2016;15:40:00;40181;238.8;45
26.03.2016;15:50:00;38662;245.3;45
26.03.2016;16:00:00;37381;251.6;44
26.03.2016;16:10:00;36083;257.7;44
26.03.2016;16:20:00;34462;263.5;43
26.03.2016;16:30:00;32843;269.0;42
26.03.2016;16:40:00;31882;274.4;42
26.03.2016;16:50:00;30226;279.5;41
26.03.2016;17:00:00;28581;284.3;41
26.03.2016;17:10:00;26949;288.9;40
26.03.2016;17:20:00;19056;292.5;37
26.03.2016;17:30:00;8885;294.5;37
26.03.2016;17:40:00;13778;296.4;36
26.03.2016;17:50:00;12076;298.5;36
26.03.2016;18:00:00;6685;299.9;38
26.03.2016;18:10:00;1710;300.4;38
26.03.2016;18:20:00;1077;300.6;38
26.03.2016;18:30:00;645;300.7;39
26.03.2016;18:40:00;298;300.7;39
26.03.2016;18:50:00;122;300.8;39
27.03.2016;07:00:00;0;0;24
27.03.2016;07:10:00;14;0;27
27.03.2016;07:20:00;246;0;29
27.03.2016;07:30:00;601;0.1;30
27.03.2016;07:40:00;1009;0.2;30
27.03.2016;07:50:00;1812;0.5;31
27.03.2016;08:00:00;2807;0.9;32
27.03.2016;08:10:00;3472;1.4;32
27.03.2016;08:20:00;4269;2.1;34
27.03.2016;08:30:00;4966;2.9;36
27.03.2016;08:40:00;3277;3.6;38
27.03.2016;08:50:00;3479;4.1;38
27.03.2016;09:00:00;5096;4.9;37
27.03.2016;09:10:00;5194;5.8;36
27.03.2016;09:20:00;4141;6.5;38
27.03.2016;09:30:00;5261;7.3;35
27.03.2016;09:40:00;8377;8.6;38
27.03.2016;09:50:00;7777;9.9;36
27.03.2016;10:00:00;9533;11.4;35
27.03.2016;10:10:00;13035;13.4;35
27.03.2016;10:20:00;12268;15.6;35
27.03.2016;10:30:00;10339;17.3;37
27.03.2016;10:40:00;12878;19.2;38
27.03.2016;10:50:00;19076;22.1;38
27.03.2016;11:00:00;18559;25.3;35
27.03.2016;11:10:00;12788;27.6;36
27.03.2016;11:20:00;19123;30.6;37
27.03.2016;11:30:00;20332;33.9;35
27.03.2016;11:40:00;8454;35.6;37
27.03.2016;11:50:00;8794;37.0;35
27.03.2016;12:00:00;12985;39.0;37
27.03.2016;12:10:00;16314;41.7;36
27.03.2016;12:20:00;13948;43.7;38
27.03.2016;12:30:00;17127;46.6;37
27.03.2016;12:40:00;10801;48.5;37
27.03.2016;12:50:00;9932;50.3;36
27.03.2016;13:00:00;20500;53.1;36
27.03.2016;13:10:00;17018;56.1;35
27.03.2016;13:20:00;28483;60.6;40
27.03.2016;13:30:00;23892;65.7;39
27.03.2016;13:40:00;20539;69.1;36
27.03.2016;13:50:00;23108;72.8;36
27.03.2016;14:00:00;17949;76.0;35
27.03.2016;14:10:00;15952;78.7;35
27.03.2016;14:20:00;14133;81.1;37
27.03.2016;14:30:00;11341;83.0;38
27.03.2016;14:40:00;10263;84.6;38
27.03.2016;14:50:00;14069;86.7;38
27.03.2016;15:00:00;12127;88.8;37
27.03.2016;15:10:00;8555;90.4;36
27.03.2016;15:20:00;7895;91.7;36
27.03.2016;15:30:00;9900;93.2;38
27.03.2016;15:40:00;13979;95.5;37
27.03.2016;15:50:00;17659;98.4;35
27.03.2016;16:00:00;10659;100.4;36
27.03.2016;16:10:00;10720;102.2;38
27.03.2016;16:20:00;9308;103.8;38
27.03.2016;16:30:00;6344;105.0;35
27.03.2016;16:40:00;5480;105.9;38
27.03.2016;16:50:00;4235;106.6;34
27.03.2016;17:00:00;4697;107.4;37
27.03.2016;17:10:00;7268;108.5;36
27.03.2016;17:20:00;6091;109.6;38
27.03.2016;17:30:00;5489;110.5;35
27.03.2016;17:40:00;4013;111.3;37
27.03.2016;17:50:00;3289;111.9;38
27.03.2016;18:00:00;2401;112.3;39
27.03.2016;18:10:00;1604;112.6;39
27.03.2016;18:20:00;1712;112.9;35
27.03.2016;18:30:00;1584;113.1;36
27.03.2016;18:40:00;1300;113.4;36
27.03.2016;18:50:00;1192;113.6;37
27.03.2016;19:00:00;574;113.7;37
27.03.2016;19:10:00;234;113.8;38
27.03.2016;19:20:00;251;113.8;38
27.03.2016;19:30:00;318;113.8;38
27.03.2016;19:40:00;166;113.9;38
27.03.2016;19:50:00;0;113.9;36
28.03.2016;07:05:00;5;0;26
28.03.2016;07:15:00;127;0;27
28.03.2016;07:25:00;328;0;29
28.03.2016;07:35:00;547;0.1;30
28.03.2016;07:45:00;1080;0.2;30
28.03.2016;07:55:00;1952;0.5;31
28.03.2016;08:05:00;2712;1.0;31
28.03.2016;08:15:00;2495;1.4;32
28.03.2016;08:25:00;2405;1.8;33
28.03.2016;08:35:00;2591;2.2;34
28.03.2016;08:45:00;2973;2.7;35
28.03.2016;08:55:00;3038;3.2;36
28.03.2016;09:05:00;2855;3.7;37
28.03.2016;09:15:00;4191;4.3;38
28.03.2016;09:25:00;8265;5.5;35
28.03.2016;09:35:00;10702;7.2;35
28.03.2016;09:45:00;8335;8.7;38
28.03.2016;09:55:00;12655;10.6;38
28.03.2016;10:05:00;14545;12.9;38
28.03.2016;10:15:00;11192;14.9;37
28.03.2016;10:25:00;14476;17.1;36
28.03.2016;10:35:00;15274;19.6;35
28.03.2016;10:45:00;16301;22.2;35
28.03.2016;10:55:00;15190;24.7;35
28.03.2016;11:05:00;18591;27.8;36
28.03.2016;11:15:00;25880;31.6;36
28.03.2016;11:25:00;19537;35.2;36
28.03.2016;11:35:00;17012;38.1;38
28.03.2016;11:45:00;18302;41.0;38
28.03.2016;11:55:00;14035;43.5;37
28.03.2016;12:05:00;14200;45.9;36
28.03.2016;12:15:00;13794;48.2;36
28.03.2016;12:25:00;13733;50.6;36
28.03.2016;12:35:00;19092;53.4;36
28.03.2016;12:45:00;19192;56.6;35
28.03.2016;12:55:00;19332;59.7;36
28.03.2016;13:05:00;19809;63.5;36
28.03.2016;13:15:00;14518;65.9;38
28.03.2016;13:25:00;12923;68.5;35
28.03.2016;13:35:00;14209;70.8;35
28.03.2016;13:45:00;35141;74.8;42
28.03.2016;13:55:00;22274;79.2;38
28.03.2016;14:05:00;22379;82.8;36
28.03.2016;14:15:00;15089;85.6;37
28.03.2016;14:25:00;23614;89.3;38
28.03.2016;14:35:00;21460;93.0;37
28.03.2016;14:45:00;25767;96.6;39
28.03.2016;14:55:00;19031;99.9;35
28.03.2016;15:05:00;27833;103.6;40
28.03.2016;15:15:00;27996;107.7;38
28.03.2016;15:25:00;46878;114.7;46
28.03.2016;15:35:00;42379;122.2;45
28.03.2016;15:45:00;44950;129.7;46
28.03.2016;15:55:00;44313;137.1;47
28.03.2016;16:05:00;43748;144.4;46
28.03.2016;16:15:00;43371;151.7;46
28.03.2016;16:25:00;42653;158.8;46
28.03.2016;16:35:00;41941;165.8;46
28.03.2016;16:45:00;40575;172.6;45
28.03.2016;16:55:00;39721;179.3;45
28.03.2016;17:05:00;38880;185.8;45
28.03.2016;17:15:00;36507;192.1;43
28.03.2016;17:25:00;34527;197.7;42
28.03.2016;17:35:00;33600;203.4;42
28.03.2016;17:45:00;30282;208.7;41
28.03.2016;17:55:00;24510;212.6;38
28.03.2016;18:05:00;30564;217.7;41
28.03.2016;18:15:00;13012;220.3;37
28.03.2016;18:25:00;17778;223.5;37
28.03.2016;18:35:00;9699;225.3;38
28.03.2016;18:45:00;5500;226.6;37
28.03.2016;18:55:00;5349;227.6;38
28.03.2016;19:05:00;3277;228.3;37
28.03.2016;19:15:00;1497;228.6;38
28.03.2016;19:25:00;1057;228.8;39
28.03.2016;19:35:00;589;228.9;39
28.03.2016;19:45:00;289;229.0;39
28.03.2016;19:55:00;48;229.0;39
28.03.2016;20:05:00;1;229.0;38
29.03.2016;07:15:00;36;0;28
29.03.2016;07:25:00;65;0;29
29.03.2016;07:35:00;482;0;30
29.03.2016;07:45:00;1870;0.3;30
29.03.2016;07:55:00;3144;0.7;31
29.03.2016;08:05:00;3053;1.3;32
29.03.2016;08:15:00;4045;1.8;33
29.03.2016;08:25:00;3517;2.5;35
29.03.2016;08:35:00;3363;2.9;36
29.03.2016;08:45:00;3604;3.6;37
29.03.2016;08:55:00;4251;4.3;38
29.03.2016;09:05:00;3385;4.9;35
29.03.2016;09:15:00;5981;5.7;37
29.03.2016;09:25:00;5892;6.7;36
29.03.2016;09:35:00;9102;8.1;38
29.03.2016;09:45:00;9318;9.7;38
29.03.2016;09:55:00;10648;11.6;37
29.03.2016;10:05:00;10756;13.5;36
29.03.2016;10:15:00;9462;15.3;35
29.03.2016;10:25:00;15530;17.4;38
29.03.2016;10:35:00;13126;19.6;37
29.03.2016;10:45:00;12188;21.8;36
29.03.2016;10:55:00;12564;24.1;34
29.03.2016;11:05:00;17107;26.2;39
29.03.2016;11:15:00;19369;29.7;36
29.03.2016;11:25:00;12235;31.7;38
29.03.2016;11:35:00;15925;34.5;36
29.03.2016;11:45:00;20552;37.4;36
29.03.2016;11:55:00;21188;40.9;37
29.03.2016;12:05:00;11831;43.2;35
29.03.2016;12:15:00;26836;47.2;39
29.03.2016;12:25:00;35053;53.4;43
29.03.2016;12:35:00;31701;58.7;42
29.03.2016;12:45:00;30914;63.9;41
29.03.2016;12:55:00;29008;69.1;41
29.03.2016;13:05:00;20777;73.1;38
29.03.2016;13:15:00;28069;77.8;39
29.03.2016;13:25:00;31175;83.2;41
29.03.2016;13:35:00;25695;87.7;39
29.03.2016;13:45:00;25273;91.5;38
29.03.2016;13:55:00;22736;94.8;37
29.03.2016;14:05:00;35031;99.5;41
29.03.2016;14:15:00;20846;103.2;36
29.03.2016;14:25:00;13708;106.4;35
29.03.2016;14:35:00;19490;109.4;37
29.03.2016;14:45:00;34397;114.6;41
29.03.2016;14:55:00;35567;120.4;42
29.03.2016;15:05:00;25000;125.1;40
29.03.2016;15:15:00;29660;129.9;40
29.03.2016;15:25:00;16152;132.9;36
29.03.2016;15:35:00;18731;135.9;37
29.03.2016;15:45:00;34952;140.3;42
29.03.2016;15:55:00;23953;145.1;39
29.03.2016;16:05:00;32336;150.9;42
29.03.2016;16:15:00;29175;156.1;40
29.03.2016;16:25:00;37749;162.1;43
29.03.2016;16:35:00;36022;168.2;43
29.03.2016;16:45:00;33756;173.7;42
29.03.2016;16:55:00;27655;178.1;39
29.03.2016;17:05:00;19768;181.8;37
29.03.2016;17:15:00;24573;185.9;39
29.03.2016;17:25:00;25387;189.9;39
29.03.2016;17:35:00;18119;192.9;35
29.03.2016;17:45:00;17275;195.7;37
29.03.2016;17:55:00;6812;197.0;37
29.03.2016;18:05:00;3416;197.6;39
29.03.2016;18:15:00;2041;198.1;36
29.03.2016;18:25:00;2119;198.4;37
29.03.2016;18:35:00;2938;198.9;38
29.03.2016;18:45:00;1152;199.2;38
29.03.2016;18:55:00;665;199.3;39
29.03.2016;19:05:00;726;199.4;39
29.03.2016;19:15:00;509;199.5;39
29.03.2016;19:25:00;440;199.6;39
29.03.2016;19:35:00;275;199.6;39
29.03.2016;19:45:00;13;199.6;37
29.03.2016;19:55:00;7;199.6;36
30.03.2016;07:10:00;5;0;27
30.03.2016;07:20:00;266;0;28
30.03.2016;07:30:00;660;0.1;29
30.03.2016;07:40:00;965;0.2;30
30.03.2016;07:50:00;1357;0.4;31
30.03.2016;08:00:00;2008;0.7;31
30.03.2016;08:10:00;2621;1.1;32
30.03.2016;08:20:00;4285;1.8;33
30.03.2016;08:30:00;5552;2.6;36
30.03.2016;08:40:00;5621;3.6;38
30.03.2016;08:50:00;7140;4.7;35
30.03.2016;09:00:00;7504;6.0;37
30.03.2016;09:10:00;6633;7.1;37
30.03.2016;09:20:00;7306;8.3;36
30.03.2016;09:30:00;9636;9.8;38
30.03.2016;09:40:00;8968;11.4;38
30.03.2016;09:50:00;8737;12.8;35
30.03.2016;10:00:00;10862;14.4;35
30.03.2016;10:10:00;9103;16.1;37
30.03.2016;10:20:00;9188;17.6;38
30.03.2016;10:30:00;7904;19.0;36
30.03.2016;10:40:00;9631;20.5;35
30.03.2016;10:50:00;14514;22.7;36
30.03.2016;11:00:00;15377;25.3;36
30.03.2016;11:10:00;19129;28.1;38
30.03.2016;11:20:00;11362;30.3;37
30.03.2016;11:30:00;10310;32.2;35
30.03.2016;11:40:00;8542;33.6;35
30.03.2016;11:50:00;13911;35.7;36
30.03.2016;12:00:00;15090;38.2;37
30.03.2016;12:10:00;14233;40.6;38
30.03.2016;12:20:00;14028;42.9;38
30.03.2016;12:30:00;13449;45.3;37
30.03.2016;12:40:00;21290;48.4;37
30.03.2016;12:50:00;40054;54.0;43
30.03.2016;13:00:00;34272;59.7;42
30.03.2016;13:10:00;36651;66.2;44
30.03.2016;13:20:00;31840;72.0;42
30.03.2016;13:30:00;24522;77.7;41
30.03.2016;13:40:00;21943;81.5;38
30.03.2016;13:50:00;31612;85.8;40
30.03.2016;14:00:00;33228;91.2;42
30.03.2016;14:10:00;36047;97.9;44
30.03.2016;14:20:00;23331;103.2;39
30.03.2016;14:30:00;29904;108.2;43
30.03.2016;14:40:00;32264;113.9;42
30.03.2016;14:50:00;34831;119.7;43
30.03.2016;15:00:00;40610;126.1;45
30.03.2016;15:10:00;21352;130.8;39
30.03.2016;15:20:00;28063;134.5;39
30.03.2016;15:30:00;21902;138.4;39
30.03.2016;15:40:00;14050;142.0;36
30.03.2016;15:50:00;19435;146.0;39
30.03.2016;16:00:00;15260;148.4;38
30.03.2016;16:10:00;13903;151.0;35
30.03.2016;16:20:00;22224;154.1;38
30.03.2016;16:30:00;15894;158.7;37
30.03.2016;16:40:00;38708;164.8;45
30.03.2016;16:50:00;40172;171.9;45
30.03.2016;17:00:00;39171;178.4;45
30.03.2016;17:10:00;41012;185.1;45
30.03.2016;17:20:00;32080;191.0;43
30.03.2016;17:30:00;12107;192.8;39
30.03.2016;17:40:00;19862;195.3;39
30.03.2016;17:50:00;22129;198.9;37
30.03.2016;18:00:00;34259;204.2;42
30.03.2016;18:10:00;26912;208.1;39
30.03.2016;18:20:00;8415;209.8;37
30.03.2016;18:30:00;6179;210.9;37
30.03.2016;18:40:00;4510;211.8;38
30.03.2016;18:50:00;3801;212.5;37
30.03.2016;19:00:00;3158;213.1;38
30.03.2016;19:10:00;1474;213.4;38
30.03.2016;19:20:00;917;213.6;39
30.03.2016;19:30:00;458;213.7;39
30.03.2016;19:40:00;389;213.7;39
30.03.2016;19:50:00;127;213.8;39
30.03.2016;20:00:00;6;213.8;38
31.03.2016;07:05:00;0;0;28
31.03.2016;07:15:00;98;0;29
31.03.2016;07:25:00;265;0;30
31.03.2016;07:35:00;414;0.1;31
31.03.2016;07:45:00;634;0.2;31
31.03.2016;07:55:00;949;0.3;32
31.03.2016;08:05:00;1101;0.5;32
31.03.2016;08:15:00;1227;0.7;33
31.03.2016;08:25:00;1476;0.9;33
31.03.2016;08:35:00;1675;1.2;33
31.03.2016;08:45:00;1774;1.5;34
31.03.2016;08:55:00;1885;1.8;35
31.03.2016;09:05:00;1994;2.1;36
31.03.2016;09:15:00;2390;2.5;36
31.03.2016;09:25:00;2846;2.9;37
31.03.2016;09:35:00;3802;3.5;38
31.03.2016;09:45:00;5181;4.3;34
31.03.2016;09:55:00;6898;5.4;38
31.03.2016;10:05:00;8900;6.8;36
31.03.2016;10:15:00;11414;8.6;35
31.03.2016;10:25:00;14117;10.8;35
31.03.2016;10:35:00;15600;13.3;36
31.03.2016;10:45:00;17048;16.1;38
31.03.2016;10:55:00;19165;19.2;35
31.03.2016;11:05:00;20914;22.6;36
31.03.2016;11:15:00;22745;26.3;37
31.03.2016;11:25:00;24680;30.3;38
31.03.2016;11:35:00;26690;34.7;40
31.03.2016;11:45:00;27502;39.2;40
31.03.2016;11:55:00;28569;43.9;40
31.03.2016;12:05:00;27866;48.3;40
31.03.2016;12:15:00;32377;53.5;42
31.03.2016;12:25:00;32314;58.2;41
31.03.2016;12:35:00;32940;63.6;42
31.03.2016;12:45:00;35544;69.4;43
31.03.2016;12:55:00;38339;75.6;44
31.03.2016;13:05:00;36140;81.8;44
31.03.2016;13:15:00;33779;87.8;43
31.03.2016;13:25:00;31259;93.4;42
31.03.2016;13:35:00;39713;99.4;45
31.03.2016;13:45:00;34729;105.5;43
31.03.2016;13:55:00;42061;111.9;45
31.03.2016;14:05:00;38693;118.7;45
31.03.2016;14:15:00;25800;122.9;40
31.03.2016;14:25:00;18842;126.5;38
31.03.2016;14:35:00;27382;130.8;40
31.03.2016;14:45:00;25745;135.0;40
31.03.2016;14:55:00;32615;140.2;42
31.03.2016;15:05:00;16399;143.5;36
31.03.2016;15:15:00;23695;146.9;37
31.03.2016;15:25:00;14879;150.3;36
31.03.2016;15:35:00;34447;155.2;43
31.03.2016;15:45:00;21855;159.4;39
31.03.2016;15:55:00;23381;162.8;37
31.03.2016;16:05:00;32164;167.3;41
31.03.2016;16:15:00;30310;172.9;41
31.03.2016;16:25:00;29986;177.5;41
31.03.2016;16:35:00;31536;182.9;42
31.03.2016;16:45:00;28322;187.8;41
31.03.2016;16:55:00;21695;191.8;38
31.03.2016;17:05:00;27823;196.3;40
31.03.2016;17:15:00;24958;200.2;39
31.03.2016;17:25:00;23654;203.6;37
31.03.2016;17:35:00;23526;208.0;39
31.03.2016;17:45:00;18703;211.2;37
31.03.2016;17:55:00;16556;214.0;36
31.03.2016;18:05:00;20233;217.3;37
31.03.2016;18:15:00;15966;220.3;35
31.03.2016;18:25:00;12660;222.6;36
31.03.2016;18:35:00;8071;224.2;38
31.03.2016;18:45:00;6608;225.4;36
31.03.2016;18:55:00;4732;226.2;38
31.03.2016;19:05:00;3203;226.8;36
31.03.2016;19:15:00;1904;227.2;38
31.03.2016;19:25:00;1193;227.4;38
31.03.2016;19:35:00;800;227.6;38
31.03.2016;19:45:00;347;227.6;38
31.03.2016;19:55:00;40;227.6;38
01.04.2016;07:15:00;0;0;29
01.04.2016;07:25:00;77;0;29
01.04.2016;07:35:00;213;0;30
01.04.2016;07:45:00;399;0;31
01.04.2016;07:55:00;695;0.2;31
01.04.2016;08:05:00;958;0.3;32
01.04.2016;08:15:00;927;0.4;32
01.04.2016;08:25:00;2180;0.7;33
01.04.2016;08:35:00;3162;1.2;33
01.04.2016;08:45:00;5363;2.0;36
01.04.2016;08:55:00;8381;3.3;37
01.04.2016;09:05:00;7361;4.6;37
01.04.2016;09:15:00;5503;5.8;34
01.04.2016;09:25:00;6351;6.8;37
01.04.2016;09:35:00;6690;8.1;35
01.04.2016;09:45:00;6501;9.2;39
01.04.2016;09:55:00;5118;10.2;35
01.04.2016;10:05:00;5584;11.1;38
01.04.2016;10:15:00;7985;12.5;35
01.04.2016;10:25:00;8420;13.8;38
01.04.2016;10:35:00;7994;15.3;38
01.04.2016;10:45:00;10387;16.9;35
01.04.2016;10:55:00;16809;19.3;35
01.04.2016;11:05:00;18991;22.5;34
01.04.2016;11:15:00;10996;24.6;38
01.04.2016;11:25:00;13784;26.7;38
01.04.2016;11:35:00;18559;29.5;38
01.04.2016;11:45:00;17183;32.9;35
01.04.2016;11:55:00;11767;34.9;37
01.04.2016;12:05:00;13211;37.0;38
01.04.2016;12:15:00;12811;39.3;38
01.04.2016;12:25:00;14355;41.5;38
01.04.2016;12:35:00;17977;44.5;36
01.04.2016;12:45:00;26381;48.5;39
01.04.2016;12:55:00;12772;51.0;36
01.04.2016;13:05:00;10803;52.9;35
01.04.2016;13:15:00;10190;54.8;35
01.04.2016;13:25:00;8632;56.3;36
01.04.2016;13:35:00;14082;58.3;38
01.04.2016;13:45:00;12244;60.4;38
01.04.2016;13:55:00;12814;62.5;38
01.04.2016;14:05:00;18834;65.3;35
01.04.2016;14:15:00;23856;69.2;37
01.04.2016;14:25:00;21825;73.1;37
01.04.2016;14:35:00;19713;76.4;36
01.04.2016;14:45:00;17640;79.5;35
01.04.2016;14:55:00;16489;82.2;37
01.04.2016;15:05:00;13425;84.7;37
01.04.2016;15:15:00;10238;86.4;38
01.04.2016;15:25:00;11037;88.1;38
01.04.2016;15:35:00;10969;89.9;36
01.04.2016;15:45:00;13868;91.9;35
01.04.2016;15:55:00;12099;94.1;35
01.04.2016;16:05:00;12331;96.3;35
01.04.2016;16:15:00;6454;97.5;38
01.04.2016;16:25:00;4599;98.3;34
01.04.2016;16:35:00;4894;99.3;38
01.04.2016;16:45:00;6943;100.3;35
01.04.2016;16:55:00;7331;101.6;37
01.04.2016;17:05:00;3533;102.2;36
01.04.2016;17:15:00;5652;103.1;38
01.04.2016;17:25:00;4022;103.9;35
01.04.2016;17:35:00;3173;104.5;37
01.04.2016;17:45:00;2639;104.9;38
01.04.2016;17:55:00;1991;105.3;39
01.04.2016;18:05:00;1281;105.6;39
01.04.2016;18:15:00;600;105.7;39
01.04.2016;18:25:00;386;105.8;39
01.04.2016;18:35:00;402;105.8;39
01.04.2016;18:45:00;435;105.9;39
01.04.2016;18:55:00;426;106.0;39
01.04.2016;19:05:00;312;106.0;39
01.04.2016;19:15:00;242;106.1;39
01.04.2016;19:25:00;223;106.1;39
01.04.2016;19:35:00;167;106.1;39
01.04.2016;19:45:00;18;106.1;38
01.04.2016;19:55:00;0;106.1;37
02.04.2016;07:15:00;11;0;28
02.04.2016;07:25:00;131;0;29
02.04.2016;07:35:00;315;0;30
02.04.2016;07:45:00;471;0.1;30
02.04.2016;07:55:00;681;0.2;31
02.04.2016;08:05:00;991;0.3;32
02.04.2016;08:15:00;1144;0.5;32
02.04.2016;08:25:00;1586;0.8;33
02.04.2016;08:35:00;1869;1.1;33
02.04.2016;08:45:00;2205;1.4;34
02.04.2016;08:55:00;2229;1.8;35
02.04.2016;09:05:00;2436;2.2;36
02.04.2016;09:15:00;2585;2.6;37
02.04.2016;09:25:00;2654;3.0;37
02.04.2016;09:35:00;3070;3.5;38
02.04.2016;09:45:00;3948;4.2;36
02.04.2016;09:55:00;3821;4.8;36
02.04.2016;10:05:00;4255;5.5;38
02.04.2016;10:15:00;4770;6.3;35
02.04.2016;10:25:00;4870;7.1;37
02.04.2016;10:35:00;5335;8.0;37
02.04.2016;10:45:00;6143;8.9;37
02.04.2016;10:55:00;7338;10.1;36
02.04.2016;11:05:00;7936;11.4;38
02.04.2016;11:15:00;8786;12.7;37
02.04.2016;11:25:00;8875;14.3;35
02.04.2016;11:35:00;7859;15.8;35
02.04.2016;11:45:00;9517;17.2;38
02.04.2016;11:55:00;11063;19.0;38
02.04.2016;12:05:00;16185;21.4;38
02.04.2016;12:15:00;14235;24.0;36
02.04.2016;12:25:00;15107;26.5;35
02.04.2016;12:35:00;12070;28.5;35
02.04.2016;12:45:00;20151;31.7;37
02.04.2016;12:55:00;27644;35.9;38
02.04.2016;13:05:00;25596;40.4;39
02.04.2016;13:15:00;31339;45.4;41
02.04.2016;13:25:00;29222;50.6;41
02.04.2016;13:35:00;15190;54.5;36
02.04.2016;13:45:00;15958;57.5;36
02.04.2016;13:55:00;18461;60.2;38
02.04.2016;14:05:00;24273;64.2;38
02.04.2016;14:15:00;32780;69.8;42
02.04.2016;14:25:00;41653;75.7;44
02.04.2016;14:35:00;37716;82.4;44
02.04.2016;14:45:00;15811;86.5;37
02.04.2016;14:55:00;14966;88.9;38
02.04.2016;15:05:00;15150;91.5;37
02.04.2016;15:15:00;15827;94.0;35
02.04.2016;15:25:00;16248;96.8;36
02.04.2016;15:35:00;16117;99.5;38
02.04.2016;15:45:00;16631;102.2;35
02.04.2016;15:55:00;18759;105.3;36
02.04.2016;16:05:00;26035;109.3;38
02.04.2016;16:15:00;28050;114.0;40
02.04.2016;16:25:00;22026;117.6;37
02.04.2016;16:35:00;15600;120.5;35
02.04.2016;16:45:00;20224;123.7;37
02.04.2016;16:55:00;17774;126.9;35
02.04.2016;17:05:00;18504;129.7;38
02.04.2016;17:15:00;20478;132.9;36
02.04.2016;17:25:00;22698;136.8;38
02.04.2016;17:35:00;16211;139.8;35
02.04.2016;17:45:00;9115;141.5;37
02.04.2016;17:55:00;7892;142.9;38
02.04.2016;18:05:00;6252;144.0;35
02.04.2016;18:15:00;6550;145.0;38
02.04.2016;18:25:00;6735;146.1;36
02.04.2016;18:35:00;5512;147.1;37
02.04.2016;18:45:00;3191;147.8;36
02.04.2016;18:55:00;2380;148.2;37
02.04.2016;19:05:00;1872;148.5;38
02.04.2016;19:15:00;1083;148.7;39
02.04.2016;19:25:00;468;148.8;39
02.04.2016;19:35:00;326;148.9;39
02.04.2016;19:45:00;175;148.9;39
02.04.2016;19:55:00;0;148.9;37
03.04.2016;07:30:00;314;0;29
03.04.2016;07:40:00;558;0.1;30
03.04.2016;07:50:00;1095;0.2;31
03.04.2016;08:00:00;1682;0.5;32
03.04.2016;08:10:00;2343;0.8;32
03.04.2016;08:20:00;2799;1.3;33
03.04.2016;08:30:00;3400;1.8;34
03.04.2016;08:40:00;3394;2.4;36
03.04.2016;08:50:00;3312;2.9;37
03.04.2016;09:00:00;4150;3.6;38
03.04.2016;09:10:00;5101;4.4;35
03.04.2016;09:20:00;5975;5.3;37
03.04.2016;09:30:00;6924;6.5;35
03.04.2016;09:40:00;7924;7.7;38
03.04.2016;09:50:00;9370;9.2;37
03.04.2016;10:00:00;10976;11.0;35
03.04.2016;10:10:00;12908;13.0;35
03.04.2016;10:20:00;15245;15.5;35
03.04.2016;10:30:00;17892;18.3;37
03.04.2016;10:40:00;20649;21.7;36
03.04.2016;10:50:00;20375;25.1;36
03.04.2016;11:00:00;21712;28.6;36
03.04.2016;11:10:00;21505;32.1;37
03.04.2016;11:20:00;22798;35.9;37
03.04.2016;11:30:00;24482;39.9;38
03.04.2016;11:40:00;26450;44.1;39
03.04.2016;11:50:00;26197;48.5;40
03.04.2016;12:00:00;25984;52.8;40
03.04.2016;12:10:00;25850;56.9;39
03.04.2016;12:20:00;27910;61.3;40
03.04.2016;12:30:00;28499;66.0;41
03.04.2016;12:40:00;29743;70.9;41
03.04.2016;12:50:00;34717;76.5;43
03.04.2016;13:00:00;34807;82.4;43
03.04.2016;13:10:00;35764;88.3;44
03.04.2016;13:20:00;24616;93.0;40
03.04.2016;13:30:00;20059;96.6;38
03.04.2016;13:40:00;21857;100.1;37
03.04.2016;13:50:00;26830;104.0;39
03.04.2016;14:00:00;34620;109.6;42
03.04.2016;14:10:00;43546;116.3;46
03.04.2016;14:20:00;41781;123.3;46
03.04.2016;14:30:00;40442;130.2;46
03.04.2016;14:40:00;28152;134.8;41
03.04.2016;14:50:00;26907;139.5;40
03.04.2016;15:00:00;35200;145.1;43
03.04.2016;15:10:00;34920;150.6;43
03.04.2016;15:20:00;22040;154.9;39
03.04.2016;15:30:00;17730;158.1;37
03.04.2016;15:40:00;19642;161.0;36
03.04.2016;15:50:00;22604;166.3;40
03.04.2016;16:00:00;14569;168.9;36
03.04.2016;16:10:00;14754;171.3;36
03.04.2016;16:20:00;25109;174.8;38
03.04.2016;16:30:00;16092;177.9;35
03.04.2016;16:40:00;13078;180.3;37
03.04.2016;16:50:00;12337;182.3;36
03.04.2016;17:00:00;15819;184.7;35
03.04.2016;17:10:00;13719;187.1;38
03.04.2016;17:20:00;13251;189.5;35
03.04.2016;17:30:00;10311;191.4;35
03.04.2016;17:40:00;8182;192.8;38
03.04.2016;17:50:00;8238;194.1;38
03.04.2016;18:00:00;10002;195.7;36
03.04.2016;18:10:00;11414;197.7;35
03.04.2016;18:20:00;6403;199.0;38
03.04.2016;18:30:00;3695;199.7;36
03.04.2016;18:40:00;3131;200.2;38
03.04.2016;18:50:00;2264;200.6;39
03.04.2016;19:00:00;1695;200.9;37
03.04.2016;19:10:00;1110;201.1;37
03.04.2016;19:20:00;961;201.3;38
03.04.2016;19:30:00;879;201.4;38
03.04.2016;19:40:00;454;201.5;38
03.04.2016;19:50:00;176;201.6;38
03.04.2016;20:00:00;4;201.6;37
04.04.2016;06:50:00;0;0;26
04.04.2016;07:00:00;12;0;28
04.04.2016;07:10:00;171;0;29
04.04.2016;07:20:00;343;0;30
04.04.2016;07:30:00;563;0.1;31
04.04.2016;07:40:00;656;0.2;32
04.04.2016;07:50:00;875;0.3;32
04.04.2016;08:00:00;1386;0.5;33
04.04.2016;08:10:00;1789;0.8;33
04.04.2016;08:20:00;1972;1.2;33
04.04.2016;08:30:00;2316;1.5;34
04.04.2016;08:40:00;2521;1.9;35
04.04.2016;08:50:00;2678;2.4;37
04.04.2016;09:00:00;2850;2.8;37
04.04.2016;09:10:00;3225;3.4;38
04.04.2016;09:20:00;3822;4.0;36
04.04.2016;09:30:00;4824;4.7;36
04.04.2016;09:40:00;6080;5.7;38
04.04.2016;09:50:00;7668;6.9;37
04.04.2016;10:00:00;9318;8.4;35
04.04.2016;10:10:00;11131;10.1;35
04.04.2016;10:20:00;13006;12.2;36
04.04.2016;10:30:00;14918;14.6;38
04.04.2016;10:40:00;16920;17.3;36
04.04.2016;10:50:00;18290;20.3;36
04.04.2016;11:00:00;18834;23.5;37
04.04.2016;11:10:00;22242;27.0;38
04.04.2016;11:20:00;23544;30.9;38
04.04.2016;11:30:00;25572;35.0;40
04.04.2016;11:40:00;27535;39.5;40
04.04.2016;11:50:00;27345;44.2;40
04.04.2016;12:00:00;31637;49.4;42
04.04.2016;12:10:00;27490;54.1;41
04.04.2016;12:20:00;19758;58.1;38
04.04.2016;12:30:00;15468;61.4;36
04.04.2016;12:40:00;32403;66.4;42
04.04.2016;12:50:00;37470;71.8;42
04.04.2016;13:00:00;41629;78.7;45
04.04.2016;13:10:00;40761;85.5;46
04.04.2016;13:20:00;38066;92.1;45
04.04.2016;13:30:00;30125;97.8;43
04.04.2016;13:40:00;28140;102.3;41
04.04.2016;13:50:00;33608;107.5;42
04.04.2016;14:00:00;37747;113.4;45
04.04.2016;14:10:00;41080;120.2;46
04.04.2016;14:20:00;37483;126.6;45
04.04.2016;14:30:00;23040;130.1;40
04.04.2016;14:40:00;25095;135.3;41
04.04.2016;14:50:00;43271;141.8;46
04.04.2016;15:00:00;35067;148.2;45
04.04.2016;15:10:00;40340;155.0;46
04.04.2016;15:20:00;41535;161.8;46
04.04.2016;15:30:00;39793;168.4;46
04.04.2016;15:40:00;38217;175.0;45
04.04.2016;15:50:00;33137;180.4;43
04.04.2016;16:00:00;40703;187.3;46
04.04.2016;16:10:00;37165;193.5;44
04.04.2016;16:20:00;33508;199.4;43
04.04.2016;16:30:00;33621;205.1;43
04.04.2016;16:40:00;33002;210.0;43
04.04.2016;16:50:00;30772;215.5;42
04.04.2016;17:00:00;22522;218.9;38
04.04.2016;17:10:00;26525;222.9;40
04.04.2016;17:20:00;20938;227.0;39
04.04.2016;17:30:00;22096;230.9;39
04.04.2016;17:40:00;8822;232.8;37
04.04.2016;17:50:00;16044;235.5;37
04.04.2016;18:00:00;16017;237.8;38
04.04.2016;18:10:00;8773;239.7;37
04.04.2016;18:20:00;6394;240.8;37
04.04.2016;18:30:00;5258;241.8;38
