Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.04.2016;18:40:00;5601;242.7;36
04.04.2016;18:50:00;5184;243.6;38
04.04.2016;19:00:00;3800;244.2;36
04.04.2016;19:10:00;4166;244.9;38
04.04.2016;19:20:00;3427;245.6;37
04.04.2016;19:30:00;1695;245.9;38
04.04.2016;19:40:00;590;246.0;38
04.04.2016;19:50:00;222;246.1;38
04.04.2016;20:00:00;0;246.1;38
05.04.2016;06:55:00;5;0;28
05.04.2016;07:05:00;151;0;29
05.04.2016;07:15:00;318;0;30
05.04.2016;07:25:00;625;0.1;31
05.04.2016;07:35:00;1016;0.3;32
05.04.2016;07:45:00;1620;0.5;32
05.04.2016;07:55:00;2584;0.9;33
05.04.2016;08:05:00;2813;1.3;33
05.04.2016;08:15:00;2764;1.8;35
05.04.2016;08:25:00;2928;2.3;36
05.04.2016;08:35:00;3815;2.9;37
05.04.2016;08:45:00;4623;3.6;38
05.04.2016;08:55:00;4929;4.4;36
05.04.2016;09:05:00;5154;5.3;38
05.04.2016;09:15:00;5616;6.2;35
05.04.2016;09:25:00;5612;7.1;38
05.04.2016;09:35:00;7015;8.2;35
05.04.2016;09:45:00;10442;9.8;37
05.04.2016;09:55:00;11287;11.6;38
05.04.2016;10:05:00;12480;13.7;38
05.04.2016;10:15:00;14465;16.0;37
05.04.2016;10:25:00;12801;18.2;36
05.04.2016;10:35:00;13370;20.4;36
05.04.2016;10:45:00;18457;23.2;36
05.04.2016;10:55:00;20460;26.5;36
05.04.2016;11:05:00;21321;30.0;37
05.04.2016;11:15:00;23681;33.9;38
05.04.2016;11:25:00;25052;38.0;39
05.04.2016;11:35:00;25128;42.2;39
05.04.2016;11:45:00;29027;46.9;41
05.04.2016;11:55:00;31042;52.0;42
05.04.2016;12:05:00;28009;56.8;41
05.04.2016;12:15:00;22017;60.9;39
05.04.2016;12:25:00;23251;64.5;38
05.04.2016;12:35:00;34137;69.4;42
05.04.2016;12:45:00;25702;73.8;40
05.04.2016;12:55:00;29775;78.9;41
05.04.2016;13:05:00;31720;84.0;42
05.04.2016;13:15:00;20634;88.1;38
05.04.2016;13:25:00;27319;92.2;40
05.04.2016;13:35:00;27710;96.8;41
05.04.2016;13:45:00;42234;102.8;45
05.04.2016;13:55:00;30088;108.4;42
05.04.2016;14:05:00;27536;112.7;40
05.04.2016;14:15:00;29732;117.5;41
05.04.2016;14:25:00;38566;123.4;44
05.04.2016;14:35:00;39542;130.1;45
05.04.2016;14:45:00;37793;136.6;45
05.04.2016;14:55:00;40597;142.8;45
05.04.2016;15:05:00;28986;147.7;41
05.04.2016;15:15:00;27693;152.1;40
05.04.2016;15:25:00;36983;157.6;44
05.04.2016;15:35:00;27772;162.4;41
05.04.2016;15:45:00;15298;165.3;36
05.04.2016;15:55:00;16720;168.2;36
05.04.2016;16:05:00;45470;175.2;47
05.04.2016;16:15:00;18631;178.9;38
05.04.2016;16:25:00;18559;182.8;38
05.04.2016;16:35:00;14105;184.9;38
05.04.2016;16:45:00;10601;187.3;36
05.04.2016;16:55:00;16472;189.6;37
05.04.2016;17:05:00;5979;191.1;37
05.04.2016;17:15:00;7452;192.2;38
05.04.2016;17:25:00;4253;193.1;38
05.04.2016;17:35:00;2837;193.6;38
05.04.2016;17:45:00;3239;194.1;38
05.04.2016;17:55:00;4252;194.7;38
05.04.2016;18:05:00;4197;195.4;38
05.04.2016;18:15:00;4029;196.1;37
05.04.2016;18:25:00;2257;196.5;38
05.04.2016;18:35:00;1274;196.7;38
05.04.2016;18:45:00;1697;197.0;39
05.04.2016;18:55:00;2016;197.3;37
05.04.2016;19:05:00;1475;197.6;38
05.04.2016;19:15:00;1279;197.8;38
05.04.2016;19:25:00;1115;198.0;38
05.04.2016;19:35:00;349;198.1;38
05.04.2016;19:45:00;138;198.1;39
05.04.2016;19:55:00;17;198.1;38
06.04.2016;06:55:00;2;0;28
06.04.2016;07:05:00;15;0;29
06.04.2016;07:15:00;213;0;30
06.04.2016;07:25:00;688;0.1;31
06.04.2016;07:35:00;926;0.2;31
06.04.2016;07:45:00;477;0.3;32
06.04.2016;07:55:00;1143;0.4;33
06.04.2016;08:05:00;1483;0.7;33
06.04.2016;08:15:00;1760;1.0;33
06.04.2016;08:25:00;2385;1.3;34
06.04.2016;08:35:00;1988;1.7;35
06.04.2016;08:45:00;2179;2.0;36
06.04.2016;08:55:00;2152;2.4;37
06.04.2016;09:05:00;4391;3.0;38
06.04.2016;09:15:00;10534;4.5;35
06.04.2016;09:25:00;10570;6.3;35
06.04.2016;09:35:00;12716;8.3;35
06.04.2016;09:45:00;9198;10.0;38
06.04.2016;09:55:00;11653;11.8;38
06.04.2016;10:05:00;11897;13.8;38
06.04.2016;10:15:00;11339;15.7;37
06.04.2016;10:25:00;13568;17.8;36
06.04.2016;10:35:00;16781;20.4;35
06.04.2016;10:45:00;18880;23.5;36
06.04.2016;10:55:00;19414;26.7;35
06.04.2016;11:05:00;22055;30.3;36
06.04.2016;11:15:00;16798;33.4;35
06.04.2016;11:25:00;18235;36.6;36
06.04.2016;11:35:00;23769;40.6;38
06.04.2016;11:45:00;29054;45.0;40
06.04.2016;11:55:00;37564;50.3;43
06.04.2016;12:05:00;20089;54.1;37
06.04.2016;12:15:00;26362;57.9;38
06.04.2016;12:25:00;33344;64.0;44
06.04.2016;12:35:00;16486;68.7;38
06.04.2016;12:45:00;33770;72.9;43
06.04.2016;12:55:00;40317;78.8;44
06.04.2016;13:05:00;29015;82.6;39
06.04.2016;13:15:00;37214;89.9;45
06.04.2016;13:25:00;43410;96.0;47
06.04.2016;13:35:00;48794;103.5;49
06.04.2016;13:45:00;49909;111.8;52
06.04.2016;13:55:00;28381;117.0;41
06.04.2016;14:05:00;18897;121.4;39
06.04.2016;14:15:00;26894;125.1;39
06.04.2016;14:25:00;14992;128.9;37
06.04.2016;14:35:00;14903;131.3;38
06.04.2016;14:45:00;19347;134.4;37
06.04.2016;14:55:00;35592;139.2;42
06.04.2016;15:05:00;19793;143.1;38
06.04.2016;15:15:00;21266;146.7;38
06.04.2016;15:25:00;43252;153.0;45
06.04.2016;15:35:00;49649;161.3;50
06.04.2016;15:45:00;47532;167.7;48
06.04.2016;15:55:00;37921;172.8;43
06.04.2016;16:05:00;40713;179.9;46
06.04.2016;16:15:00;46634;186.5;47
06.04.2016;16:25:00;46446;194.3;48
06.04.2016;16:35:00;18027;199.3;39
06.04.2016;16:45:00;45916;206.7;48
06.04.2016;16:55:00;33583;213.1;44
06.04.2016;17:05:00;40442;220.0;46
06.04.2016;17:15:00;37825;226.4;44
06.04.2016;17:25:00;38239;231.8;44
06.04.2016;17:35:00;35123;237.7;44
06.04.2016;17:45:00;32990;243.3;43
06.04.2016;17:55:00;31081;247.9;41
06.04.2016;18:05:00;30039;252.9;42
06.04.2016;18:15:00;27674;257.7;41
06.04.2016;18:25:00;26036;262.1;40
06.04.2016;18:35:00;18181;265.6;38
06.04.2016;18:45:00;9166;267.4;38
06.04.2016;18:55:00;8421;268.8;37
06.04.2016;19:05:00;7273;270.2;37
06.04.2016;19:15:00;4438;271.0;39
06.04.2016;19:25:00;2374;271.5;39
06.04.2016;19:35:00;1097;271.7;37
06.04.2016;19:45:00;672;271.9;39
06.04.2016;19:55:00;299;271.9;39
06.04.2016;20:05:00;120;272.0;39
06.04.2016;20:15:00;6;272.0;38
07.04.2016;06:45:00;5;0;27
07.04.2016;06:55:00;73;0;29
07.04.2016;07:05:00;334;0;30
07.04.2016;07:15:00;728;0.1;31
07.04.2016;07:25:00;999;0.3;32
07.04.2016;07:35:00;1293;0.5;32
07.04.2016;07:45:00;1106;0.7;33
07.04.2016;07:55:00;1310;0.9;33
07.04.2016;08:05:00;1646;1.1;34
07.04.2016;08:15:00;1232;1.4;34
07.04.2016;08:25:00;1338;1.6;35
07.04.2016;08:35:00;2029;1.9;36
07.04.2016;08:45:00;3804;2.4;37
07.04.2016;08:55:00;4386;3.1;39
07.04.2016;09:05:00;6402;4.1;35
07.04.2016;09:15:00;7196;5.3;37
07.04.2016;09:25:00;7665;6.5;38
07.04.2016;09:35:00;8159;7.9;36
07.04.2016;09:45:00;6190;9.0;37
07.04.2016;09:55:00;7470;10.1;37
07.04.2016;10:05:00;10391;11.8;35
07.04.2016;10:15:00;11052;13.7;35
07.04.2016;10:25:00;12348;15.7;35
07.04.2016;10:35:00;12264;17.8;35
07.04.2016;10:45:00;16942;20.3;36
07.04.2016;10:55:00;22553;24.3;38
07.04.2016;11:05:00;13607;26.9;36
07.04.2016;11:15:00;14860;29.3;36
07.04.2016;11:25:00;7022;30.5;37
07.04.2016;11:35:00;6875;31.7;37
07.04.2016;11:45:00;11836;33.2;35
07.04.2016;11:55:00;17093;35.9;36
07.04.2016;12:05:00;18588;38.9;34
07.04.2016;12:15:00;12309;41.6;35
07.04.2016;12:25:00;8574;43.4;35
07.04.2016;12:35:00;6931;44.5;37
07.04.2016;12:45:00;9416;46.0;35
07.04.2016;12:55:00;13368;48.0;35
07.04.2016;13:05:00;12858;50.2;37
07.04.2016;13:15:00;12327;52.4;38
07.04.2016;13:25:00;15825;54.8;38
07.04.2016;13:35:00;14919;57.3;37
07.04.2016;13:45:00;17880;60.2;35
07.04.2016;13:55:00;9832;62.2;38
07.04.2016;14:05:00;9121;63.7;37
07.04.2016;14:15:00;5662;64.8;34
07.04.2016;14:25:00;7277;65.9;38
07.04.2016;14:35:00;7695;67.3;37
07.04.2016;14:45:00;5435;68.3;36
07.04.2016;14:55:00;4687;69.1;36
07.04.2016;15:05:00;3486;69.7;38
07.04.2016;15:15:00;2714;70.2;39
07.04.2016;15:25:00;2466;70.6;36
07.04.2016;15:35:00;2180;71.0;36
07.04.2016;15:45:00;2235;71.3;38
07.04.2016;15:55:00;2139;71.7;38
07.04.2016;16:05:00;1981;72.0;39
07.04.2016;16:15:00;2022;72.4;35
07.04.2016;16:25:00;1980;72.7;37
07.04.2016;16:35:00;2030;73.0;37
07.04.2016;16:45:00;2182;73.4;38
07.04.2016;16:55:00;2058;73.7;39
07.04.2016;17:05:00;1951;74.1;36
07.04.2016;17:15:00;2225;74.4;36
07.04.2016;17:25:00;2127;74.8;37
07.04.2016;17:35:00;1971;75.1;38
07.04.2016;17:45:00;2221;75.5;39
07.04.2016;17:55:00;2087;75.8;35
07.04.2016;18:05:00;1791;76.2;37
07.04.2016;18:15:00;1291;76.4;37
07.04.2016;18:25:00;1050;76.6;37
07.04.2016;18:35:00;868;76.7;38
07.04.2016;18:45:00;735;76.9;38
07.04.2016;18:55:00;507;76.9;38
07.04.2016;19:05:00;378;77.0;39
07.04.2016;19:15:00;295;77.1;39
07.04.2016;19:25:00;241;77.1;39
07.04.2016;19:35:00;164;77.1;39
07.04.2016;19:45:00;22;77.2;38
07.04.2016;19:55:00;7;77.2;37
08.04.2016;07:05:00;4;0;29
08.04.2016;07:15:00;196;0;29
08.04.2016;07:25:00;581;0;30
08.04.2016;07:35:00;1363;0.2;31
08.04.2016;07:45:00;2279;0.6;32
08.04.2016;07:55:00;4268;1.2;32
08.04.2016;08:05:00;5207;2.1;34
08.04.2016;08:15:00;4219;2.8;36
08.04.2016;08:25:00;4667;3.5;38
08.04.2016;08:35:00;4186;4.2;38
08.04.2016;08:45:00;4833;5.0;36
08.04.2016;08:55:00;6366;6.0;38
08.04.2016;09:05:00;7761;7.2;36
08.04.2016;09:15:00;8317;8.6;35
08.04.2016;09:25:00;10660;10.2;37
08.04.2016;09:35:00;15042;12.6;37
08.04.2016;09:45:00;16982;15.4;35
08.04.2016;09:55:00;15817;18.0;35
08.04.2016;10:05:00;14002;20.5;36
08.04.2016;10:15:00;11330;22.5;37
08.04.2016;10:25:00;8140;24.0;38
08.04.2016;10:35:00;9894;25.6;36
08.04.2016;10:45:00;8947;27.1;35
08.04.2016;10:55:00;10051;28.7;37
08.04.2016;11:05:00;10613;30.4;38
08.04.2016;11:15:00;9888;32.1;37
08.04.2016;11:25:00;7695;33.3;35
08.04.2016;11:35:00;12737;35.2;36
08.04.2016;11:45:00;16375;37.8;37
08.04.2016;11:55:00;14662;40.5;37
08.04.2016;12:05:00;22879;44.0;38
08.04.2016;12:15:00;19629;47.4;36
08.04.2016;12:25:00;23565;50.8;36
08.04.2016;12:35:00;15919;53.6;38
08.04.2016;12:45:00;12417;56.1;34
08.04.2016;12:55:00;6767;57.3;38
08.04.2016;13:05:00;10383;58.9;36
08.04.2016;13:15:00;12381;60.7;35
08.04.2016;13:25:00;6942;62.0;37
08.04.2016;13:35:00;4065;62.6;39
08.04.2016;13:45:00;4955;63.4;35
08.04.2016;13:55:00;4574;64.1;38
08.04.2016;14:05:00;5300;65.0;35
08.04.2016;14:15:00;6741;66.1;38
08.04.2016;14:25:00;10220;67.7;36
08.04.2016;14:35:00;9620;69.3;35
08.04.2016;14:45:00;6333;70.5;38
08.04.2016;14:55:00;4969;71.4;36
08.04.2016;15:05:00;5098;72.2;38
08.04.2016;15:15:00;5711;73.1;35
08.04.2016;15:25:00;5951;74.2;39
08.04.2016;15:35:00;5533;75.1;36
08.04.2016;15:45:00;6685;76.1;38
08.04.2016;15:55:00;8864;77.5;38
08.04.2016;16:05:00;8678;78.9;36
08.04.2016;16:15:00;8271;80.3;35
08.04.2016;16:25:00;7402;81.7;38
08.04.2016;16:35:00;7367;82.9;37
08.04.2016;16:45:00;8017;84.2;35
08.04.2016;16:55:00;7961;85.5;37
08.04.2016;17:05:00;5677;86.6;37
08.04.2016;17:15:00;4492;87.4;39
08.04.2016;17:25:00;3866;88.0;35
08.04.2016;17:35:00;3931;88.7;37
08.04.2016;17:45:00;3513;89.3;39
08.04.2016;17:55:00;4053;89.9;35
08.04.2016;18:05:00;3788;90.6;37
08.04.2016;18:15:00;2765;91.1;39
08.04.2016;18:25:00;2580;91.5;37
08.04.2016;18:35:00;2187;91.9;36
08.04.2016;18:45:00;1886;92.3;37
08.04.2016;18:55:00;1530;92.5;37
08.04.2016;19:05:00;1322;92.8;38
08.04.2016;19:15:00;1095;92.9;38
08.04.2016;19:25:00;649;93.1;38
08.04.2016;19:35:00;373;93.1;39
08.04.2016;19:45:00;196;93.2;39
08.04.2016;19:55:00;9;93.2;37
09.04.2016;07:05:00;8;0;28
09.04.2016;07:15:00;27;0;29
09.04.2016;07:25:00;222;0;29
09.04.2016;07:35:00;303;0;30
09.04.2016;07:45:00;382;0.1;31
09.04.2016;07:55:00;470;0.2;32
09.04.2016;08:05:00;583;0.3;32
09.04.2016;08:15:00;904;0.4;32
09.04.2016;08:25:00;1066;0.6;33
09.04.2016;08:35:00;1298;0.8;33
09.04.2016;08:45:00;1753;1.0;33
09.04.2016;08:55:00;1942;1.4;34
09.04.2016;09:05:00;1966;1.7;35
09.04.2016;09:15:00;2268;2.1;36
09.04.2016;09:25:00;2817;2.5;37
09.04.2016;09:35:00;4087;3.1;38
09.04.2016;09:45:00;4711;3.9;34
09.04.2016;09:55:00;5091;4.7;37
09.04.2016;10:05:00;5794;5.7;36
09.04.2016;10:15:00;6189;6.7;37
09.04.2016;10:25:00;8416;8.0;35
09.04.2016;10:35:00;5805;9.1;39
09.04.2016;10:45:00;5208;10.0;35
09.04.2016;10:55:00;5193;10.8;38
09.04.2016;11:05:00;5563;11.7;34
09.04.2016;11:15:00;6341;12.8;38
09.04.2016;11:25:00;4736;13.7;35
09.04.2016;11:35:00;4894;14.4;37
09.04.2016;11:45:00;5979;15.4;36
09.04.2016;11:55:00;11405;17.1;37
09.04.2016;12:05:00;11083;19.1;38
09.04.2016;12:15:00;6756;20.3;36
09.04.2016;12:25:00;5650;21.3;39
09.04.2016;12:35:00;7326;22.5;36
09.04.2016;12:45:00;8354;23.8;35
09.04.2016;12:55:00;10003;25.4;38
09.04.2016;13:05:00;10542;27.1;38
09.04.2016;13:15:00;11202;29.0;37
09.04.2016;13:25:00;10145;30.8;35
09.04.2016;13:35:00;7013;32.0;38
09.04.2016;13:45:00;5442;33.0;36
09.04.2016;13:55:00;4679;33.8;39
09.04.2016;14:05:00;3442;34.4;34
09.04.2016;14:15:00;3345;35.0;36
09.04.2016;14:25:00;4056;35.6;38
09.04.2016;14:35:00;3523;36.3;34
09.04.2016;14:45:00;3003;36.7;36
09.04.2016;14:55:00;2488;37.2;37
09.04.2016;15:05:00;4143;37.8;39
09.04.2016;15:15:00;5472;38.6;36
09.04.2016;15:25:00;7351;39.8;37
09.04.2016;15:35:00;6840;41.0;38
09.04.2016;15:45:00;5352;41.9;34
09.04.2016;15:55:00;5701;42.8;37
09.04.2016;16:05:00;5928;43.8;34
09.04.2016;16:15:00;9512;45.3;37
09.04.2016;16:25:00;7621;46.6;38
09.04.2016;16:35:00;4096;47.4;35
09.04.2016;16:45:00;3168;48.0;36
09.04.2016;16:55:00;2836;48.5;38
09.04.2016;17:05:00;2246;48.9;38
09.04.2016;17:15:00;2198;49.2;39
09.04.2016;17:25:00;2157;49.6;36
09.04.2016;17:35:00;2464;50.0;36
09.04.2016;17:45:00;2340;50.4;37
09.04.2016;17:55:00;2118;50.8;38
09.04.2016;18:05:00;2430;51.1;39
09.04.2016;18:15:00;2129;51.5;35
09.04.2016;18:25:00;1648;51.8;36
09.04.2016;18:35:00;1353;52.0;37
09.04.2016;18:45:00;1021;52.2;37
09.04.2016;18:55:00;843;52.4;38
09.04.2016;19:05:00;593;52.5;38
09.04.2016;19:15:00;548;52.6;38
09.04.2016;19:25:00;497;52.7;38
09.04.2016;19:35:00;399;52.7;38
09.04.2016;19:45:00;184;52.8;39
09.04.2016;19:55:00;11;52.8;37
10.04.2016;06:45:00;4;0;27
10.04.2016;06:55:00;182;0;28
10.04.2016;07:05:00;470;0;30
10.04.2016;07:15:00;836;0.2;31
10.04.2016;07:25:00;1000;0.3;31
10.04.2016;07:35:00;993;0.5;32
10.04.2016;07:45:00;1445;0.7;32
10.04.2016;07:55:00;2058;1.0;33
10.04.2016;08:05:00;2494;1.4;33
10.04.2016;08:15:00;2783;1.9;34
10.04.2016;08:25:00;3012;2.4;36
10.04.2016;08:35:00;3248;2.9;37
10.04.2016;08:45:00;3430;3.5;38
10.04.2016;08:55:00;3808;4.1;39
10.04.2016;09:05:00;4211;4.8;35
10.04.2016;09:15:00;4905;5.5;37
10.04.2016;09:25:00;5986;6.5;36
10.04.2016;09:35:00;7413;7.7;38
10.04.2016;09:45:00;9218;9.1;36
10.04.2016;09:55:00;10742;10.8;35
10.04.2016;10:05:00;12380;12.8;35
10.04.2016;10:15:00;14680;15.2;36
10.04.2016;10:25:00;17068;17.9;38
10.04.2016;10:35:00;17748;20.8;35
10.04.2016;10:45:00;19947;24.1;35
10.04.2016;10:55:00;22211;27.8;37
10.04.2016;11:05:00;24932;31.8;38
10.04.2016;11:15:00;26218;36.1;40
10.04.2016;11:25:00;29338;40.8;41
10.04.2016;11:35:00;31555;45.9;42
10.04.2016;11:45:00;29256;50.8;41
10.04.2016;11:55:00;24561;55.6;41
10.04.2016;12:05:00;33292;61.0;43
10.04.2016;12:15:00;35828;66.7;43
10.04.2016;12:25:00;36012;72.7;44
10.04.2016;12:35:00;34566;78.5;43
10.04.2016;12:45:00;38544;84.7;44
10.04.2016;12:55:00;39236;91.1;45
10.04.2016;13:05:00;40606;97.8;46
10.04.2016;13:15:00;41086;104.7;46
10.04.2016;13:25:00;42604;111.8;47
10.04.2016;13:35:00;43695;119.0;47
10.04.2016;13:45:00;44519;126.4;48
10.04.2016;13:55:00;44236;133.7;47
10.04.2016;14:05:00;44419;141.1;48
10.04.2016;14:15:00;45338;148.6;48
10.04.2016;14:25:00;44399;156.1;47
10.04.2016;14:35:00;45314;163.6;48
10.04.2016;14:45:00;43936;170.9;47
10.04.2016;14:55:00;46292;178.5;48
10.04.2016;15:05:00;45032;186.2;48
10.04.2016;15:15:00;44586;193.6;48
10.04.2016;15:25:00;44073;201.0;47
10.04.2016;15:35:00;44161;208.4;47
10.04.2016;15:45:00;41669;215.4;46
10.04.2016;15:55:00;42432;222.4;47
10.04.2016;16:05:00;43024;229.6;47
10.04.2016;16:15:00;44272;237.0;47
10.04.2016;16:25:00;44386;244.3;47
10.04.2016;16:35:00;43560;251.5;47
10.04.2016;16:45:00;43393;258.7;47
10.04.2016;16:55:00;42000;265.8;47
10.04.2016;17:05:00;40474;272.6;46
10.04.2016;17:15:00;39333;279.2;45
10.04.2016;17:25:00;37960;285.5;45
10.04.2016;17:35:00;36296;291.7;44
10.04.2016;17:45:00;34818;297.5;44
10.04.2016;17:55:00;33247;303.1;43
10.04.2016;18:05:00;30869;308.4;42
10.04.2016;18:15:00;29493;313.4;42
10.04.2016;18:25:00;27857;318.1;41
10.04.2016;18:35:00;24613;322.4;40
10.04.2016;18:45:00;14634;325.3;36
10.04.2016;18:55:00;8891;326.9;39
10.04.2016;19:05:00;5965;327.9;38
10.04.2016;19:15:00;5595;329.0;37
10.04.2016;19:25:00;3013;329.5;39
10.04.2016;19:35:00;1872;329.9;39
10.04.2016;19:45:00;1494;330.1;39
10.04.2016;19:55:00;1045;330.3;38
10.04.2016;20:05:00;386;330.4;39
10.04.2016;20:15:00;245;330.5;39
10.04.2016;20:25:00;15;330.5;39
11.04.2016;06:40:00;0;0;28
11.04.2016;06:50:00;227;0;29
11.04.2016;07:00:00;433;0;30
11.04.2016;07:10:00;645;0.1;31
11.04.2016;07:20:00;856;0.3;32
11.04.2016;07:30:00;1068;0.4;32
11.04.2016;07:40:00;1230;0.6;33
11.04.2016;07:50:00;1589;0.9;33
11.04.2016;08:00:00;1746;1.2;34
11.04.2016;08:10:00;1879;1.5;34
11.04.2016;08:20:00;2028;1.8;35
11.04.2016;08:30:00;2318;2.2;36
11.04.2016;08:40:00;2477;2.6;37
11.04.2016;08:50:00;2642;3.0;38
11.04.2016;09:00:00;3019;3.5;38
11.04.2016;09:10:00;3671;4.1;37
11.04.2016;09:20:00;4791;4.8;36
11.04.2016;09:30:00;6242;5.8;38
11.04.2016;09:40:00;8002;7.1;37
11.04.2016;09:50:00;9890;8.6;35
11.04.2016;10:00:00;10268;10.3;35
11.04.2016;10:10:00;12723;12.3;36
11.04.2016;10:20:00;15835;14.9;37
11.04.2016;10:30:00;17975;17.8;34
11.04.2016;10:40:00;20245;21.1;37
11.04.2016;10:50:00;21657;24.6;37
11.04.2016;11:00:00;21577;28.2;37
11.04.2016;11:10:00;25942;32.3;39
11.04.2016;11:20:00;26122;36.8;39
11.04.2016;11:30:00;29621;41.5;41
11.04.2016;11:40:00;30731;46.6;42
11.04.2016;11:50:00;31353;51.7;42
11.04.2016;12:00:00;32827;57.2;42
11.04.2016;12:10:00;34066;62.8;43
11.04.2016;12:20:00;35242;68.6;43
11.04.2016;12:30:00;36441;74.6;44
11.04.2016;12:40:00;37405;80.8;44
11.04.2016;12:50:00;38444;87.2;45
11.04.2016;13:00:00;39359;93.7;45
11.04.2016;13:10:00;40065;100.3;46
11.04.2016;13:20:00;40820;107.1;46
11.04.2016;13:30:00;41317;114.0;47
11.04.2016;13:40:00;41846;121.0;47
11.04.2016;13:50:00;42549;128.0;47
11.04.2016;14:00:00;42901;135.2;47
11.04.2016;14:10:00;43546;142.4;48
11.04.2016;14:20:00;43888;149.7;48
11.04.2016;14:30:00;44190;157.1;48
11.04.2016;14:40:00;44745;164.5;48
11.04.2016;14:50:00;44565;171.9;48
11.04.2016;15:00:00;44439;179.4;48
11.04.2016;15:10:00;44503;186.8;48
11.04.2016;15:20:00;44219;194.2;48
11.04.2016;15:30:00;43769;201.5;48
11.04.2016;15:40:00;43582;208.8;48
11.04.2016;15:50:00;43736;216.1;48
11.04.2016;16:00:00;43348;223.4;47
11.04.2016;16:10:00;43010;230.5;47
11.04.2016;16:20:00;42646;237.7;47
11.04.2016;16:30:00;42108;244.7;47
11.04.2016;16:40:00;41196;251.6;46
11.04.2016;16:50:00;40048;258.3;46
11.04.2016;17:00:00;38960;264.9;46
11.04.2016;17:10:00;38039;271.3;45
11.04.2016;17:20:00;36910;277.5;45
11.04.2016;17:30:00;35510;283.4;44
11.04.2016;17:40:00;34052;289.2;43
11.04.2016;17:50:00;32545;294.7;43
11.04.2016;18:00:00;31219;299.9;42
11.04.2016;18:10:00;27478;304.8;41
11.04.2016;18:20:00;15091;307.6;37
11.04.2016;18:30:00;6195;308.9;39
11.04.2016;18:40:00;3947;309.6;38
11.04.2016;18:50:00;4054;310.2;40
11.04.2016;19:00:00;2561;310.7;40
11.04.2016;19:10:00;1324;311.0;39
11.04.2016;19:20:00;395;311.1;40
11.04.2016;19:30:00;262;311.2;40
11.04.2016;19:40:00;224;311.2;40
11.04.2016;19:50:00;523;311.3;40
11.04.2016;20:00:00;736;311.4;39
11.04.2016;20:10:00;191;311.4;38
11.04.2016;20:20:00;5;311.4;38
12.04.2016;06:50:00;0;0;28
12.04.2016;07:00:00;139;0;29
12.04.2016;07:10:00;227;0;30
12.04.2016;07:20:00;254;0;31
12.04.2016;07:30:00;297;0.1;32
12.04.2016;07:40:00;356;0.1;32
12.04.2016;07:50:00;291;0.2;33
12.04.2016;08:00:00;331;0.2;33
12.04.2016;08:10:00;507;0.3;33
12.04.2016;08:20:00;707;0.4;34
12.04.2016;08:30:00;686;0.6;34
12.04.2016;08:40:00;854;0.7;34
12.04.2016;08:50:00;997;0.8;35
12.04.2016;09:00:00;1522;1.1;35
12.04.2016;09:10:00;1514;1.3;36
12.04.2016;09:20:00;2423;1.7;37
12.04.2016;09:30:00;4235;2.3;38
12.04.2016;09:40:00;5111;3.1;34
12.04.2016;09:50:00;7962;4.3;38
12.04.2016;10:00:00;7037;5.5;37
12.04.2016;10:10:00;7828;6.7;35
12.04.2016;10:20:00;12424;8.6;36
12.04.2016;10:30:00;13638;10.8;37
12.04.2016;10:40:00;10963;12.7;38
12.04.2016;10:50:00;16142;15.3;36
12.04.2016;11:00:00;23901;18.6;37
12.04.2016;11:10:00;31593;24.1;42
12.04.2016;11:20:00;27872;28.9;41
12.04.2016;11:30:00;28563;33.6;41
12.04.2016;11:40:00;29871;38.5;41
12.04.2016;11:50:00;31296;43.7;42
12.04.2016;12:00:00;32865;49.1;42
12.04.2016;12:10:00;34248;54.8;43
12.04.2016;12:20:00;35527;60.6;44
12.04.2016;12:30:00;37302;66.7;44
12.04.2016;12:40:00;38070;73.0;45
12.04.2016;12:50:00;31217;78.9;43
12.04.2016;13:00:00;40924;85.7;46
12.04.2016;13:10:00;41150;92.6;47
12.04.2016;13:20:00;41794;99.5;47
12.04.2016;13:30:00;44625;106.8;48
12.04.2016;13:40:00;44420;114.1;48
12.04.2016;13:50:00;43434;121.3;47
12.04.2016;14:00:00;43505;128.6;48
12.04.2016;14:10:00;43688;135.9;47
12.04.2016;14:20:00;44380;143.3;48
12.04.2016;14:30:00;43663;150.6;47
12.04.2016;14:40:00;45106;158.0;48
12.04.2016;14:50:00;45142;165.6;48
12.04.2016;15:00:00;44376;172.8;48
12.04.2016;15:10:00;45248;180.3;49
12.04.2016;15:20:00;45969;187.9;49
12.04.2016;15:30:00;42335;194.2;46
12.04.2016;15:40:00;44823;201.8;48
12.04.2016;15:50:00;41715;209.0;47
12.04.2016;16:00:00;44527;216.5;48
12.04.2016;16:10:00;44495;223.9;48
12.04.2016;16:20:00;43634;231.0;47
12.04.2016;16:30:00;37070;237.9;46
12.04.2016;16:40:00;41850;244.3;46
12.04.2016;16:50:00;34026;250.1;44
12.04.2016;17:00:00;36155;255.9;44
12.04.2016;17:10:00;29357;260.9;42
12.04.2016;17:20:00;33675;265.7;43
12.04.2016;17:30:00;36951;271.8;45
12.04.2016;17:40:00;35208;277.8;44
12.04.2016;17:50:00;33285;283.4;43
12.04.2016;18:00:00;31237;288.6;42
12.04.2016;18:10:00;29630;293.6;42
12.04.2016;18:20:00;27635;298.3;41
12.04.2016;18:30:00;21178;302.2;38
12.04.2016;18:40:00;21535;305.9;39
12.04.2016;18:50:00;12169;308.0;38
12.04.2016;19:00:00;7601;309.3;38
12.04.2016;19:10:00;7948;310.6;37
12.04.2016;19:20:00;4003;311.4;39
12.04.2016;19:30:00;1980;311.9;39
12.04.2016;19:40:00;838;312.0;38
12.04.2016;19:50:00;430;312.1;39
12.04.2016;20:00:00;273;312.2;39
12.04.2016;20:10:00;75;312.2;39
12.04.2016;20:20:00;6;312.2;38
13.04.2016;06:35:00;4;0;28
13.04.2016;06:45:00;38;0;29
13.04.2016;06:55:00;318;0;30
13.04.2016;07:05:00;617;0.1;31
13.04.2016;07:15:00;949;0.2;32
13.04.2016;07:25:00;1504;0.5;32
13.04.2016;07:35:00;2429;0.8;33
13.04.2016;07:45:00;2834;1.3;33
13.04.2016;07:55:00;2558;1.7;35
13.04.2016;08:05:00;3140;2.2;36
13.04.2016;08:15:00;2886;2.7;37
13.04.2016;08:25:00;4326;3.3;38
13.04.2016;08:35:00;4281;4.1;34
13.04.2016;08:45:00;6598;5.0;38
13.04.2016;08:55:00;8265;6.5;35
13.04.2016;09:05:00;7661;7.8;36
13.04.2016;09:15:00;5810;8.9;37
13.04.2016;09:25:00;8184;10.1;35
13.04.2016;09:35:00;13780;12.0;37
13.04.2016;09:45:00;12774;14.2;38
13.04.2016;09:55:00;11922;16.2;37
13.04.2016;10:05:00;11150;18.2;37
13.04.2016;10:15:00;21179;21.3;37
13.04.2016;10:25:00;18446;24.8;37
13.04.2016;10:35:00;18770;27.8;38
13.04.2016;10:45:00;16811;30.3;38
13.04.2016;10:55:00;9127;32.2;37
13.04.2016;11:05:00;19695;34.8;37
13.04.2016;11:15:00;21920;38.4;37
13.04.2016;11:25:00;9533;41.1;34
13.04.2016;11:35:00;3792;42.0;37
13.04.2016;11:45:00;2745;42.5;38
13.04.2016;11:55:00;2938;43.0;39
13.04.2016;12:05:00;6010;43.9;35
13.04.2016;12:15:00;10815;45.4;37
13.04.2016;12:25:00;8939;47.1;38
13.04.2016;12:35:00;18097;49.4;39
13.04.2016;12:45:00;19411;53.2;38
13.04.2016;12:55:00;7454;54.9;36
13.04.2016;13:05:00;9019;56.3;35
13.04.2016;13:15:00;5823;57.4;37
13.04.2016;13:25:00;6070;58.3;36
13.04.2016;13:35:00;6240;59.4;38
13.04.2016;13:45:00;7826;60.6;35
13.04.2016;13:55:00;5091;61.7;39
13.04.2016;14:05:00;3985;62.4;35
13.04.2016;14:15:00;4079;63.0;37
13.04.2016;14:25:00;7240;64.2;34
13.04.2016;14:35:00;4158;65.0;37
13.04.2016;14:45:00;8816;66.2;36
13.04.2016;14:55:00;8377;67.6;38
13.04.2016;15:05:00;9484;69.0;37
13.04.2016;15:15:00;19527;72.2;37
13.04.2016;15:25:00;6541;73.8;36
13.04.2016;15:35:00;5642;74.8;38
13.04.2016;15:45:00;12276;76.5;38
13.04.2016;15:55:00;10990;78.6;36
13.04.2016;16:05:00;11688;80.5;35
13.04.2016;16:15:00;8533;82.0;37
13.04.2016;16:25:00;6334;83.1;37
13.04.2016;16:35:00;13203;85.1;35
13.04.2016;16:45:00;18888;87.9;37
13.04.2016;16:55:00;15228;91.0;35
13.04.2016;17:05:00;12874;93.5;35
13.04.2016;17:15:00;20450;96.4;37
13.04.2016;17:25:00;14859;99.1;36
13.04.2016;17:35:00;9462;101.0;36
13.04.2016;17:45:00;2809;101.8;39
13.04.2016;17:55:00;3616;102.3;39
13.04.2016;18:05:00;4162;103.0;36
13.04.2016;18:15:00;4511;103.7;38
13.04.2016;18:25:00;3890;104.4;36
13.04.2016;18:35:00;3813;105.0;36
13.04.2016;18:45:00;3550;105.6;38
13.04.2016;18:55:00;2657;106.1;38
13.04.2016;19:05:00;1937;106.4;36
13.04.2016;19:15:00;2020;106.8;37
13.04.2016;19:25:00;441;106.9;37
13.04.2016;19:35:00;346;107.0;38
13.04.2016;19:45:00;174;107.0;37
13.04.2016;19:55:00;152;107.1;38
13.04.2016;20:05:00;46;107.1;37
14.04.2016;06:35:00;4;0;28
14.04.2016;06:45:00;22;0;29
14.04.2016;06:55:00;203;0;29
14.04.2016;07:05:00;879;0.1;30
14.04.2016;07:15:00;1161;0.3;31
14.04.2016;07:25:00;1228;0.5;32
14.04.2016;07:35:00;2247;0.8;32
14.04.2016;07:45:00;1869;1.1;33
14.04.2016;07:55:00;4483;1.7;34
14.04.2016;08:05:00;4045;2.5;36
14.04.2016;08:15:00;3994;3.1;38
14.04.2016;08:25:00;4563;3.8;39
14.04.2016;08:35:00;3741;4.5;35
14.04.2016;08:45:00;6884;5.6;38
14.04.2016;08:55:00;5562;6.5;35
14.04.2016;09:05:00;7230;7.6;38
14.04.2016;09:15:00;6449;8.8;36
14.04.2016;09:25:00;6035;9.8;38
14.04.2016;09:35:00;8694;11.2;37
14.04.2016;09:45:00;11225;13.0;36
14.04.2016;09:55:00;10418;14.6;35
14.04.2016;10:05:00;12249;16.6;35
14.04.2016;10:15:00;12591;18.5;37
14.04.2016;10:25:00;12466;20.7;38
14.04.2016;10:35:00;13797;23.0;38
14.04.2016;10:45:00;18036;26.0;35
14.04.2016;10:55:00;8402;28.2;35
14.04.2016;11:05:00;10399;29.6;38
14.04.2016;11:15:00;11343;31.7;37
14.04.2016;11:25:00;11284;33.7;36
14.04.2016;11:35:00;10362;35.4;35
14.04.2016;11:45:00;15580;37.6;36
14.04.2016;11:55:00;22478;41.2;37
14.04.2016;12:05:00;30642;45.6;39
14.04.2016;12:15:00;13401;48.9;35
14.04.2016;12:25:00;10458;50.6;38
14.04.2016;12:35:00;33901;54.7;40
14.04.2016;12:45:00;18348;59.7;38
14.04.2016;12:55:00;16874;62.5;35
14.04.2016;13:05:00;20478;65.7;37
14.04.2016;13:15:00;20238;69.0;35
14.04.2016;13:25:00;32815;73.8;41
14.04.2016;13:35:00;31697;80.0;43
14.04.2016;13:45:00;40692;85.8;46
14.04.2016;13:55:00;46135;92.8;48
14.04.2016;14:05:00;16058;96.3;36
14.04.2016;14:15:00;35510;101.8;42
14.04.2016;14:25:00;23573;106.1;38
14.04.2016;14:35:00;43871;112.4;47
14.04.2016;14:45:00;20996;116.8;39
14.04.2016;14:55:00;40824;123.7;46
14.04.2016;15:05:00;49752;131.9;50
14.04.2016;15:15:00;49343;138.8;49
14.04.2016;15:25:00;44367;146.4;47
14.04.2016;15:35:00;36297;152.7;44
14.04.2016;15:45:00;44995;160.5;48
14.04.2016;15:55:00;44836;168.2;48
14.04.2016;16:05:00;35792;174.5;44
14.04.2016;16:15:00;46817;182.5;49
14.04.2016;16:25:00;45304;190.1;48
14.04.2016;16:35:00;45672;197.7;48
14.04.2016;16:45:00;44469;205.2;48
14.04.2016;16:55:00;42688;212.3;47
14.04.2016;17:05:00;41605;219.3;46
14.04.2016;17:15:00;39912;226.1;46
14.04.2016;17:25:00;39818;232.5;46
14.04.2016;17:35:00;37282;238.8;45
14.04.2016;17:45:00;33313;244.6;43
14.04.2016;17:55:00;33070;250.2;43
14.04.2016;18:05:00;31785;255.6;42
14.04.2016;18:15:00;28640;260.3;41
14.04.2016;18:25:00;25286;264.6;40
14.04.2016;18:35:00;17876;267.9;37
14.04.2016;18:45:00;13549;270.5;36
14.04.2016;18:55:00;10044;272.3;37
14.04.2016;19:05:00;6262;273.5;38
14.04.2016;19:15:00;4197;274.3;39
14.04.2016;19:25:00;3472;274.9;39
14.04.2016;19:35:00;2580;275.3;37
14.04.2016;19:45:00;1662;275.7;39
14.04.2016;19:55:00;820;275.8;39
14.04.2016;20:05:00;310;275.9;39
14.04.2016;20:15:00;10;275.9;39
15.04.2016;06:50:00;2;0;29
15.04.2016;07:00:00;228;0;29
15.04.2016;07:10:00;469;0;30
15.04.2016;07:20:00;495;0.1;31
15.04.2016;07:30:00;694;0.2;32
15.04.2016;07:40:00;372;0.3;32
15.04.2016;07:50:00;298;0.4;33
15.04.2016;08:00:00;447;0.4;33
15.04.2016;08:10:00;965;0.6;34
15.04.2016;08:20:00;2269;0.9;34
15.04.2016;08:30:00;4738;1.5;35
15.04.2016;08:40:00;3008;2.2;38
15.04.2016;08:50:00;1696;2.5;38
15.04.2016;09:00:00;3119;2.9;38
15.04.2016;09:10:00;2335;3.3;39
15.04.2016;09:20:00;3179;3.8;36
15.04.2016;09:30:00;6373;4.6;37
15.04.2016;09:40:00;2803;5.3;39
15.04.2016;09:50:00;3479;5.8;36
15.04.2016;10:00:00;3304;6.3;36
15.04.2016;10:10:00;1756;6.7;37
15.04.2016;10:20:00;2393;7.1;38
15.04.2016;10:30:00;3164;7.6;39
15.04.2016;10:40:00;2706;8.0;35
15.04.2016;10:50:00;2282;8.4;36
15.04.2016;11:00:00;2908;8.9;38
15.04.2016;11:10:00;5758;9.7;37
15.04.2016;11:20:00;7322;10.9;38
15.04.2016;11:30:00;7673;12.0;35
15.04.2016;11:40:00;9335;13.6;36
15.04.2016;11:50:00;12017;15.5;36
15.04.2016;12:00:00;10646;17.1;38
15.04.2016;12:10:00;17121;19.6;34
15.04.2016;12:20:00;10739;21.7;35
15.04.2016;12:30:00;16419;23.8;38
15.04.2016;12:40:00;20174;27.2;36
15.04.2016;12:50:00;20740;30.7;36
15.04.2016;13:00:00;21363;34.1;36
15.04.2016;13:10:00;17989;37.3;35
15.04.2016;13:20:00;14486;39.6;37
15.04.2016;13:30:00;11615;41.8;38
15.04.2016;13:40:00;13744;44.3;35
15.04.2016;13:50:00;27732;48.1;39
15.04.2016;14:00:00;25968;52.4;39
15.04.2016;14:10:00;17268;55.7;36
15.04.2016;14:20:00;18151;58.6;38
15.04.2016;14:30:00;18024;61.6;35
15.04.2016;14:40:00;16954;64.5;37
15.04.2016;14:50:00;12085;66.8;38
15.04.2016;15:00:00;10615;68.5;36
15.04.2016;15:10:00;12282;70.6;34
15.04.2016;15:20:00;12345;72.5;37
15.04.2016;15:30:00;14535;74.9;38
15.04.2016;15:40:00;14960;77.3;38
15.04.2016;15:50:00;18635;80.2;35
15.04.2016;16:00:00;22101;83.9;36
15.04.2016;16:10:00;16163;87.2;35
15.04.2016;16:20:00;13237;89.5;37
15.04.2016;16:30:00;17019;92.3;35
15.04.2016;16:40:00;29362;96.1;40
15.04.2016;16:50:00;24140;100.7;39
15.04.2016;17:00:00;17053;103.4;37
15.04.2016;17:10:00;16951;106.5;35
15.04.2016;17:20:00;12589;108.6;38
15.04.2016;17:30:00;31029;112.6;41
15.04.2016;17:40:00;15607;116.2;36
15.04.2016;17:50:00;28033;120.6;40
15.04.2016;18:00:00;12184;122.5;37
15.04.2016;18:10:00;14392;125.2;35
15.04.2016;18:20:00;7538;126.6;35
15.04.2016;18:30:00;8156;128.3;35
15.04.2016;18:40:00;7909;129.6;38
15.04.2016;18:50:00;5907;130.8;36
15.04.2016;19:00:00;3116;131.5;38
15.04.2016;19:10:00;2026;131.9;39
15.04.2016;19:20:00;1247;132.2;39
15.04.2016;19:30:00;149;132.2;39
15.04.2016;19:40:00;0;132.2;38
15.04.2016;19:50:00;0;132.2;37
16.04.2016;06:35:00;41;0;28
16.04.2016;06:45:00;487;0;29
16.04.2016;06:55:00;915;0.2;31
16.04.2016;07:05:00;2928;0.5;31
16.04.2016;07:15:00;2095;1.0;32
16.04.2016;07:25:00;2945;1.4;33
16.04.2016;07:35:00;7480;2.4;36
16.04.2016;07:45:00;4758;3.4;38
16.04.2016;07:55:00;4792;4.1;37
16.04.2016;08:05:00;8005;5.3;37
16.04.2016;08:15:00;6443;6.5;35
16.04.2016;08:25:00;2667;7.0;37
16.04.2016;08:35:00;4205;7.6;38
16.04.2016;08:45:00;3886;8.3;35
16.04.2016;08:55:00;1541;8.7;36
16.04.2016;09:05:00;1974;9.0;36
16.04.2016;09:15:00;2100;9.3;37
16.04.2016;09:25:00;3040;9.8;38
16.04.2016;09:35:00;4323;10.5;36
16.04.2016;09:45:00;5096;11.3;37
16.04.2016;09:55:00;4145;12.0;39
16.04.2016;10:05:00;4143;12.8;35
16.04.2016;10:15:00;3313;13.3;37
16.04.2016;10:25:00;3261;13.9;39
16.04.2016;10:35:00;2886;14.4;35
16.04.2016;10:45:00;2113;14.8;36
16.04.2016;10:55:00;1977;15.1;37
16.04.2016;11:05:00;2567;15.5;38
16.04.2016;11:15:00;6213;16.2;38
16.04.2016;11:25:00;11268;17.9;38
16.04.2016;11:35:00;7635;19.5;36
16.04.2016;11:45:00;10173;21.0;36
16.04.2016;11:55:00;11198;22.8;37
16.04.2016;12:05:00;8711;24.2;38
16.04.2016;12:15:00;8110;25.8;35
16.04.2016;12:25:00;9690;27.4;35
16.04.2016;12:35:00;11043;29.0;38
16.04.2016;12:45:00;23138;32.5;37
16.04.2016;12:55:00;27203;36.8;39
16.04.2016;13:05:00;32947;41.6;41
16.04.2016;13:15:00;45078;49.0;47
16.04.2016;13:25:00;27426;55.0;42
16.04.2016;13:35:00;20011;58.9;38
16.04.2016;13:45:00;21538;62.2;37
16.04.2016;13:55:00;42640;67.9;45
16.04.2016;14:05:00;42670;74.7;46
16.04.2016;14:15:00;43445;80.6;46
16.04.2016;14:25:00;29581;85.9;42
16.04.2016;14:35:00;36422;91.6;43
16.04.2016;14:45:00;48248;97.9;47
16.04.2016;14:55:00;44412;105.6;48
16.04.2016;15:05:00;31326;112.0;44
16.04.2016;15:15:00;43513;118.3;46
16.04.2016;15:25:00;43346;125.1;46
16.04.2016;15:35:00;42145;131.2;46
16.04.2016;15:45:00;42109;138.0;47
16.04.2016;15:55:00;22239;143.0;40
16.04.2016;16:05:00;27232;148.9;43
16.04.2016;16:15:00;27807;152.1;42
16.04.2016;16:25:00;33378;156.8;43
16.04.2016;16:35:00;30546;162.2;42
16.04.2016;16:45:00;28171;166.3;39
16.04.2016;16:55:00;30652;172.4;43
16.04.2016;17:05:00;21393;175.4;37
16.04.2016;17:15:00;10711;178.3;36
16.04.2016;17:25:00;23598;181.6;39
16.04.2016;17:35:00;23039;185.4;39
16.04.2016;17:45:00;12078;187.3;38
16.04.2016;17:55:00;7935;189.0;36
16.04.2016;18:05:00;5224;190.0;38
16.04.2016;18:15:00;9178;191.1;37
16.04.2016;18:25:00;5941;192.3;36
16.04.2016;18:35:00;4098;193.0;38
16.04.2016;18:45:00;6655;194.0;36
16.04.2016;18:55:00;5878;195.0;38
16.04.2016;19:05:00;3828;195.8;37
16.04.2016;19:15:00;3006;196.3;38
16.04.2016;19:25:00;2081;196.7;39
16.04.2016;19:35:00;1094;197.0;39
16.04.2016;19:45:00;742;197.1;37
16.04.2016;19:55:00;411;197.2;38
16.04.2016;20:05:00;176;197.2;38
16.04.2016;20:15:00;6;197.2;37
17.04.2016;06:35:00;6;0;28
17.04.2016;06:45:00;16;0;29
17.04.2016;06:55:00;400;0;30
17.04.2016;07:05:00;492;0.1;31
17.04.2016;07:15:00;641;0.2;32
17.04.2016;07:25:00;824;0.3;32
17.04.2016;07:35:00;671;0.4;33
17.04.2016;07:45:00;1078;0.6;33
17.04.2016;07:55:00;1302;0.8;33
17.04.2016;08:05:00;2645;1.2;34
17.04.2016;08:15:00;4394;1.8;36
17.04.2016;08:25:00;4652;2.6;38
17.04.2016;08:35:00;6745;3.7;35
17.04.2016;08:45:00;7668;4.9;38
17.04.2016;08:55:00;8795;6.4;37
17.04.2016;09:05:00;8463;7.8;35
17.04.2016;09:15:00;7798;9.2;36
17.04.2016;09:25:00;8175;10.4;37
17.04.2016;09:35:00;11563;12.2;36
17.04.2016;09:45:00;13373;14.4;35
17.04.2016;09:55:00;7692;16.4;34
17.04.2016;10:05:00;7354;17.3;37
17.04.2016;10:15:00;3644;17.9;39
17.04.2016;10:25:00;8975;19.3;36
17.04.2016;10:35:00;7574;20.5;37
17.04.2016;10:45:00;7496;21.7;37
17.04.2016;10:55:00;9443;23.1;35
17.04.2016;11:05:00;9789;25.0;35
17.04.2016;11:15:00;9679;26.6;38
17.04.2016;11:25:00;8714;28.1;37
17.04.2016;11:35:00;4247;29.2;34
17.04.2016;11:45:00;14854;31.1;38
17.04.2016;11:55:00;31768;35.8;41
17.04.2016;12:05:00;26637;40.6;40
17.04.2016;12:15:00;28787;44.9;40
17.04.2016;12:25:00;29548;49.6;41
17.04.2016;12:35:00;18955;52.8;35
17.04.2016;12:45:00;19908;56.6;37
17.04.2016;12:55:00;17891;59.6;35
17.04.2016;13:05:00;13495;62.0;38
17.04.2016;13:15:00;11555;64.1;38
17.04.2016;13:25:00;8637;65.5;35
17.04.2016;13:35:00;10237;67.3;35
17.04.2016;13:45:00;10269;69.1;36
17.04.2016;13:55:00;8346;70.5;38
17.04.2016;14:05:00;9821;72.1;37
17.04.2016;14:15:00;7406;73.3;35
17.04.2016;14:25:00;10825;74.9;36
17.04.2016;14:35:00;16842;77.3;38
17.04.2016;14:45:00;12719;79.8;35
17.04.2016;14:55:00;9229;81.4;35
17.04.2016;15:05:00;7631;82.9;38
17.04.2016;15:15:00;6698;84.0;37
17.04.2016;15:25:00;3373;84.8;39
17.04.2016;15:35:00;2730;85.3;35
17.04.2016;15:45:00;4845;85.9;36
17.04.2016;15:55:00;4111;86.7;39
17.04.2016;16:05:00;4750;87.4;35
17.04.2016;16:15:00;4052;88.1;38
17.04.2016;16:25:00;4664;89.0;35
17.04.2016;16:35:00;5343;89.7;37
17.04.2016;16:45:00;4659;90.5;36
17.04.2016;16:55:00;5193;91.4;37
17.04.2016;17:05:00;5780;92.4;35
17.04.2016;17:15:00;7043;93.5;38
17.04.2016;17:25:00;8402;94.9;36
17.04.2016;17:35:00;2979;95.4;37
17.04.2016;17:45:00;2444;95.9;39
17.04.2016;17:55:00;869;96.1;39
17.04.2016;18:05:00;1445;96.3;39
17.04.2016;18:15:00;1676;96.6;39
17.04.2016;18:25:00;1380;96.9;35
17.04.2016;18:35:00;2779;97.3;37
17.04.2016;18:45:00;2373;97.7;38
17.04.2016;18:55:00;816;98.0;39
17.04.2016;19:05:00;221;98.0;39
17.04.2016;19:15:00;198;98.1;39
17.04.2016;19:25:00;83;98.1;38
17.04.2016;19:35:00;116;98.1;37
17.04.2016;19:45:00;62;98.1;37
17.04.2016;19:55:00;173;98.1;38
17.04.2016;20:05:00;147;98.2;37
18.04.2016;06:45:00;0;0;29
18.04.2016;06:55:00;21;0;29
18.04.2016;07:05:00;360;0;30
18.04.2016;07:15:00;582;0.1;31
18.04.2016;07:25:00;1304;0.3;31
18.04.2016;07:35:00;1424;0.5;32
18.04.2016;07:45:00;1231;0.7;32
18.04.2016;07:55:00;2014;1.0;33
18.04.2016;08:05:00;2016;1.4;33
18.04.2016;08:15:00;2310;1.7;34
18.04.2016;08:25:00;2065;2.1;35
18.04.2016;08:35:00;1901;2.4;36
18.04.2016;08:45:00;3139;2.9;37
18.04.2016;08:55:00;3201;3.4;38
18.04.2016;09:05:00;2211;3.9;39
18.04.2016;09:15:00;3078;4.3;39
18.04.2016;09:25:00;2346;4.7;35
18.04.2016;09:35:00;4171;5.4;37
18.04.2016;09:45:00;5135;6.2;38
18.04.2016;09:55:00;4542;7.0;36
18.04.2016;10:05:00;4534;7.7;38
18.04.2016;10:15:00;4850;8.5;34
18.04.2016;10:25:00;3556;9.2;37
18.04.2016;10:35:00;3480;9.8;38
18.04.2016;10:45:00;4051;10.4;36
18.04.2016;10:55:00;5145;11.1;36
18.04.2016;11:05:00;4673;12.1;38
18.04.2016;11:15:00;3274;12.6;35
18.04.2016;11:25:00;3572;13.2;37
18.04.2016;11:35:00;3802;13.8;39
18.04.2016;11:45:00;3497;14.4;35
18.04.2016;11:55:00;3201;15.1;37
18.04.2016;12:05:00;5131;15.8;38
18.04.2016;12:15:00;9791;17.3;38
18.04.2016;12:25:00;3145;18.0;34
18.04.2016;12:35:00;2411;18.4;36
18.04.2016;12:45:00;5916;19.3;38
18.04.2016;12:55:00;10942;20.9;37
18.04.2016;13:05:00;6446;22.2;35
18.04.2016;13:15:00;3274;22.9;38
18.04.2016;13:25:00;2776;23.3;38
18.04.2016;13:35:00;4286;24.0;34
18.04.2016;13:45:00;4234;24.7;37
18.04.2016;13:55:00;11316;26.3;35
18.04.2016;14:05:00;12635;28.3;36
18.04.2016;14:15:00;8984;30.1;38
18.04.2016;14:25:00;12364;31.8;38
18.04.2016;14:35:00;9686;33.6;37
18.04.2016;14:45:00;4913;34.7;34
18.04.2016;14:55:00;4015;35.4;37
18.04.2016;15:05:00;5028;36.2;39
18.04.2016;15:15:00;4746;37.0;35
18.04.2016;15:25:00;4828;37.9;38
18.04.2016;15:35:00;5756;38.8;34
18.04.2016;15:45:00;6635;39.9;38
18.04.2016;15:55:00;5110;40.8;36
18.04.2016;16:05:00;4980;41.6;38
18.04.2016;16:15:00;6225;42.6;35
18.04.2016;16:25:00;5833;43.6;38
18.04.2016;16:35:00;5208;44.5;35
18.04.2016;16:45:00;4440;45.2;38
18.04.2016;16:55:00;3806;45.9;37
18.04.2016;17:05:00;3694;46.5;36
18.04.2016;17:15:00;3482;47.1;38
18.04.2016;17:25:00;3126;47.6;39
18.04.2016;17:35:00;3131;48.2;35
18.04.2016;17:45:00;2676;48.6;36
18.04.2016;17:55:00;2388;49.0;38
18.04.2016;18:05:00;2437;49.4;38
18.04.2016;18:15:00;2654;49.9;38
18.04.2016;18:25:00;2173;50.3;36
18.04.2016;18:35:00;1807;50.6;36
18.04.2016;18:45:00;1991;50.9;37
18.04.2016;18:55:00;1565;51.2;38
18.04.2016;19:05:00;1252;51.4;38
18.04.2016;19:15:00;969;51.6;39
18.04.2016;19:25:00;799;51.7;39
18.04.2016;19:35:00;466;51.8;39
18.04.2016;19:45:00;314;51.9;39
18.04.2016;19:55:00;138;51.9;39
18.04.2016;20:15:00;6;51.9;36
19.04.2016;06:25:00;4;0;27
19.04.2016;06:35:00;137;0;28
19.04.2016;06:45:00;348;0;30
19.04.2016;06:55:00;627;0.1;30
19.04.2016;07:05:00;961;0.2;31
19.04.2016;07:15:00;1535;0.4;31
19.04.2016;07:25:00;1798;0.7;32
19.04.2016;07:35:00;2161;1.1;32
19.04.2016;07:45:00;2346;1.5;33
19.04.2016;07:55:00;3081;2.0;35
19.04.2016;08:05:00;3233;2.5;36
19.04.2016;08:15:00;3816;3.1;37
19.04.2016;08:25:00;4592;3.9;39
19.04.2016;08:35:00;4691;4.6;35
19.04.2016;08:45:00;5060;5.5;37
19.04.2016;08:55:00;5951;6.4;35
19.04.2016;09:05:00;5618;7.4;37
19.04.2016;09:15:00;6696;8.4;35
19.04.2016;09:25:00;8135;9.8;38
19.04.2016;09:35:00;8702;11.2;37
19.04.2016;09:45:00;9078;12.6;35
19.04.2016;09:55:00;9158;14.2;35
19.04.2016;10:05:00;9360;15.8;37
19.04.2016;10:15:00;9207;17.3;38
19.04.2016;10:25:00;9233;18.9;37
19.04.2016;10:35:00;10895;20.6;35
19.04.2016;10:45:00;11826;22.5;35
19.04.2016;10:55:00;12392;24.6;35
19.04.2016;11:05:00;13132;26.8;35
19.04.2016;11:15:00;13810;29.0;36
19.04.2016;11:25:00;18186;31.8;37
19.04.2016;11:35:00;17475;34.8;36
19.04.2016;11:45:00;19893;38.0;36
19.04.2016;11:55:00;24175;41.9;37
19.04.2016;12:05:00;27660;46.4;40
19.04.2016;12:15:00;24237;50.5;38
19.04.2016;12:25:00;22958;54.4;38
19.04.2016;12:35:00;21914;59.2;38
19.04.2016;12:45:00;36620;65.9;44
19.04.2016;12:55:00;43044;72.9;46
19.04.2016;13:05:00;44246;80.2;47
19.04.2016;13:15:00;43676;87.4;47
19.04.2016;13:25:00;44362;94.8;47
19.04.2016;13:35:00;44650;102.3;48
19.04.2016;13:45:00;45964;109.9;48
19.04.2016;13:55:00;30309;116.2;43
19.04.2016;14:05:00;15871;120.6;38
19.04.2016;14:15:00;39198;127.8;45
19.04.2016;14:25:00;48362;135.8;49
19.04.2016;14:35:00;47832;143.8;50
19.04.2016;14:45:00;47900;151.8;50
19.04.2016;14:55:00;47898;159.8;50
19.04.2016;15:05:00;47626;167.8;50
19.04.2016;15:15:00;47738;175.7;50
19.04.2016;15:25:00;47306;183.7;49
19.04.2016;15:35:00;47135;191.5;49
19.04.2016;15:45:00;47106;199.4;49
19.04.2016;15:55:00;47101;207.2;49
19.04.2016;16:05:00;46393;214.9;49
19.04.2016;16:15:00;46148;222.6;49
19.04.2016;16:25:00;44762;230.2;48
19.04.2016;16:35:00;43185;237.4;47
19.04.2016;16:45:00;42762;244.6;47
19.04.2016;16:55:00;43059;251.8;47
19.04.2016;17:05:00;41837;258.8;46
19.04.2016;17:15:00;40777;265.6;46
19.04.2016;17:25:00;38842;272.2;45
19.04.2016;17:35:00;37376;278.5;45
19.04.2016;17:45:00;35575;284.5;44
19.04.2016;17:55:00;33848;290.2;43
19.04.2016;18:05:00;32228;295.7;42
19.04.2016;18:15:00;30414;300.8;42
19.04.2016;18:25:00;28792;305.7;41
19.04.2016;18:35:00;27041;310.2;41
19.04.2016;18:45:00;25410;314.6;40
19.04.2016;18:55:00;17038;317.9;37
19.04.2016;19:05:00;8596;319.6;38
19.04.2016;19:15:00;11992;321.5;37
19.04.2016;19:25:00;10019;323.3;36
19.04.2016;19:35:00;5046;324.4;38
19.04.2016;19:45:00;2473;324.9;38
19.04.2016;19:55:00;1501;325.1;39
19.04.2016;20:05:00;509;325.3;39
19.04.2016;20:15:00;207;325.3;39
19.04.2016;20:25:00;39;325.3;39
19.04.2016;20:35:00;3;325.3;39
20.04.2016;06:20:00;4;0;28
20.04.2016;06:30:00;145;0;29
20.04.2016;06:40:00;329;0;30
20.04.2016;06:50:00;591;0.1;31
20.04.2016;07:00:00;838;0.2;32
20.04.2016;07:10:00;1063;0.4;32
20.04.2016;07:20:00;1275;0.6;33
20.04.2016;07:30:00;1701;0.9;33
20.04.2016;07:40:00;1890;1.2;33
20.04.2016;07:50:00;2050;1.5;34
20.04.2016;08:00:00;2345;1.9;35
20.04.2016;08:10:00;2525;2.3;36
20.04.2016;08:20:00;2662;2.7;37
20.04.2016;08:30:00;2689;3.2;38
20.04.2016;08:40:00;2900;3.7;38
20.04.2016;08:50:00;3285;4.2;38
20.04.2016;09:00:00;4106;4.8;35
20.04.2016;09:10:00;5365;5.7;38
20.04.2016;09:20:00;6871;6.7;35
20.04.2016;09:30:00;8600;8.1;37
20.04.2016;09:40:00;10508;9.8;38
20.04.2016;09:50:00;12549;11.8;38
20.04.2016;10:00:00;14618;14.1;37
20.04.2016;10:10:00;16759;16.8;35
20.04.2016;10:20:00;18832;19.9;35
20.04.2016;10:30:00;20848;23.3;36
20.04.2016;10:40:00;22728;27.0;37
20.04.2016;10:50:00;24713;31.0;39
20.04.2016;11:00:00;26454;35.3;40
20.04.2016;11:10:00;28280;40.0;41
20.04.2016;11:20:00;29981;44.9;42
20.04.2016;11:30:00;31446;50.1;42
20.04.2016;11:40:00;33071;55.5;43
20.04.2016;11:50:00;34658;61.2;44
20.04.2016;12:00:00;35829;67.2;44
20.04.2016;12:10:00;37147;73.3;45
20.04.2016;12:20:00;38747;79.7;45
20.04.2016;12:30:00;40021;86.3;46
20.04.2016;12:40:00;40847;93.1;46
20.04.2016;12:50:00;41803;100.0;47
20.04.2016;13:00:00;42877;107.1;47
20.04.2016;13:10:00;43711;114.3;48
20.04.2016;13:20:00;44486;121.8;48
20.04.2016;13:30:00;45148;129.2;48
20.04.2016;13:40:00;45893;136.9;49
20.04.2016;13:50:00;46348;144.5;49
20.04.2016;14:00:00;46878;152.3;50
20.04.2016;14:10:00;47349;160.2;50
20.04.2016;14:20:00;47510;168.1;50
20.04.2016;14:30:00;47872;176.1;50
20.04.2016;14:40:00;47891;184.1;50
20.04.2016;14:50:00;47710;192.0;50
20.04.2016;15:00:00;47691;200.0;50
20.04.2016;15:10:00;47638;207.9;50
20.04.2016;15:20:00;47644;215.9;50
20.04.2016;15:30:00;47407;223.8;50
20.04.2016;15:40:00;47383;231.7;49
20.04.2016;15:50:00;47226;239.5;49
20.04.2016;16:00:00;46929;247.4;49
20.04.2016;16:10:00;46994;255.2;49
20.04.2016;16:20:00;46793;263.0;49
20.04.2016;16:30:00;46235;270.8;49
20.04.2016;16:40:00;45751;278.4;48
20.04.2016;16:50:00;44489;285.9;48
20.04.2016;17:00:00;43504;293.2;47
20.04.2016;17:10:00;42155;300.3;47
20.04.2016;17:20:00;40628;307.1;46
20.04.2016;17:30:00;39301;313.7;46
20.04.2016;17:40:00;37901;320.1;45
20.04.2016;17:50:00;36337;326.2;44
20.04.2016;18:00:00;34560;332.1;43
20.04.2016;18:10:00;32883;337.6;43
20.04.2016;18:20:00;31146;342.9;42
20.04.2016;18:30:00;29252;347.9;41
20.04.2016;18:40:00;23354;352.0;39
20.04.2016;18:50:00;20201;355.5;38
20.04.2016;19:00:00;10357;357.7;37
20.04.2016;19:10:00;8549;359.1;38
20.04.2016;19:20:00;8942;360.4;39
20.04.2016;19:30:00;5997;361.5;38
20.04.2016;19:40:00;3195;362.1;39
20.04.2016;19:50:00;1942;362.5;38
20.04.2016;20:00:00;1098;362.7;39
20.04.2016;20:10:00;495;362.8;39
20.04.2016;20:20:00;154;362.9;39
20.04.2016;20:30:00;6;362.9;39
21.04.2016;06:15:00;5;0;27
21.04.2016;06:25:00;115;0;29
21.04.2016;06:35:00;307;0;30
21.04.2016;06:45:00;517;0.1;31
21.04.2016;06:55:00;698;0.2;32
21.04.2016;07:05:00;976;0.3;32
21.04.2016;07:15:00;1412;0.5;33
21.04.2016;07:25:00;1869;0.8;33
21.04.2016;07:35:00;2468;1.2;33
21.04.2016;07:45:00;3184;1.7;35
21.04.2016;07:55:00;4026;2.4;37
21.04.2016;08:05:00;4875;3.1;38
21.04.2016;08:15:00;5395;4.0;35
21.04.2016;08:25:00;5681;4.9;38
21.04.2016;08:35:00;5818;5.9;34
21.04.2016;08:45:00;6165;6.9;38
21.04.2016;08:55:00;6778;8.0;35
21.04.2016;09:05:00;7679;9.2;38
21.04.2016;09:15:00;8319;10.6;37
21.04.2016;09:25:00;7937;12.0;35
21.04.2016;09:35:00;8817;13.4;36
21.04.2016;09:45:00;11387;15.2;38
21.04.2016;09:55:00;13925;17.4;38
21.04.2016;10:05:00;16535;20.1;35
21.04.2016;10:15:00;18734;23.1;37
21.04.2016;10:25:00;20664;26.4;36
21.04.2016;10:35:00;22572;30.1;37
21.04.2016;10:45:00;24878;34.2;39
21.04.2016;10:55:00;26690;38.5;40
21.04.2016;11:05:00;26617;43.1;40
21.04.2016;11:15:00;31042;48.1;42
21.04.2016;11:25:00;30978;53.4;42
21.04.2016;11:35:00;34071;58.7;42
21.04.2016;11:45:00;31678;64.2;43
21.04.2016;11:55:00;33277;69.8;43
21.04.2016;12:05:00;34879;75.9;44
21.04.2016;12:15:00;34353;81.5;43
21.04.2016;12:25:00;40020;87.7;45
21.04.2016;12:35:00;41049;94.6;46
21.04.2016;12:45:00;37736;101.1;45
21.04.2016;12:55:00;39356;107.6;45
21.04.2016;13:05:00;38062;113.9;45
21.04.2016;13:15:00;40835;120.9;46
21.04.2016;13:25:00;42936;127.9;47
21.04.2016;13:35:00;42162;135.0;47
21.04.2016;13:45:00;40530;141.9;46
21.04.2016;13:55:00;43998;149.2;48
21.04.2016;14:05:00;45037;156.6;48
21.04.2016;14:15:00;45995;164.2;49
21.04.2016;14:25:00;45127;171.8;49
21.04.2016;14:35:00;43564;179.2;48
21.04.2016;14:45:00;45896;186.9;49
21.04.2016;14:55:00;43625;194.3;48
21.04.2016;15:05:00;44507;201.7;48
21.04.2016;15:15:00;46852;209.6;50
21.04.2016;15:25:00;45287;217.2;49
21.04.2016;15:35:00;44870;224.6;48
21.04.2016;15:45:00;40386;231.5;46
21.04.2016;15:55:00;35008;237.5;44
21.04.2016;16:05:00;35507;243.4;44
21.04.2016;16:15:00;38385;249.4;45
21.04.2016;16:25:00;42304;256.2;46
21.04.2016;16:35:00;46732;264.0;49
21.04.2016;16:45:00;45506;271.7;48
21.04.2016;16:55:00;36900;278.3;45
21.04.2016;17:05:00;35022;284.3;44
21.04.2016;17:15:00;35539;290.2;44
21.04.2016;17:25:00;29838;295.8;42
21.04.2016;17:35:00;27824;300.7;41
21.04.2016;17:45:00;27631;305.3;41
21.04.2016;17:55:00;27945;309.8;41
21.04.2016;18:05:00;22284;313.9;39
21.04.2016;18:15:00;20082;317.4;38
21.04.2016;18:25:00;15103;320.1;36
21.04.2016;18:35:00;11313;322.1;38
21.04.2016;18:45:00;9887;323.8;38
21.04.2016;18:55:00;9564;325.4;37
21.04.2016;19:05:00;7334;326.8;37
21.04.2016;19:15:00;5599;327.8;38
21.04.2016;19:25:00;4580;328.6;36
21.04.2016;19:35:00;3674;329.2;38
21.04.2016;19:45:00;2815;329.7;39
21.04.2016;19:55:00;1920;330.1;37
21.04.2016;20:05:00;962;330.3;38
