Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.04.2016;20:15:00;299;330.4;39
21.04.2016;20:25:00;5;330.4;38
22.04.2016;06:15:00;2;0;27
22.04.2016;06:25:00;0;0;29
22.04.2016;06:35:00;303;0;30
22.04.2016;06:45:00;617;0.1;31
22.04.2016;06:55:00;979;0.2;32
22.04.2016;07:05:00;1671;0.5;32
22.04.2016;07:15:00;2514;0.8;33
22.04.2016;07:25:00;3311;1.4;33
22.04.2016;07:35:00;4029;2.0;35
22.04.2016;07:45:00;4654;2.7;37
22.04.2016;07:55:00;5187;3.6;38
22.04.2016;08:05:00;5570;4.5;36
22.04.2016;08:15:00;5835;5.5;38
22.04.2016;08:25:00;6280;6.5;36
22.04.2016;08:35:00;6463;7.6;37
22.04.2016;08:45:00;7047;8.7;37
22.04.2016;08:55:00;7685;10.0;35
22.04.2016;09:05:00;9222;11.4;37
22.04.2016;09:15:00;8503;13.0;38
22.04.2016;09:25:00;8170;14.4;36
22.04.2016;09:35:00;11084;16.1;35
22.04.2016;09:45:00;13009;18.1;36
22.04.2016;09:55:00;15579;20.6;38
22.04.2016;10:05:00;15974;23.3;37
22.04.2016;10:15:00;16902;26.0;35
22.04.2016;10:25:00;18562;29.0;35
22.04.2016;10:35:00;19677;32.3;35
22.04.2016;10:45:00;22562;35.9;37
22.04.2016;10:55:00;25151;40.0;39
22.04.2016;11:05:00;27551;44.5;40
22.04.2016;11:15:00;28301;49.2;41
22.04.2016;11:25:00;29994;54.1;41
22.04.2016;11:35:00;32223;59.4;42
22.04.2016;11:45:00;34583;65.1;43
22.04.2016;11:55:00;35521;71.0;44
22.04.2016;12:05:00;33643;76.7;43
22.04.2016;12:15:00;21899;80.8;39
22.04.2016;12:25:00;29837;85.5;41
22.04.2016;12:35:00;34831;91.1;43
22.04.2016;12:45:00;34107;97.1;44
22.04.2016;12:55:00;39531;103.0;45
22.04.2016;13:05:00;38174;109.5;45
22.04.2016;13:15:00;37983;115.3;45
22.04.2016;13:25:00;35550;120.8;43
22.04.2016;13:35:00;40241;127.1;46
22.04.2016;13:45:00;40255;133.9;46
22.04.2016;13:55:00;41267;140.7;47
22.04.2016;14:05:00;22495;146.1;41
22.04.2016;14:15:00;17143;149.4;38
22.04.2016;14:25:00;34178;155.6;46
22.04.2016;14:35:00;40225;160.1;43
22.04.2016;14:45:00;33205;167.0;45
22.04.2016;14:55:00;45865;174.8;49
22.04.2016;15:05:00;25505;181.0;43
22.04.2016;15:15:00;13498;183.4;39
22.04.2016;15:25:00;10775;185.2;40
22.04.2016;15:35:00;11280;187.1;39
22.04.2016;15:45:00;13550;189.7;37
22.04.2016;15:55:00;13639;192.0;38
22.04.2016;16:05:00;11420;194.0;37
22.04.2016;16:15:00;13597;196.1;36
22.04.2016;16:25:00;29362;199.7;41
22.04.2016;16:35:00;46166;207.3;47
22.04.2016;16:45:00;38781;214.1;45
22.04.2016;16:55:00;38198;220.4;45
22.04.2016;17:05:00;38139;226.7;44
22.04.2016;17:15:00;40760;233.4;46
22.04.2016;17:25:00;39170;240.1;45
22.04.2016;17:35:00;35750;246.4;44
22.04.2016;17:45:00;34012;252.1;43
22.04.2016;17:55:00;34499;257.8;44
22.04.2016;18:05:00;33265;263.3;43
22.04.2016;18:15:00;28627;268.4;41
22.04.2016;18:25:00;17455;271.2;38
22.04.2016;18:35:00;11388;274.1;37
22.04.2016;18:45:00;7060;275.3;39
22.04.2016;18:55:00;11363;276.9;38
22.04.2016;19:05:00;11252;279.0;36
22.04.2016;19:15:00;7787;280.3;38
22.04.2016;19:25:00;6826;281.5;38
22.04.2016;19:35:00;6214;282.6;36
22.04.2016;19:45:00;5167;283.5;38
22.04.2016;19:55:00;2683;284.1;37
22.04.2016;20:05:00;1042;284.3;38
22.04.2016;20:15:00;362;284.4;39
22.04.2016;20:25:00;127;284.4;39
23.04.2016;06:25:00;4;0;29
23.04.2016;06:35:00;0;0;30
23.04.2016;06:45:00;250;0;30
23.04.2016;06:55:00;475;0.1;31
23.04.2016;07:05:00;761;0.2;32
23.04.2016;07:15:00;1012;0.3;33
23.04.2016;07:25:00;1156;0.5;33
23.04.2016;07:35:00;1807;0.8;33
23.04.2016;07:45:00;1737;1.1;34
23.04.2016;07:55:00;1673;1.4;35
23.04.2016;08:05:00;2002;1.7;35
23.04.2016;08:15:00;2239;2.0;36
23.04.2016;08:25:00;2375;2.4;37
23.04.2016;08:35:00;2663;2.9;38
23.04.2016;08:45:00;3175;3.4;39
23.04.2016;08:55:00;3594;3.9;35
23.04.2016;09:05:00;3397;4.5;37
23.04.2016;09:15:00;3524;5.1;39
23.04.2016;09:25:00;3702;5.7;35
23.04.2016;09:35:00;4708;6.4;37
23.04.2016;09:45:00;5446;7.3;36
23.04.2016;09:55:00;7111;8.4;38
23.04.2016;10:05:00;9172;9.9;36
23.04.2016;10:15:00;11292;11.7;35
23.04.2016;10:25:00;12421;13.7;35
23.04.2016;10:35:00;13508;15.9;35
23.04.2016;10:45:00;14909;18.3;36
23.04.2016;10:55:00;14192;20.8;38
23.04.2016;11:05:00;16439;23.4;37
23.04.2016;11:15:00;18515;26.5;36
23.04.2016;11:25:00;13705;29.1;37
23.04.2016;11:35:00;14691;31.4;35
23.04.2016;11:45:00;21192;34.7;37
23.04.2016;11:55:00;19593;38.0;36
23.04.2016;12:05:00;18308;41.1;35
23.04.2016;12:15:00;18506;44.3;35
23.04.2016;12:25:00;20477;47.7;36
23.04.2016;12:35:00;13849;50.2;38
23.04.2016;12:45:00;13991;52.4;37
23.04.2016;12:55:00;21138;55.6;36
23.04.2016;13:05:00;17788;58.7;35
23.04.2016;13:15:00;21767;62.0;39
23.04.2016;13:25:00;25376;66.5;40
23.04.2016;13:35:00;28588;71.1;40
23.04.2016;13:45:00;25481;75.1;39
23.04.2016;13:55:00;22841;79.2;39
23.04.2016;14:05:00;15341;82.2;35
23.04.2016;14:15:00;9237;83.8;38
23.04.2016;14:25:00;9848;85.5;37
23.04.2016;14:35:00;14631;87.7;35
23.04.2016;14:45:00;7117;89.4;35
23.04.2016;14:55:00;6701;90.5;38
23.04.2016;15:05:00;7216;91.7;35
23.04.2016;15:15:00;8236;93.0;37
23.04.2016;15:25:00;6397;94.3;37
23.04.2016;15:35:00;4976;95.1;37
23.04.2016;15:45:00;5848;96.1;37
23.04.2016;15:55:00;7983;97.3;35
23.04.2016;16:05:00;12511;99.2;36
23.04.2016;16:15:00;17098;101.7;38
23.04.2016;16:25:00;12048;104.0;36
23.04.2016;16:35:00;2786;104.8;39
23.04.2016;16:45:00;2378;105.2;39
23.04.2016;16:55:00;2466;105.6;37
23.04.2016;17:05:00;2138;106.0;36
23.04.2016;17:15:00;797;106.2;37
23.04.2016;17:25:00;4000;106.6;38
23.04.2016;17:35:00;6553;107.6;35
23.04.2016;17:45:00;5626;108.7;39
23.04.2016;17:55:00;2483;109.3;36
23.04.2016;18:05:00;2581;109.7;37
23.04.2016;18:15:00;1998;110.1;38
23.04.2016;18:25:00;1956;110.4;38
23.04.2016;18:35:00;1276;110.7;39
23.04.2016;18:45:00;938;110.8;39
23.04.2016;18:55:00;850;111.0;39
23.04.2016;19:05:00;966;111.1;39
23.04.2016;19:15:00;714;111.3;38
23.04.2016;19:25:00;461;111.4;37
23.04.2016;19:35:00;305;111.4;37
23.04.2016;19:45:00;196;111.4;37
23.04.2016;19:55:00;128;111.5;37
23.04.2016;20:05:00;15;111.5;37
23.04.2016;20:15:00;4;111.5;36
24.04.2016;06:25:00;4;0;27
24.04.2016;06:35:00;19;0;29
24.04.2016;06:45:00;175;0;29
24.04.2016;06:55:00;295;0;30
24.04.2016;07:05:00;691;0.1;31
24.04.2016;07:15:00;820;0.2;32
24.04.2016;07:25:00;1418;0.5;32
24.04.2016;07:35:00;2813;0.9;33
24.04.2016;07:45:00;2982;1.4;33
24.04.2016;07:55:00;2480;1.8;35
24.04.2016;08:05:00;4746;2.5;36
24.04.2016;08:15:00;2802;3.1;38
24.04.2016;08:25:00;2490;3.5;38
24.04.2016;08:35:00;1798;3.8;38
24.04.2016;08:45:00;3209;4.2;39
24.04.2016;08:55:00;2884;4.8;34
24.04.2016;09:05:00;2777;5.2;36
24.04.2016;09:15:00;2034;5.6;37
24.04.2016;09:25:00;4428;6.2;38
24.04.2016;09:35:00;5824;7.1;35
24.04.2016;09:45:00;9255;8.5;36
24.04.2016;09:55:00;12104;10.3;38
24.04.2016;10:05:00;14191;12.6;38
24.04.2016;10:15:00;20522;15.9;36
24.04.2016;10:25:00;24395;20.1;38
24.04.2016;10:35:00;16658;23.2;35
24.04.2016;10:45:00;11063;25.1;37
24.04.2016;10:55:00;14342;27.3;38
24.04.2016;11:05:00;14313;29.7;38
24.04.2016;11:15:00;7578;31.4;36
24.04.2016;11:25:00;6893;32.5;37
24.04.2016;11:35:00;3789;33.1;35
24.04.2016;11:45:00;13208;34.8;37
24.04.2016;11:55:00;17677;37.6;38
24.04.2016;12:05:00;19411;41.1;36
24.04.2016;12:15:00;14203;43.3;38
24.04.2016;12:25:00;16772;46.0;38
24.04.2016;12:35:00;17952;48.9;34
24.04.2016;12:45:00;18619;51.9;37
24.04.2016;12:55:00;16669;55.1;35
24.04.2016;13:05:00;13232;57.2;37
24.04.2016;13:15:00;12099;59.3;38
24.04.2016;13:25:00;16845;61.9;38
24.04.2016;13:35:00;5825;63.9;34
24.04.2016;13:45:00;577;64.1;36
24.04.2016;13:55:00;214;64.2;36
24.04.2016;14:05:00;603;64.3;36
24.04.2016;14:15:00;2986;64.6;37
24.04.2016;14:25:00;9237;65.9;35
24.04.2016;14:35:00;17086;68.1;38
24.04.2016;14:45:00;32439;73.1;41
24.04.2016;14:55:00;45083;79.9;46
24.04.2016;15:05:00;35482;86.5;44
24.04.2016;15:15:00;42140;93.7;45
24.04.2016;15:25:00;48159;101.4;48
24.04.2016;15:35:00;28902;105.8;40
24.04.2016;15:45:00;17964;111.0;38
24.04.2016;15:55:00;8320;112.7;38
24.04.2016;16:05:00;6885;113.8;37
24.04.2016;16:15:00;19009;116.6;37
24.04.2016;16:25:00;28436;122.3;41
24.04.2016;16:35:00;30729;127.7;41
24.04.2016;16:45:00;21022;132.7;39
24.04.2016;16:55:00;7636;134.0;38
24.04.2016;17:05:00;6511;135.1;36
24.04.2016;17:15:00;6977;136.2;38
24.04.2016;17:25:00;15845;138.7;35
24.04.2016;17:35:00;13756;140.9;38
24.04.2016;17:45:00;23694;144.3;36
24.04.2016;17:55:00;33683;150.9;43
24.04.2016;18:05:00;31685;156.3;42
24.04.2016;18:15:00;32607;160.2;41
24.04.2016;18:25:00;8609;163.3;35
24.04.2016;18:35:00;6130;164.4;38
24.04.2016;18:45:00;5640;165.3;36
24.04.2016;18:55:00;16809;167.3;38
24.04.2016;19:05:00;7226;169.7;35
24.04.2016;19:15:00;5873;170.7;37
24.04.2016;19:25:00;1940;171.1;39
24.04.2016;19:35:00;1607;171.4;39
24.04.2016;19:45:00;1689;171.7;39
24.04.2016;19:55:00;348;171.8;39
24.04.2016;20:05:00;294;171.8;39
24.04.2016;20:15:00;113;171.8;37
25.04.2016;06:35:00;4;0;28
25.04.2016;06:45:00;7;0;29
25.04.2016;07:05:00;75;0;29
25.04.2016;07:15:00;248;0;30
25.04.2016;07:25:00;331;0.1;31
25.04.2016;07:35:00;297;0.1;31
25.04.2016;07:45:00;251;0.1;32
25.04.2016;07:55:00;249;0.2;32
25.04.2016;08:05:00;426;0.2;33
25.04.2016;08:15:00;937;0.4;33
25.04.2016;08:25:00;773;0.5;33
25.04.2016;08:35:00;918;0.7;34
25.04.2016;08:45:00;1031;0.8;34
25.04.2016;08:55:00;970;1.0;34
25.04.2016;09:05:00;1507;1.2;35
25.04.2016;09:15:00;1633;1.5;35
25.04.2016;09:25:00;2937;1.9;36
25.04.2016;09:35:00;1530;2.2;37
25.04.2016;09:45:00;985;2.4;37
25.04.2016;09:55:00;2497;2.7;38
25.04.2016;10:05:00;6832;3.9;34
25.04.2016;10:15:00;8740;5.2;37
25.04.2016;10:25:00;10849;6.9;35
25.04.2016;10:35:00;16241;9.4;37
25.04.2016;10:45:00;8967;11.2;36
25.04.2016;10:55:00;19522;14.0;37
25.04.2016;11:05:00;23234;17.7;37
25.04.2016;11:15:00;23286;21.4;37
25.04.2016;11:25:00;27504;25.6;39
25.04.2016;11:35:00;32321;30.8;41
25.04.2016;11:45:00;30483;36.1;41
25.04.2016;11:55:00;28031;40.9;40
25.04.2016;12:05:00;33772;46.5;42
25.04.2016;12:15:00;22295;50.4;38
25.04.2016;12:25:00;9871;52.1;38
25.04.2016;12:35:00;11354;53.7;36
25.04.2016;12:45:00;6444;55.2;35
25.04.2016;12:55:00;44519;60.0;46
25.04.2016;13:05:00;40990;65.5;44
25.04.2016;13:15:00;10332;69.4;35
25.04.2016;13:25:00;19392;71.7;39
25.04.2016;13:35:00;43706;78.9;46
25.04.2016;13:45:00;25557;84.0;39
25.04.2016;13:55:00;29738;88.4;40
25.04.2016;14:05:00;24822;92.3;39
25.04.2016;14:15:00;31767;97.4;41
25.04.2016;14:25:00;42542;104.1;45
25.04.2016;14:35:00;42931;111.1;46
25.04.2016;14:45:00;44388;118.5;47
25.04.2016;14:55:00;21801;123.4;40
25.04.2016;15:05:00;11405;125.6;37
25.04.2016;15:15:00;15266;127.7;36
25.04.2016;15:25:00;23944;131.5;38
25.04.2016;15:35:00;32892;135.8;40
25.04.2016;15:45:00;22066;139.9;38
25.04.2016;15:55:00;21158;143.3;37
25.04.2016;16:05:00;28459;147.2;39
25.04.2016;16:15:00;16024;150.9;36
25.04.2016;16:25:00;25443;154.5;39
25.04.2016;16:35:00;20651;158.1;38
25.04.2016;16:45:00;27522;161.8;38
25.04.2016;16:55:00;25671;166.0;39
25.04.2016;17:05:00;17888;168.9;35
25.04.2016;17:15:00;16560;171.8;38
25.04.2016;17:25:00;19620;174.6;38
25.04.2016;17:35:00;22135;178.2;37
25.04.2016;17:45:00;22165;182.0;37
25.04.2016;17:55:00;22310;185.2;38
25.04.2016;18:05:00;10764;187.3;36
25.04.2016;18:15:00;9171;188.8;35
25.04.2016;18:25:00;7266;190.1;38
25.04.2016;18:35:00;6205;191.1;36
25.04.2016;18:45:00;6025;192.2;37
25.04.2016;18:55:00;7592;193.3;37
25.04.2016;19:05:00;4812;194.4;35
25.04.2016;19:15:00;2516;194.9;37
25.04.2016;19:25:00;2375;195.3;38
25.04.2016;19:35:00;2258;195.7;39
25.04.2016;19:45:00;1654;196.0;39
25.04.2016;19:55:00;1018;196.2;39
25.04.2016;20:05:00;628;196.3;39
25.04.2016;20:15:00;254;196.3;39
25.04.2016;20:25:00;0;196.4;38
26.04.2016;06:15:00;4;0;28
26.04.2016;06:25:00;86;0;29
26.04.2016;06:35:00;382;0;30
26.04.2016;06:45:00;775;0.1;31
26.04.2016;06:55:00;1195;0.3;31
26.04.2016;07:05:00;2030;0.6;32
26.04.2016;07:15:00;2858;1.0;32
26.04.2016;07:25:00;3921;1.7;33
26.04.2016;07:35:00;4330;2.4;35
26.04.2016;07:45:00;5166;3.2;38
26.04.2016;07:55:00;4964;4.0;37
26.04.2016;08:05:00;5773;5.0;36
26.04.2016;08:15:00;4447;5.8;39
26.04.2016;08:25:00;4883;6.6;34
26.04.2016;08:35:00;6655;7.6;37
26.04.2016;08:45:00;7460;8.6;36
26.04.2016;08:55:00;7378;9.9;38
26.04.2016;09:05:00;6745;11.3;34
26.04.2016;09:15:00;8245;12.8;37
26.04.2016;09:25:00;12322;14.5;38
26.04.2016;09:35:00;9988;16.3;38
26.04.2016;09:45:00;10229;18.0;37
26.04.2016;09:55:00;14238;20.0;35
26.04.2016;10:05:00;12378;22.2;35
26.04.2016;10:15:00;9725;23.8;37
26.04.2016;10:25:00;11016;25.7;37
26.04.2016;10:35:00;9649;27.3;37
26.04.2016;10:45:00;14585;29.5;37
26.04.2016;10:55:00;16557;32.4;35
26.04.2016;11:05:00;18591;35.2;36
26.04.2016;11:15:00;24150;39.0;37
26.04.2016;11:25:00;26267;43.0;38
26.04.2016;11:35:00;21654;46.7;37
26.04.2016;11:45:00;16745;49.2;38
26.04.2016;11:55:00;13070;51.6;36
26.04.2016;12:05:00;11454;53.4;35
26.04.2016;12:15:00;9430;55.4;35
26.04.2016;12:25:00;9256;56.8;38
26.04.2016;12:35:00;5756;57.9;35
26.04.2016;12:45:00;10828;59.4;38
26.04.2016;12:55:00;7425;60.8;37
26.04.2016;13:05:00;4880;61.8;35
26.04.2016;13:15:00;4501;62.5;36
26.04.2016;13:25:00;9205;63.7;38
26.04.2016;13:35:00;7622;65.1;36
26.04.2016;13:45:00;23049;68.1;37
26.04.2016;13:55:00;28097;73.5;41
26.04.2016;14:05:00;15268;77.0;35
26.04.2016;14:15:00;17055;80.0;35
26.04.2016;14:25:00;8915;81.6;38
26.04.2016;14:35:00;14772;83.7;37
26.04.2016;14:45:00;9458;85.3;37
26.04.2016;14:55:00;10873;87.3;35
26.04.2016;15:05:00;18273;90.0;37
26.04.2016;15:15:00;18576;92.8;38
26.04.2016;15:25:00;3688;93.9;35
26.04.2016;15:35:00;4632;94.6;37
26.04.2016;15:45:00;10345;95.9;37
26.04.2016;15:55:00;11972;98.4;35
26.04.2016;16:05:00;7300;99.7;38
26.04.2016;16:15:00;9909;101.2;37
26.04.2016;16:25:00;10492;103.4;35
26.04.2016;16:35:00;14203;105.0;38
26.04.2016;16:45:00;16109;107.4;38
26.04.2016;16:55:00;15191;109.9;38
26.04.2016;17:05:00;8730;111.7;36
26.04.2016;17:15:00;7659;113.0;36
26.04.2016;17:25:00;6376;114.2;38
26.04.2016;17:35:00;2945;114.8;35
26.04.2016;17:45:00;4832;115.7;38
26.04.2016;17:55:00;9090;117.2;35
26.04.2016;18:05:00;5231;118.2;39
26.04.2016;18:15:00;2826;118.9;35
26.04.2016;18:25:00;4542;119.6;37
26.04.2016;18:35:00;2254;120.0;38
26.04.2016;18:45:00;2683;120.4;39
26.04.2016;18:55:00;506;120.6;39
26.04.2016;19:05:00;312;120.6;39
26.04.2016;19:15:00;492;120.7;39
26.04.2016;19:25:00;178;120.8;39
26.04.2016;19:35:00;200;120.8;37
26.04.2016;19:45:00;765;120.9;38
26.04.2016;19:55:00;324;121.0;38
26.04.2016;20:05:00;189;121.0;39
26.04.2016;20:15:00;177;121.0;38
26.04.2016;20:25:00;15;121.0;37
26.04.2016;20:35:00;6;121.0;36
27.04.2016;06:15:00;4;0;27
27.04.2016;06:25:00;7;0;28
27.04.2016;06:35:00;17;0;29
27.04.2016;06:45:00;192;0;29
27.04.2016;06:55:00;253;0;30
27.04.2016;07:05:00;774;0.1;31
27.04.2016;07:15:00;1023;0.3;31
27.04.2016;07:25:00;911;0.4;32
27.04.2016;07:35:00;1687;0.7;32
27.04.2016;07:45:00;2275;1.0;33
27.04.2016;07:55:00;2709;1.4;33
27.04.2016;08:05:00;5143;2.1;35
27.04.2016;08:15:00;5741;3.1;38
27.04.2016;08:25:00;5612;4.0;35
27.04.2016;08:35:00;8614;5.3;38
27.04.2016;08:45:00;12573;7.1;38
27.04.2016;08:55:00;13080;9.3;38
27.04.2016;09:05:00;13061;11.6;37
27.04.2016;09:15:00;8916;13.2;35
27.04.2016;09:25:00;8834;14.8;35
27.04.2016;09:35:00;10319;16.3;38
27.04.2016;09:45:00;15819;18.5;38
27.04.2016;09:55:00;15658;21.0;38
27.04.2016;10:05:00;16195;23.8;37
27.04.2016;10:15:00;16549;26.4;37
27.04.2016;10:25:00;20885;29.4;38
27.04.2016;10:35:00;27194;34.1;40
27.04.2016;10:45:00;24628;38.7;39
27.04.2016;10:55:00;18236;42.7;38
27.04.2016;11:05:00;34570;48.2;43
27.04.2016;11:15:00;23620;52.7;39
27.04.2016;11:25:00;9648;54.4;37
27.04.2016;11:35:00;8608;55.8;36
27.04.2016;11:45:00;21783;58.9;37
27.04.2016;11:55:00;16258;62.0;36
27.04.2016;12:05:00;30372;65.1;42
27.04.2016;12:15:00;44468;72.5;47
27.04.2016;12:25:00;21783;77.0;38
27.04.2016;12:35:00;7318;78.7;36
27.04.2016;12:45:00;49247;86.3;48
27.04.2016;12:55:00;49909;94.6;50
27.04.2016;13:05:00;30057;101.3;45
27.04.2016;13:15:00;21952;104.6;37
27.04.2016;13:25:00;32862;110.0;42
27.04.2016;13:35:00;10597;111.8;37
27.04.2016;13:45:00;23648;115.1;38
27.04.2016;13:55:00;7141;116.9;36
27.04.2016;14:05:00;5754;117.6;38
27.04.2016;14:15:00;16919;120.3;36
27.04.2016;14:25:00;48518;126.4;47
27.04.2016;14:35:00;49909;134.7;50
27.04.2016;14:45:00;49316;143.0;49
27.04.2016;14:55:00;3564;144.4;38
27.04.2016;15:05:00;3676;145.0;40
27.04.2016;15:15:00;5489;145.5;40
27.04.2016;15:25:00;41177;149.7;44
27.04.2016;15:35:00;49909;158.0;50
27.04.2016;15:45:00;46645;166.0;48
27.04.2016;15:55:00;18547;171.0;38
27.04.2016;16:05:00;13307;173.7;37
27.04.2016;16:15:00;43030;178.9;45
27.04.2016;16:25:00;43107;186.6;47
27.04.2016;16:35:00;42829;193.9;47
27.04.2016;16:45:00;47512;202.0;48
27.04.2016;16:55:00;47662;210.0;48
27.04.2016;17:05:00;45033;217.7;48
27.04.2016;17:15:00;48945;223.6;47
27.04.2016;17:25:00;44821;231.1;47
27.04.2016;17:35:00;41805;237.1;45
27.04.2016;17:45:00;39660;244.0;45
27.04.2016;17:55:00;38886;250.6;45
27.04.2016;18:05:00;37263;256.9;44
27.04.2016;18:15:00;35607;262.9;43
27.04.2016;18:25:00;33853;268.6;43
27.04.2016;18:35:00;29401;273.4;40
27.04.2016;18:45:00;5645;276.3;36
27.04.2016;18:55:00;15764;277.9;40
27.04.2016;19:05:00;4017;280.1;36
27.04.2016;19:15:00;2677;280.8;39
27.04.2016;19:25:00;2077;281.2;40
27.04.2016;19:35:00;2131;281.6;38
27.04.2016;19:45:00;1627;281.9;39
27.04.2016;19:55:00;923;282.1;39
27.04.2016;20:05:00;497;282.2;39
27.04.2016;20:15:00;328;282.2;39
27.04.2016;20:25:00;235;282.3;39
27.04.2016;20:35:00;22;282.3;39
28.04.2016;06:05:00;4;0;27
28.04.2016;06:15:00;21;0;28
28.04.2016;06:25:00;258;0;29
28.04.2016;06:35:00;431;0;30
28.04.2016;06:45:00;645;0.1;31
28.04.2016;06:55:00;862;0.3;31
28.04.2016;07:05:00;1082;0.5;32
28.04.2016;07:15:00;1230;0.7;32
28.04.2016;07:25:00;1375;0.9;33
28.04.2016;07:35:00;1673;1.1;33
28.04.2016;07:45:00;1805;1.4;34
28.04.2016;07:55:00;1956;1.8;35
28.04.2016;08:05:00;2219;2.1;35
28.04.2016;08:15:00;2309;2.5;36
28.04.2016;08:25:00;2484;2.9;37
28.04.2016;08:35:00;2885;3.4;38
28.04.2016;08:45:00;4063;4.0;39
28.04.2016;08:55:00;5827;4.9;36
28.04.2016;09:05:00;6091;5.9;38
28.04.2016;09:15:00;7797;7.1;36
28.04.2016;09:25:00;9770;8.6;35
28.04.2016;09:35:00;11872;10.5;35
28.04.2016;09:45:00;13999;12.8;36
28.04.2016;09:55:00;16197;15.4;37
28.04.2016;10:05:00;18387;18.3;35
28.04.2016;10:15:00;20523;21.7;35
28.04.2016;10:25:00;22717;25.3;37
28.04.2016;10:35:00;22295;29.2;38
28.04.2016;10:45:00;27278;33.6;40
28.04.2016;10:55:00;29717;38.5;41
28.04.2016;11:05:00;13197;42.2;37
28.04.2016;11:15:00;36972;47.0;43
28.04.2016;11:25:00;21902;52.0;39
28.04.2016;11:35:00;39605;58.9;45
28.04.2016;11:45:00;11848;62.3;35
28.04.2016;11:55:00;31755;66.1;42
28.04.2016;12:05:00;34587;70.9;41
28.04.2016;12:15:00;44170;78.5;47
28.04.2016;12:25:00;37270;85.7;46
28.04.2016;12:35:00;38105;92.4;46
28.04.2016;12:45:00;13411;95.1;37
28.04.2016;12:55:00;47252;100.6;47
28.04.2016;13:05:00;15006;103.4;36
28.04.2016;13:15:00;15719;106.0;38
28.04.2016;13:25:00;22664;109.4;37
28.04.2016;13:35:00;30023;114.4;40
28.04.2016;13:45:00;45283;120.9;46
28.04.2016;13:55:00;49892;129.2;50
28.04.2016;14:05:00;27104;135.7;44
28.04.2016;14:15:00;11316;137.8;38
28.04.2016;14:25:00;11764;139.7;37
28.04.2016;14:35:00;20722;142.6;38
28.04.2016;14:45:00;19572;146.2;37
28.04.2016;14:55:00;49909;153.2;49
28.04.2016;15:05:00;12195;156.8;36
28.04.2016;15:15:00;34350;160.9;42
28.04.2016;15:25:00;49909;169.1;50
28.04.2016;15:35:00;33055;176.2;46
28.04.2016;15:45:00;17058;178.7;37
28.04.2016;15:55:00;17448;181.9;36
28.04.2016;16:05:00;16640;185.4;37
28.04.2016;16:15:00;23288;188.5;38
28.04.2016;16:25:00;18002;192.6;38
28.04.2016;16:35:00;8940;194.2;38
28.04.2016;16:45:00;7890;195.5;37
28.04.2016;16:55:00;32596;199.1;42
28.04.2016;17:05:00;9151;200.9;36
28.04.2016;17:15:00;6667;202.1;37
28.04.2016;17:25:00;6038;203.1;37
28.04.2016;17:35:00;4191;203.9;36
28.04.2016;17:45:00;4627;204.6;37
28.04.2016;17:55:00;5365;205.5;36
28.04.2016;18:05:00;6138;206.5;37
28.04.2016;18:15:00;5078;207.4;35
28.04.2016;18:25:00;4467;208.2;37
28.04.2016;18:35:00;3317;208.8;38
28.04.2016;18:45:00;3049;209.3;36
28.04.2016;18:55:00;3361;209.8;37
28.04.2016;19:05:00;9024;211.0;35
28.04.2016;19:15:00;6905;212.3;38
28.04.2016;19:25:00;5275;213.3;36
28.04.2016;19:35:00;4463;214.0;38
28.04.2016;19:45:00;3101;214.6;35
28.04.2016;19:55:00;1819;214.9;37
28.04.2016;20:05:00;1190;215.2;37
28.04.2016;20:15:00;412;215.3;37
28.04.2016;20:25:00;191;215.3;37
28.04.2016;20:35:00;8;215.3;37
29.04.2016;06:05:00;4;0;27
29.04.2016;06:15:00;79;0;28
29.04.2016;06:25:00;373;0;29
29.04.2016;06:35:00;606;0.1;30
29.04.2016;06:45:00;958;0.2;31
29.04.2016;06:55:00;1124;0.4;31
29.04.2016;07:05:00;1242;0.6;32
29.04.2016;07:15:00;1621;0.9;32
29.04.2016;07:25:00;1788;1.2;33
29.04.2016;07:35:00;2001;1.5;33
29.04.2016;07:45:00;2277;1.9;34
29.04.2016;07:55:00;2459;2.3;35
29.04.2016;08:05:00;2687;2.7;36
29.04.2016;08:15:00;2863;3.2;37
29.04.2016;08:25:00;3016;3.7;38
29.04.2016;08:35:00;3298;4.2;39
29.04.2016;08:45:00;3849;4.8;34
29.04.2016;08:55:00;5025;5.6;37
29.04.2016;09:05:00;6391;6.6;37
29.04.2016;09:15:00;8052;7.9;38
29.04.2016;09:25:00;9925;9.4;36
29.04.2016;09:35:00;11901;11.3;35
29.04.2016;09:45:00;13971;13.6;35
29.04.2016;09:55:00;16024;16.2;35
29.04.2016;10:05:00;18087;19.1;38
29.04.2016;10:15:00;20026;22.3;36
29.04.2016;10:25:00;22043;25.9;36
29.04.2016;10:35:00;24036;29.8;38
29.04.2016;10:45:00;25856;34.1;39
29.04.2016;10:55:00;27514;38.6;40
29.04.2016;11:05:00;29243;43.4;41
29.04.2016;11:15:00;31267;48.5;42
29.04.2016;11:25:00;33725;54.0;43
29.04.2016;11:35:00;35386;59.9;44
29.04.2016;11:45:00;39120;66.2;45
29.04.2016;11:55:00;33555;72.3;44
29.04.2016;12:05:00;19408;75.1;38
29.04.2016;12:15:00;29437;79.2;39
29.04.2016;12:25:00;33680;85.2;43
29.04.2016;12:35:00;45298;91.9;46
29.04.2016;12:45:00;46869;99.5;48
29.04.2016;12:55:00;22472;104.0;38
29.04.2016;13:05:00;38891;110.8;46
29.04.2016;13:15:00;47968;116.9;48
29.04.2016;13:25:00;46075;124.8;49
29.04.2016;13:35:00;46168;132.4;49
29.04.2016;13:45:00;46678;140.2;49
29.04.2016;13:55:00;47890;148.1;49
29.04.2016;14:05:00;48938;156.2;50
29.04.2016;14:15:00;48325;164.3;50
29.04.2016;14:25:00;47850;172.3;50
29.04.2016;14:35:00;48171;180.4;50
29.04.2016;14:45:00;28494;186.8;43
29.04.2016;14:55:00;37622;194.1;47
29.04.2016;15:05:00;39766;199.1;44
29.04.2016;15:15:00;43990;207.0;49
29.04.2016;15:25:00;49431;213.9;49
29.04.2016;15:35:00;44205;221.8;49
29.04.2016;15:45:00;49896;229.2;50
29.04.2016;15:55:00;49479;237.5;50
29.04.2016;16:05:00;47774;245.2;49
29.04.2016;16:15:00;47519;253.3;49
29.04.2016;16:25:00;46291;261.0;48
29.04.2016;16:35:00;47136;268.8;49
29.04.2016;16:45:00;46473;276.6;49
29.04.2016;16:55:00;37723;283.5;46
29.04.2016;17:05:00;42360;290.5;47
29.04.2016;17:15:00;41865;297.5;47
29.04.2016;17:25:00;40633;304.4;46
29.04.2016;17:35:00;39099;311.0;45
29.04.2016;17:45:00;37510;317.3;45
29.04.2016;17:55:00;35783;323.3;44
29.04.2016;18:05:00;34135;329.0;43
29.04.2016;18:15:00;32564;334.5;43
29.04.2016;18:25:00;30838;339.7;42
29.04.2016;18:35:00;28950;344.6;41
29.04.2016;18:45:00;26833;349.2;41
29.04.2016;18:55:00;23563;353.3;39
29.04.2016;19:05:00;18661;356.7;37
29.04.2016;19:15:00;9746;358.8;37
29.04.2016;19:25:00;10416;360.4;36
29.04.2016;19:35:00;9562;362.1;37
29.04.2016;19:45:00;5368;363.2;38
29.04.2016;19:55:00;2524;363.7;37
29.04.2016;20:05:00;1286;364.0;38
29.04.2016;20:15:00;560;364.1;39
29.04.2016;20:25:00;221;364.2;39
29.04.2016;20:35:00;40;364.2;39
29.04.2016;20:45:00;3;364.2;38
30.04.2016;06:05:00;5;0;28
30.04.2016;06:15:00;23;0;29
30.04.2016;06:25:00;200;0;30
30.04.2016;06:35:00;401;0;31
30.04.2016;06:45:00;676;0.1;31
30.04.2016;06:55:00;1026;0.3;32
30.04.2016;07:05:00;1808;0.6;32
30.04.2016;07:15:00;2700;1.0;33
30.04.2016;07:25:00;3394;1.5;34
30.04.2016;07:35:00;4034;2.1;36
30.04.2016;07:45:00;5387;3.0;38
30.04.2016;07:55:00;6078;4.0;34
30.04.2016;08:05:00;5933;5.0;37
30.04.2016;08:15:00;7728;6.1;35
30.04.2016;08:25:00;8514;7.6;37
30.04.2016;08:35:00;9364;9.1;38
30.04.2016;08:45:00;9243;10.7;37
30.04.2016;08:55:00;8555;12.1;35
30.04.2016;09:05:00;8078;13.5;38
30.04.2016;09:15:00;8511;14.8;37
30.04.2016;09:25:00;10206;16.5;36
30.04.2016;09:35:00;12099;18.4;35
30.04.2016;09:45:00;14226;20.7;35
30.04.2016;09:55:00;16073;23.3;37
30.04.2016;10:05:00;18396;26.2;35
30.04.2016;10:15:00;20904;29.6;35
30.04.2016;10:25:00;22093;33.1;36
30.04.2016;10:35:00;24130;37.1;38
30.04.2016;10:45:00;27374;41.6;40
30.04.2016;10:55:00;30673;46.5;41
30.04.2016;11:05:00;34189;52.1;43
30.04.2016;11:15:00;36200;58.1;43
30.04.2016;11:25:00;33473;63.8;43
30.04.2016;11:35:00;30043;69.0;41
30.04.2016;11:45:00;32536;74.3;42
30.04.2016;11:55:00;36025;80.4;44
30.04.2016;12:05:00;28319;85.7;41
30.04.2016;12:15:00;34564;90.9;42
30.04.2016;12:25:00;33459;96.8;43
30.04.2016;12:35:00;34747;102.5;43
30.04.2016;12:45:00;40387;108.7;45
30.04.2016;12:55:00;37830;115.2;45
30.04.2016;13:05:00;38492;121.9;45
30.04.2016;13:15:00;40547;128.7;46
30.04.2016;13:25:00;41328;135.1;45
30.04.2016;13:35:00;45483;142.4;47
30.04.2016;13:45:00;46020;150.1;48
30.04.2016;13:55:00;44933;157.5;48
30.04.2016;14:05:00;46041;165.2;48
30.04.2016;14:15:00;46307;173.1;48
30.04.2016;14:25:00;45690;180.9;48
30.04.2016;14:35:00;49036;189.0;50
30.04.2016;14:45:00;45180;196.7;48
30.04.2016;14:55:00;39165;203.4;46
30.04.2016;15:05:00;39545;210.1;46
30.04.2016;15:15:00;35967;216.4;44
30.04.2016;15:25:00;34608;222.2;43
30.04.2016;15:35:00;32882;227.8;43
30.04.2016;15:45:00;34956;233.5;43
30.04.2016;15:55:00;36354;239.6;44
30.04.2016;16:05:00;37514;245.8;44
30.04.2016;16:15:00;28826;250.9;41
30.04.2016;16:25:00;20433;254.7;38
30.04.2016;16:35:00;18088;257.7;37
30.04.2016;16:45:00;17267;260.7;36
30.04.2016;16:55:00;15647;263.4;36
30.04.2016;17:05:00;11363;265.5;36
30.04.2016;17:15:00;12430;267.4;37
30.04.2016;17:25:00;9607;269.2;38
30.04.2016;17:35:00;4615;270.2;37
30.04.2016;17:45:00;2072;270.7;38
30.04.2016;17:55:00;3307;271.1;39
30.04.2016;18:05:00;5523;271.9;36
30.04.2016;18:15:00;6249;273.0;38
30.04.2016;18:25:00;4784;273.9;37
30.04.2016;18:35:00;2401;274.4;38
30.04.2016;18:45:00;357;274.5;39
30.04.2016;18:55:00;456;274.6;39
30.04.2016;19:05:00;319;274.6;39
30.04.2016;19:15:00;373;274.7;39
30.04.2016;19:25:00;707;274.8;36
30.04.2016;19:35:00;705;274.9;38
30.04.2016;19:45:00;685;275.0;38
30.04.2016;19:55:00;314;275.1;38
30.04.2016;20:05:00;207;275.1;38
30.04.2016;20:15:00;128;275.2;38
01.05.2016;06:20:00;3;0;28
01.05.2016;06:40:00;19;0;29
01.05.2016;06:50:00;18;0;30
01.05.2016;07:10:00;357;0;30
01.05.2016;07:20:00;488;0.1;31
01.05.2016;07:30:00;781;0.2;32
01.05.2016;07:40:00;986;0.4;32
01.05.2016;07:50:00;896;0.5;33
01.05.2016;08:00:00;959;0.7;33
01.05.2016;08:10:00;1374;0.9;33
01.05.2016;08:20:00;1717;1.2;34
01.05.2016;08:30:00;2275;1.5;35
01.05.2016;08:40:00;3690;2.1;36
01.05.2016;08:50:00;3465;2.7;38
01.05.2016;09:00:00;3026;3.2;38
01.05.2016;09:10:00;4382;3.8;35
01.05.2016;09:20:00;5926;4.7;37
01.05.2016;09:30:00;7233;5.9;35
01.05.2016;09:40:00;7349;7.2;38
01.05.2016;09:50:00;9296;8.6;37
01.05.2016;10:00:00;8186;10.1;36
01.05.2016;10:10:00;5283;11.0;38
01.05.2016;10:20:00;4339;11.7;34
01.05.2016;10:30:00;4332;12.4;37
01.05.2016;10:40:00;7942;13.5;36
01.05.2016;10:50:00;7264;14.9;38
01.05.2016;11:00:00;7770;16.1;36
01.05.2016;11:10:00;8112;17.5;35
01.05.2016;11:20:00;7214;18.7;38
01.05.2016;11:30:00;5471;19.7;35
01.05.2016;11:40:00;5995;20.7;38
01.05.2016;11:50:00;4225;21.4;35
01.05.2016;12:00:00;4081;22.1;37
01.05.2016;12:10:00;5575;23.0;37
01.05.2016;12:20:00;4815;23.9;36
01.05.2016;12:30:00;3601;24.5;38
01.05.2016;12:40:00;3650;25.1;37
01.05.2016;12:50:00;4131;25.7;36
01.05.2016;13:00:00;4280;26.4;38
01.05.2016;13:10:00;4098;27.1;36
01.05.2016;13:20:00;4186;27.8;36
01.05.2016;13:30:00;3369;28.4;38
01.05.2016;13:40:00;3061;28.9;39
01.05.2016;13:50:00;2687;29.4;35
01.05.2016;14:00:00;2895;29.8;37
01.05.2016;14:10:00;2917;30.3;38
01.05.2016;14:20:00;2444;30.8;39
01.05.2016;14:30:00;2015;31.1;39
01.05.2016;14:40:00;1886;31.5;35
01.05.2016;14:50:00;1973;31.8;36
01.05.2016;15:00:00;2662;32.2;37
01.05.2016;15:10:00;2450;32.6;38
01.05.2016;15:20:00;2815;33.1;36
01.05.2016;15:30:00;6029;33.9;37
01.05.2016;15:40:00;13871;35.7;35
01.05.2016;15:50:00;23214;39.1;38
01.05.2016;16:00:00;21487;42.9;37
01.05.2016;16:10:00;14609;45.3;38
01.05.2016;16:20:00;12741;47.7;36
01.05.2016;16:30:00;7046;48.9;35
01.05.2016;16:40:00;1642;49.4;36
01.05.2016;16:50:00;3789;49.9;36
01.05.2016;17:00:00;6550;50.8;38
01.05.2016;17:10:00;3356;51.6;35
01.05.2016;17:20:00;2436;51.9;37
01.05.2016;17:30:00;1898;52.3;38
01.05.2016;17:40:00;5537;53.1;37
01.05.2016;17:50:00;4406;53.9;36
01.05.2016;18:00:00;3993;54.5;38
01.05.2016;18:10:00;2543;55.1;34
01.05.2016;18:20:00;1447;55.4;36
01.05.2016;18:30:00;1719;55.7;36
01.05.2016;18:40:00;564;55.8;37
01.05.2016;18:50:00;769;55.9;37
01.05.2016;19:00:00;2286;56.2;38
01.05.2016;19:10:00;1598;56.5;39
01.05.2016;19:20:00;949;56.7;39
01.05.2016;19:30:00;691;56.8;39
01.05.2016;19:40:00;125;56.9;37
01.05.2016;19:50:00;322;56.9;38
01.05.2016;20:00:00;163;57.0;38
01.05.2016;20:10:00;8;57.0;37
01.05.2016;20:30:00;4;57.0;36
02.05.2016;06:10:00;5;0;26
02.05.2016;06:20:00;92;0;28
02.05.2016;06:30:00;390;0;29
02.05.2016;06:40:00;544;0.1;30
02.05.2016;06:50:00;683;0.2;31
02.05.2016;07:00:00;1184;0.4;31
02.05.2016;07:10:00;1907;0.6;32
02.05.2016;07:20:00;2971;1.1;32
02.05.2016;07:30:00;2187;1.5;33
02.05.2016;07:40:00;2160;1.9;34
02.05.2016;07:50:00;2438;2.3;35
02.05.2016;08:00:00;3330;2.8;36
02.05.2016;08:10:00;4478;3.5;38
02.05.2016;08:20:00;4831;4.3;35
02.05.2016;08:30:00;5316;5.2;37
02.05.2016;08:40:00;5778;6.2;37
02.05.2016;08:50:00;6780;7.2;37
02.05.2016;09:00:00;8055;8.6;35
02.05.2016;09:10:00;8073;10.0;37
02.05.2016;09:20:00;8575;11.4;38
02.05.2016;09:30:00;6640;12.7;35
02.05.2016;09:40:00;6090;13.8;39
02.05.2016;09:50:00;9496;15.2;37
02.05.2016;10:00:00;11629;17.1;36
02.05.2016;10:10:00;10672;18.9;35
02.05.2016;10:20:00;10054;20.5;35
02.05.2016;10:30:00;12198;22.7;35
02.05.2016;10:40:00;11369;24.7;35
02.05.2016;10:50:00;14338;26.8;37
02.05.2016;11:00:00;12131;29.0;38
02.05.2016;11:10:00;14340;31.2;38
02.05.2016;11:20:00;23290;34.6;36
02.05.2016;11:30:00;21176;38.6;37
02.05.2016;11:40:00;19275;41.7;35
02.05.2016;11:50:00;17205;45.1;35
02.05.2016;12:00:00;15526;47.5;37
02.05.2016;12:10:00;15150;50.0;38
02.05.2016;12:20:00;18546;53.0;35
02.05.2016;12:30:00;19284;56.1;38
02.05.2016;12:40:00;29804;60.8;40
02.05.2016;12:50:00;38701;66.6;43
02.05.2016;13:00:00;38735;73.3;45
02.05.2016;13:10:00;35092;79.7;43
02.05.2016;13:20:00;25429;84.2;40
02.05.2016;13:30:00;23823;88.4;39
02.05.2016;13:40:00;27805;93.1;40
02.05.2016;13:50:00;29545;98.3;41
02.05.2016;14:00:00;23980;102.8;39
02.05.2016;14:10:00;45502;109.7;46
02.05.2016;14:20:00;43239;116.0;45
02.05.2016;14:30:00;48206;124.1;49
02.05.2016;14:40:00;32321;129.9;43
02.05.2016;14:50:00;32741;135.8;42
02.05.2016;15:00:00;25998;140.3;40
02.05.2016;15:10:00;35949;145.4;43
02.05.2016;15:20:00;33212;150.6;42
02.05.2016;15:30:00;26647;155.5;40
02.05.2016;15:40:00;24558;159.7;39
02.05.2016;15:50:00;39603;164.8;43
02.05.2016;16:00:00;45958;172.9;48
02.05.2016;16:10:00;33752;177.7;42
02.05.2016;16:20:00;45146;185.1;47
02.05.2016;16:30:00;47977;191.8;48
02.05.2016;16:40:00;37020;198.8;44
02.05.2016;16:50:00;42797;205.7;46
02.05.2016;17:00:00;39398;212.6;46
02.05.2016;17:10:00;32553;217.9;42
02.05.2016;17:20:00;23077;223.3;40
02.05.2016;17:30:00;14470;226.1;37
02.05.2016;17:40:00;37575;231.6;44
02.05.2016;17:50:00;35873;237.6;43
02.05.2016;18:00:00;34821;243.4;43
02.05.2016;18:10:00;34886;249.3;43
02.05.2016;18:20:00;32646;254.8;42
02.05.2016;18:30:00;12829;257.4;36
02.05.2016;18:40:00;12572;259.5;36
02.05.2016;18:50:00;10604;261.4;37
02.05.2016;19:00:00;13065;263.9;36
02.05.2016;19:10:00;15873;266.4;37
02.05.2016;19:20:00;5009;267.3;37
02.05.2016;19:30:00;4170;268.0;38
02.05.2016;19:40:00;4127;268.7;36
02.05.2016;19:50:00;3150;269.3;38
02.05.2016;20:00:00;2001;269.7;38
02.05.2016;20:10:00;1140;269.9;39
02.05.2016;20:20:00;478;270.0;39
02.05.2016;20:30:00;223;270.1;39
02.05.2016;20:40:00;15;270.1;37
02.05.2016;20:50:00;4;270.1;37
03.05.2016;06:05:00;0;0;28
03.05.2016;06:15:00;162;0;29
03.05.2016;06:25:00;260;0;30
03.05.2016;06:35:00;392;0.1;31
03.05.2016;06:45:00;841;0.2;32
03.05.2016;06:55:00;1881;0.4;32
03.05.2016;07:05:00;2619;0.9;33
03.05.2016;07:15:00;3521;1.4;34
03.05.2016;07:25:00;4667;2.1;35
03.05.2016;07:35:00;5945;3.1;38
03.05.2016;07:45:00;6288;4.1;35
03.05.2016;07:55:00;4449;4.9;37
03.05.2016;08:05:00;4099;5.5;39
03.05.2016;08:15:00;5929;6.5;35
03.05.2016;08:25:00;6792;7.6;38
03.05.2016;08:35:00;7457;8.7;36
03.05.2016;08:45:00;5353;9.8;37
03.05.2016;08:55:00;6837;10.9;37
03.05.2016;09:05:00;8078;12.2;35
03.05.2016;09:15:00;9635;13.7;37
03.05.2016;09:25:00;11369;15.5;38
03.05.2016;09:35:00;12910;17.6;38
03.05.2016;09:45:00;15112;20.0;37
03.05.2016;09:55:00;17164;22.8;35
03.05.2016;10:05:00;22221;26.2;36
03.05.2016;10:15:00;16383;29.1;37
03.05.2016;10:25:00;13988;31.5;36
03.05.2016;10:35:00;17613;34.1;35
03.05.2016;10:45:00;12242;36.5;38
03.05.2016;10:55:00;23348;39.7;37
03.05.2016;11:05:00;25449;44.5;40
03.05.2016;11:15:00;32809;49.3;41
03.05.2016;11:25:00;34701;54.7;43
03.05.2016;11:35:00;32033;59.8;42
03.05.2016;11:45:00;38184;66.0;44
03.05.2016;11:55:00;40828;72.4;45
03.05.2016;12:05:00;44571;79.4;47
03.05.2016;12:15:00;27270;84.4;41
03.05.2016;12:25:00;46826;91.5;48
03.05.2016;12:35:00;41318;99.0;47
03.05.2016;12:45:00;45789;106.9;49
03.05.2016;12:55:00;45442;114.2;49
03.05.2016;13:05:00;8968;116.1;39
03.05.2016;13:15:00;46849;120.9;47
03.05.2016;13:25:00;49909;129.2;52
03.05.2016;13:35:00;15524;134.1;40
03.05.2016;13:45:00;20089;137.2;38
03.05.2016;13:55:00;24385;140.7;39
03.05.2016;14:05:00;13927;142.8;39
03.05.2016;14:15:00;24419;146.5;38
03.05.2016;14:25:00;35666;152.2;44
03.05.2016;14:35:00;30292;156.5;40
03.05.2016;14:45:00;19243;161.5;39
03.05.2016;14:55:00;19002;164.3;36
03.05.2016;15:05:00;25126;168.7;40
03.05.2016;15:25:00;11523;176.1;36
03.05.2016;15:45:00;3799;177.4;38
03.05.2016;15:55:00;6127;178.3;38
03.05.2016;16:05:00;13159;180.1;35
03.05.2016;16:15:00;15461;182.9;35
03.05.2016;16:25:00;10072;184.8;36
03.05.2016;16:35:00;7830;186.1;38
03.05.2016;16:45:00;3259;186.8;36
03.05.2016;16:55:00;3926;187.5;37
03.05.2016;17:05:00;5023;188.2;38
03.05.2016;17:15:00;6296;189.2;37
03.05.2016;17:25:00;5576;190.3;35
03.05.2016;17:35:00;2880;190.8;37
03.05.2016;17:45:00;3699;191.4;38
03.05.2016;17:55:00;5014;192.2;35
03.05.2016;18:05:00;3419;192.8;37
03.05.2016;18:15:00;3876;193.4;39
03.05.2016;18:25:00;7467;194.5;36
03.05.2016;18:35:00;15376;196.6;35
03.05.2016;18:45:00;9756;198.4;38
03.05.2016;18:55:00;4604;199.3;35
03.05.2016;19:05:00;8646;200.8;36
03.05.2016;19:15:00;2822;201.5;36
03.05.2016;19:25:00;2916;202.0;37
03.05.2016;19:35:00;2405;202.4;38
03.05.2016;19:45:00;1630;202.7;39
03.05.2016;19:55:00;942;202.9;39
03.05.2016;20:05:00;873;203.0;39
03.05.2016;20:15:00;499;203.1;39
03.05.2016;20:25:00;338;203.2;39
03.05.2016;20:35:00;121;203.2;39
03.05.2016;20:45:00;7;203.2;37
04.05.2016;06:05:00;14;0;28
04.05.2016;06:15:00;295;0;29
04.05.2016;06:25:00;667;0.1;31
04.05.2016;06:35:00;1337;0.3;31
04.05.2016;06:45:00;1261;0.5;32
04.05.2016;06:55:00;1479;0.7;32
04.05.2016;07:05:00;1782;1.0;33
04.05.2016;07:15:00;2043;1.3;33
04.05.2016;07:25:00;2509;1.7;34
04.05.2016;07:35:00;2858;2.2;35
04.05.2016;07:45:00;3131;2.7;37
04.05.2016;07:55:00;3394;3.3;38
04.05.2016;08:05:00;5054;4.0;37
04.05.2016;08:15:00;4396;4.8;36
04.05.2016;08:25:00;4234;5.5;38
04.05.2016;08:35:00;4611;6.3;36
04.05.2016;08:45:00;5388;7.1;36
04.05.2016;08:55:00;6704;8.2;37
04.05.2016;09:05:00;8093;9.5;38
04.05.2016;09:15:00;9970;11.0;36
04.05.2016;09:25:00;9779;12.7;35
04.05.2016;09:35:00;14866;15.1;35
04.05.2016;09:45:00;17373;17.8;37
04.05.2016;09:55:00;12842;19.9;39
04.05.2016;10:05:00;25742;23.5;39
04.05.2016;10:15:00;24663;26.5;40
04.05.2016;10:25:00;20767;30.1;37
04.05.2016;10:35:00;13508;32.1;38
04.05.2016;10:45:00;27623;35.8;41
04.05.2016;10:55:00;34424;40.6;42
04.05.2016;11:05:00;32584;46.0;42
04.05.2016;11:15:00;14497;48.9;35
04.05.2016;11:25:00;21693;51.9;38
04.05.2016;11:35:00;40880;57.6;44
04.05.2016;11:45:00;31270;62.8;40
04.05.2016;11:55:00;44597;69.2;45
04.05.2016;12:05:00;44517;76.6;47
04.05.2016;12:15:00;41221;82.7;45
04.05.2016;12:25:00;47596;89.7;48
04.05.2016;12:35:00;25555;95.3;43
04.05.2016;12:45:00;33946;100.9;45
04.05.2016;12:55:00;26427;106.1;40
04.05.2016;13:05:00;39354;113.2;46
04.05.2016;13:15:00;38529;119.7;44
04.05.2016;13:25:00;49909;128.0;51
04.05.2016;13:35:00;24236;133.9;42
04.05.2016;13:45:00;49909;141.2;49
04.05.2016;13:55:00;16435;145.3;39
04.05.2016;14:05:00;42019;153.0;47
04.05.2016;14:15:00;49909;161.3;52
04.05.2016;14:25:00;49170;169.6;51
04.05.2016;14:35:00;45268;177.5;49
04.05.2016;14:45:00;46638;184.7;49
04.05.2016;14:55:00;49904;192.9;50
04.05.2016;15:05:00;48556;201.1;50
04.05.2016;15:15:00;49455;209.3;51
04.05.2016;15:25:00;39223;216.8;48
04.05.2016;15:35:00;49751;224.7;50
04.05.2016;15:45:00;49909;233.0;51
04.05.2016;15:55:00;49728;241.3;51
04.05.2016;16:05:00;48902;249.4;50
04.05.2016;16:15:00;48161;257.5;50
04.05.2016;16:25:00;48229;265.5;50
04.05.2016;16:35:00;47003;273.4;49
04.05.2016;16:45:00;46165;281.1;49
04.05.2016;16:55:00;46301;288.8;48
04.05.2016;17:05:00;45196;296.3;48
04.05.2016;17:15:00;43346;303.6;47
04.05.2016;17:25:00;42402;310.7;47
04.05.2016;17:35:00;41057;317.6;46
04.05.2016;17:45:00;39629;324.2;45
04.05.2016;17:55:00;35250;330.1;43
04.05.2016;18:05:00;29229;335.4;41
04.05.2016;18:15:00;33689;340.4;42
04.05.2016;18:25:00;27998;344.8;40
04.05.2016;18:35:00;28781;349.7;41
04.05.2016;18:45:00;14514;353.1;37
04.05.2016;18:55:00;5885;354.1;39
04.05.2016;19:05:00;6674;355.4;37
04.05.2016;19:15:00;11032;357.0;37
04.05.2016;19:25:00;5356;358.1;39
04.05.2016;19:35:00;4764;358.9;37
04.05.2016;19:45:00;3597;359.5;39
04.05.2016;19:55:00;2673;360.0;39
04.05.2016;20:05:00;2485;360.4;38
04.05.2016;20:15:00;1697;360.7;39
04.05.2016;20:25:00;763;360.9;39
04.05.2016;20:35:00;337;361.0;39
04.05.2016;20:45:00;120;361.0;39
04.05.2016;20:55:00;4;361.0;38
05.05.2016;05:55:00;5;0;28
05.05.2016;06:05:00;138;0;29
05.05.2016;06:15:00;346;0;31
05.05.2016;06:25:00;548;0.1;31
05.05.2016;06:35:00;734;0.2;32
05.05.2016;06:45:00;909;0.4;33
05.05.2016;06:55:00;1081;0.5;33
05.05.2016;07:05:00;1227;0.7;33
05.05.2016;07:15:00;1507;1.0;34
05.05.2016;07:25:00;1632;1.2;34
05.05.2016;07:35:00;1738;1.5;35
05.05.2016;07:45:00;1867;1.8;36
05.05.2016;07:55:00;2032;2.1;36
05.05.2016;08:05:00;2261;2.5;37
05.05.2016;08:15:00;2409;2.9;38
05.05.2016;08:25:00;2759;3.4;39
05.05.2016;08:35:00;3381;3.9;35
05.05.2016;08:45:00;4411;4.6;36
05.05.2016;08:55:00;5830;5.5;38
05.05.2016;09:05:00;7451;6.7;37
05.05.2016;09:15:00;9324;8.1;35
05.05.2016;09:25:00;11351;9.9;35
05.05.2016;09:35:00;13391;12.1;36
05.05.2016;09:45:00;15494;14.6;38
05.05.2016;09:55:00;17530;17.4;35
05.05.2016;10:05:00;19567;20.6;35
05.05.2016;10:15:00;21710;24.1;37
05.05.2016;10:25:00;23737;27.9;38
05.05.2016;10:35:00;25677;32.1;40
05.05.2016;10:45:00;27593;36.6;41
05.05.2016;10:55:00;29375;41.5;41
05.05.2016;11:05:00;31051;46.6;42
05.05.2016;11:15:00;32747;52.0;43
05.05.2016;11:25:00;34196;57.6;43
05.05.2016;11:35:00;35627;63.5;44
05.05.2016;11:45:00;37090;69.6;45
05.05.2016;11:55:00;38343;75.9;45
05.05.2016;12:05:00;39667;82.5;46
05.05.2016;12:15:00;40793;89.2;46
05.05.2016;12:25:00;42052;96.2;47
05.05.2016;12:35:00;42979;103.3;47
05.05.2016;12:45:00;43822;110.6;48
05.05.2016;12:55:00;44758;118.0;48
05.05.2016;13:05:00;45383;125.5;49
05.05.2016;13:15:00;46248;133.2;49
05.05.2016;13:25:00;46975;141.0;50
05.05.2016;13:35:00;47347;148.8;50
05.05.2016;13:45:00;48274;156.8;50
05.05.2016;13:55:00;48300;164.9;51
05.05.2016;14:05:00;48610;173.0;51
05.05.2016;14:15:00;48962;181.1;51
05.05.2016;14:25:00;49309;189.3;51
05.05.2016;14:35:00;49597;197.6;51
05.05.2016;14:45:00;49613;205.9;51
05.05.2016;14:55:00;49488;214.1;51
05.05.2016;15:05:00;49437;222.4;51
05.05.2016;15:15:00;49909;230.7;51
05.05.2016;15:25:00;49698;239.0;51
05.05.2016;15:35:00;49066;247.2;51
05.05.2016;15:45:00;48541;255.3;50
05.05.2016;15:55:00;48266;263.4;50
05.05.2016;16:05:00;48041;271.4;50
05.05.2016;16:15:00;47654;279.3;50
05.05.2016;16:25:00;47031;287.2;49
05.05.2016;16:35:00;46836;295.0;49
05.05.2016;16:45:00;46017;302.7;49
05.05.2016;16:55:00;45050;310.3;48
05.05.2016;17:05:00;44113;317.7;48
05.05.2016;17:15:00;43346;325.0;47
05.05.2016;17:25:00;42040;332.0;47
05.05.2016;17:35:00;40626;338.9;46
05.05.2016;17:45:00;39248;345.4;46
05.05.2016;17:55:00;37541;351.8;45
05.05.2016;18:05:00;36124;357.9;44
05.05.2016;18:15:00;34300;363.6;44
05.05.2016;18:25:00;32674;369.2;43
05.05.2016;18:35:00;30947;374.4;42
05.05.2016;18:45:00;29204;379.4;42
05.05.2016;18:55:00;27183;384.0;41
05.05.2016;19:05:00;24791;388.2;40
05.05.2016;19:15:00;17488;391.5;37
05.05.2016;19:25:00;11675;393.5;38
05.05.2016;19:35:00;12197;395.6;37
05.05.2016;19:45:00;9671;397.3;36
05.05.2016;19:55:00;5389;398.4;39
05.05.2016;20:05:00;2448;398.9;37
05.05.2016;20:15:00;1651;399.2;39
05.05.2016;20:25:00;608;399.4;39
05.05.2016;20:35:00;274;399.4;40
05.05.2016;20:45:00;48;399.5;40
06.05.2016;05:55:00;12;0;29
06.05.2016;06:05:00;184;0;30
06.05.2016;06:15:00;358;0;31
06.05.2016;06:25:00;538;0.1;32
06.05.2016;06:35:00;706;0.2;32
06.05.2016;06:45:00;861;0.4;33
06.05.2016;06:55:00;1021;0.5;33
06.05.2016;07:05:00;1152;0.7;34
06.05.2016;07:15:00;1281;0.9;34
06.05.2016;07:25:00;1641;1.2;34
06.05.2016;07:35:00;1761;1.5;35
06.05.2016;07:45:00;1923;1.8;36
06.05.2016;07:55:00;2279;2.1;37
06.05.2016;08:05:00;2515;2.5;38
06.05.2016;08:15:00;2728;3.0;39
06.05.2016;08:25:00;3035;3.5;37
06.05.2016;08:35:00;3685;4.1;36
06.05.2016;08:45:00;4681;4.8;38
06.05.2016;08:55:00;5953;5.7;34
06.05.2016;09:05:00;7564;6.9;38
06.05.2016;09:15:00;9409;8.4;37
06.05.2016;09:25:00;11432;10.2;36
06.05.2016;09:35:00;13522;12.4;35
06.05.2016;09:45:00;15375;14.8;36
06.05.2016;09:55:00;17537;17.7;35
06.05.2016;10:05:00;19377;20.8;35
06.05.2016;10:15:00;21219;24.3;37
06.05.2016;10:25:00;23157;28.0;38
06.05.2016;10:35:00;24461;32.1;39
06.05.2016;10:45:00;26002;36.4;40
06.05.2016;10:55:00;28168;41.0;41
06.05.2016;11:05:00;29716;45.9;41
06.05.2016;11:15:00;31098;51.0;42
06.05.2016;11:25:00;32471;56.3;43
06.05.2016;11:35:00;33803;61.9;43
06.05.2016;11:45:00;35387;67.7;44
06.05.2016;11:55:00;36608;73.8;45
06.05.2016;12:05:00;37629;80.0;45
06.05.2016;12:15:00;38839;86.4;46
06.05.2016;12:25:00;40014;93.0;46
06.05.2016;12:35:00;41063;99.9;47
06.05.2016;12:45:00;40713;106.7;47
06.05.2016;12:55:00;42832;113.7;47
06.05.2016;13:05:00;43476;120.9;48
06.05.2016;13:15:00;44037;128.2;48
06.05.2016;13:25:00;44419;135.6;49
06.05.2016;13:35:00;44790;143.1;49
06.05.2016;13:45:00;45721;150.7;49
06.05.2016;13:55:00;46514;158.4;50
06.05.2016;14:05:00;46579;166.1;50
06.05.2016;14:15:00;46571;173.9;50
06.05.2016;14:25:00;47009;181.7;50
06.05.2016;14:35:00;47092;189.5;50
06.05.2016;14:45:00;47031;197.4;50
06.05.2016;14:55:00;47186;205.2;50
06.05.2016;15:05:00;46879;213.1;50
06.05.2016;15:15:00;46576;220.8;50
06.05.2016;15:25:00;46690;228.6;50
06.05.2016;15:35:00;46548;236.4;50
06.05.2016;15:45:00;46500;244.1;49
06.05.2016;15:55:00;46202;251.8;49
06.05.2016;16:05:00;45619;259.5;49
06.05.2016;16:15:00;45445;267.0;49
06.05.2016;16:25:00;45000;274.5;49
06.05.2016;16:35:00;44854;282.0;48
06.05.2016;16:45:00;44232;289.4;48
06.05.2016;16:55:00;43115;296.7;48
06.05.2016;17:05:00;42101;303.7;47
06.05.2016;17:15:00;41235;310.6;47
06.05.2016;17:25:00;40381;317.4;47
06.05.2016;17:35:00;38636;323.9;46
06.05.2016;17:45:00;37115;330.1;45
06.05.2016;17:55:00;35986;336.2;45
06.05.2016;18:05:00;34412;342.0;44
06.05.2016;18:15:00;32735;347.5;43
06.05.2016;18:25:00;31286;352.8;43
06.05.2016;18:35:00;29461;357.8;42
06.05.2016;18:45:00;27641;362.5;41
06.05.2016;18:55:00;25463;366.8;41
06.05.2016;19:05:00;23433;370.8;40
06.05.2016;19:15:00;17434;374.1;37
06.05.2016;19:25:00;10649;376.0;38
06.05.2016;19:35:00;11154;377.9;37
06.05.2016;19:45:00;8901;379.5;37
06.05.2016;19:55:00;5315;380.6;39
06.05.2016;20:05:00;2257;381.1;39
06.05.2016;20:15:00;1438;381.3;39
06.05.2016;20:25:00;730;381.5;40
06.05.2016;20:35:00;334;381.5;40
06.05.2016;20:45:00;157;381.6;40
06.05.2016;20:55:00;6;381.6;39
07.05.2016;05:45:00;0;0;24
07.05.2016;06:05:00;183;0;30
07.05.2016;06:15:00;376;0;31
07.05.2016;06:25:00;579;0.1;32
07.05.2016;06:35:00;758;0.2;33
07.05.2016;06:45:00;926;0.4;33
07.05.2016;06:55:00;1086;0.6;34
07.05.2016;07:05:00;1222;0.8;34
07.05.2016;07:15:00;1545;1.0;34
07.05.2016;07:25:00;1703;1.3;35
07.05.2016;07:35:00;1833;1.6;36
07.05.2016;07:45:00;1963;1.9;37
07.05.2016;07:55:00;2265;2.2;37
07.05.2016;08:05:00;2386;2.6;38
07.05.2016;08:15:00;2588;3.1;39
07.05.2016;08:25:00;2931;3.5;34
07.05.2016;08:35:00;3649;4.1;36
07.05.2016;08:45:00;4709;4.8;38
07.05.2016;08:55:00;6049;5.8;35
07.05.2016;09:05:00;7610;7.0;38
07.05.2016;09:15:00;9364;8.5;38
07.05.2016;09:25:00;11235;10.3;36
07.05.2016;09:35:00;13142;12.4;35
07.05.2016;09:45:00;15159;14.8;35
07.05.2016;09:55:00;17169;17.6;38
07.05.2016;10:05:00;19095;20.7;36
07.05.2016;10:15:00;20887;24.1;37
07.05.2016;10:25:00;22699;27.8;38
07.05.2016;10:35:00;24481;31.8;39
07.05.2016;10:45:00;26032;36.1;40
07.05.2016;10:55:00;27568;40.6;41
07.05.2016;11:05:00;29277;45.4;42
07.05.2016;11:15:00;30839;50.5;42
07.05.2016;11:25:00;32203;55.8;43
07.05.2016;11:35:00;33639;61.3;44
07.05.2016;11:45:00;34882;67.1;44
07.05.2016;11:55:00;36115;73.0;45
07.05.2016;12:05:00;36846;79.2;45
07.05.2016;12:15:00;37841;85.4;46
07.05.2016;12:25:00;39063;91.9;46
07.05.2016;12:35:00;39824;98.5;47
07.05.2016;12:45:00;41111;105.3;47
07.05.2016;12:55:00;42240;112.3;48
07.05.2016;13:05:00;42793;119.4;48
07.05.2016;13:15:00;43306;126.6;48
07.05.2016;13:25:00;43956;133.8;49
07.05.2016;13:35:00;44937;141.3;49
07.05.2016;13:45:00;45147;148.8;50
07.05.2016;13:55:00;45663;156.4;50
07.05.2016;14:05:00;46149;164.1;50
07.05.2016;14:15:00;46799;171.9;51
07.05.2016;14:25:00;47365;179.8;51
07.05.2016;14:35:00;47524;187.6;51
07.05.2016;14:45:00;47292;195.5;51
07.05.2016;14:55:00;47476;203.4;51
07.05.2016;15:05:00;45870;211.3;50
07.05.2016;15:15:00;44334;217.2;48
07.05.2016;15:25:00;40401;224.6;48
07.05.2016;15:35:00;46914;232.1;50
07.05.2016;15:45:00;46543;239.9;50
07.05.2016;15:55:00;44801;247.6;49
07.05.2016;16:05:00;16776;251.8;40
07.05.2016;16:15:00;33478;258.5;45
07.05.2016;16:25:00;45653;264.5;47
07.05.2016;16:35:00;44893;272.1;49
07.05.2016;16:45:00;38665;277.6;44
07.05.2016;16:55:00;33735;284.1;46
07.05.2016;17:05:00;37263;288.2;43
07.05.2016;17:15:00;43925;295.3;48
07.05.2016;17:25:00;22085;300.7;41
07.05.2016;17:35:00;36259;305.9;44
07.05.2016;17:45:00;37729;310.7;44
07.05.2016;17:55:00;37249;316.3;45
07.05.2016;18:05:00;34139;322.1;44
07.05.2016;18:15:00;33311;327.7;44
07.05.2016;18:25:00;31887;333.1;43
07.05.2016;18:35:00;27449;338.0;41
07.05.2016;18:45:00;24676;342.2;40
07.05.2016;18:55:00;17432;345.5;38
07.05.2016;19:05:00;10066;347.3;38
07.05.2016;19:15:00;8471;348.9;37
07.05.2016;19:25:00;6117;350.0;39
07.05.2016;19:35:00;4667;350.8;39
07.05.2016;19:45:00;3432;351.4;39
07.05.2016;19:55:00;3087;352.0;38
