Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.05.2016;20:05:00;2225;352.4;40
07.05.2016;20:15:00;1872;352.7;40
07.05.2016;20:25:00;1142;352.9;38
07.05.2016;20:35:00;473;353.0;39
07.05.2016;20:45:00;221;353.1;39
07.05.2016;20:55:00;47;353.1;39
07.05.2016;21:05:00;2;353.1;39
08.05.2016;05:45:00;0;0;28
08.05.2016;05:55:00;11;0;30
08.05.2016;06:05:00;222;0;31
08.05.2016;06:15:00;422;0;32
08.05.2016;06:25:00;623;0.1;33
08.05.2016;06:35:00;810;0.3;33
08.05.2016;06:45:00;988;0.4;34
08.05.2016;06:55:00;1163;0.6;34
08.05.2016;07:05:00;1356;0.8;34
08.05.2016;07:15:00;1686;1.1;35
08.05.2016;07:25:00;1829;1.4;36
08.05.2016;07:35:00;1961;1.7;36
08.05.2016;07:45:00;2221;2.1;37
08.05.2016;07:55:00;2408;2.5;38
08.05.2016;08:05:00;2543;2.9;39
08.05.2016;08:15:00;2816;3.3;36
08.05.2016;08:25:00;3240;3.9;36
08.05.2016;08:35:00;4138;4.5;38
08.05.2016;08:45:00;5192;5.3;35
08.05.2016;08:55:00;6468;6.3;38
08.05.2016;09:05:00;8009;7.6;35
08.05.2016;09:15:00;9730;9.2;35
08.05.2016;09:25:00;11532;11.0;37
08.05.2016;09:35:00;13424;13.2;38
08.05.2016;09:45:00;15389;15.6;36
08.05.2016;09:55:00;17432;18.4;36
08.05.2016;10:05:00;19329;21.6;36
08.05.2016;10:15:00;21158;25.0;37
08.05.2016;10:25:00;22945;28.8;38
08.05.2016;10:35:00;24567;32.8;40
08.05.2016;10:45:00;26263;37.1;40
08.05.2016;10:55:00;27763;41.7;41
08.05.2016;11:05:00;29313;46.5;42
08.05.2016;11:15:00;30732;51.5;42
08.05.2016;11:25:00;32079;56.8;43
08.05.2016;11:35:00;33420;62.3;44
08.05.2016;11:45:00;34641;68.1;44
08.05.2016;11:55:00;35864;74.0;45
08.05.2016;12:05:00;37314;80.2;45
08.05.2016;12:15:00;38273;86.5;46
08.05.2016;12:25:00;39372;93.0;47
08.05.2016;12:35:00;40212;99.7;47
08.05.2016;12:45:00;41356;106.5;48
08.05.2016;12:55:00;42144;113.5;48
08.05.2016;13:05:00;42838;120.6;48
08.05.2016;13:15:00;43571;127.9;49
08.05.2016;13:25:00;44012;135.2;49
08.05.2016;13:35:00;44630;142.6;49
08.05.2016;13:45:00;45679;150.2;50
08.05.2016;13:55:00;45774;157.8;50
08.05.2016;14:05:00;45849;165.4;50
08.05.2016;14:15:00;46714;173.2;51
08.05.2016;14:25:00;46538;180.9;51
08.05.2016;14:35:00;47077;188.8;51
08.05.2016;14:45:00;43828;196.4;50
08.05.2016;14:55:00;25483;200.3;42
08.05.2016;15:05:00;25355;203.9;42
08.05.2016;15:15:00;12964;206.0;39
08.05.2016;15:25:00;13826;208.3;38
08.05.2016;15:35:00;14598;210.6;37
08.05.2016;15:45:00;14549;213.1;37
08.05.2016;15:55:00;13594;215.4;37
08.05.2016;16:05:00;49032;222.1;49
08.05.2016;16:15:00;46156;229.9;49
08.05.2016;16:25:00;12362;234.2;39
08.05.2016;16:35:00;9569;235.8;40
08.05.2016;16:45:00;31096;239.1;42
08.05.2016;16:55:00;44508;246.5;48
08.05.2016;17:05:00;42734;253.7;48
08.05.2016;17:15:00;34973;260.1;45
08.05.2016;17:25:00;6453;262.1;39
08.05.2016;17:35:00;6142;263.4;39
08.05.2016;17:45:00;5356;264.3;41
08.05.2016;17:55:00;5606;265.2;39
08.05.2016;18:05:00;5165;266.1;40
08.05.2016;18:15:00;4675;266.9;39
08.05.2016;18:25:00;4302;267.6;40
08.05.2016;18:35:00;4082;268.3;39
08.05.2016;18:45:00;4308;269.0;40
08.05.2016;18:55:00;7711;270.0;38
08.05.2016;19:05:00;23266;273.4;40
08.05.2016;19:15:00;18367;276.7;38
08.05.2016;19:25:00;10691;278.8;36
08.05.2016;19:35:00;3874;279.9;36
08.05.2016;19:45:00;3654;280.6;38
08.05.2016;19:55:00;1980;280.9;39
08.05.2016;20:05:00;1745;281.2;39
08.05.2016;20:15:00;1569;281.5;37
08.05.2016;20:25:00;1318;281.7;39
08.05.2016;20:35:00;505;281.8;39
08.05.2016;20:45:00;161;281.9;39
08.05.2016;20:55:00;6;281.9;38
09.05.2016;05:45:00;5;0;28
09.05.2016;05:55:00;248;0;30
09.05.2016;06:05:00;433;0;31
09.05.2016;06:15:00;700;0.1;32
09.05.2016;06:25:00;1043;0.3;33
09.05.2016;06:35:00;1236;0.5;33
09.05.2016;06:45:00;1571;0.7;34
09.05.2016;06:55:00;2427;1.1;34
09.05.2016;07:05:00;3262;1.6;35
09.05.2016;07:15:00;4307;2.3;37
09.05.2016;07:25:00;5481;3.1;37
09.05.2016;07:35:00;5405;4.1;36
09.05.2016;07:45:00;5078;4.9;38
09.05.2016;07:55:00;5286;5.8;36
09.05.2016;08:05:00;5560;6.7;39
09.05.2016;08:15:00;5630;7.6;36
09.05.2016;08:25:00;6060;8.6;38
09.05.2016;08:35:00;7915;9.8;37
09.05.2016;08:45:00;13033;11.7;35
09.05.2016;08:55:00;14766;14.2;35
09.05.2016;09:05:00;15710;16.6;37
09.05.2016;09:15:00;12579;18.9;38
09.05.2016;09:25:00;13172;21.0;36
09.05.2016;09:35:00;12404;23.1;35
09.05.2016;09:45:00;13765;25.3;35
09.05.2016;09:55:00;16613;27.9;36
09.05.2016;10:05:00;20891;31.3;36
09.05.2016;10:15:00;17624;34.3;35
09.05.2016;10:25:00;15091;37.0;38
09.05.2016;10:35:00;17421;39.8;35
09.05.2016;10:45:00;18821;42.8;35
09.05.2016;10:55:00;22198;46.3;36
09.05.2016;11:05:00;22606;50.0;37
09.05.2016;11:15:00;34172;55.3;42
09.05.2016;11:25:00;34401;60.6;43
09.05.2016;11:35:00;27603;65.6;41
09.05.2016;11:45:00;27011;69.8;40
09.05.2016;11:55:00;30219;74.6;41
09.05.2016;12:05:00;32347;79.9;42
09.05.2016;12:15:00;30604;85.4;43
09.05.2016;12:25:00;36116;91.1;44
09.05.2016;12:35:00;38923;97.4;45
09.05.2016;12:45:00;40248;103.8;46
09.05.2016;12:55:00;37394;109.9;45
09.05.2016;13:05:00;40411;116.9;46
09.05.2016;13:15:00;32226;122.8;44
09.05.2016;13:25:00;46295;129.5;48
09.05.2016;13:35:00;37398;136.5;46
09.05.2016;13:45:00;38016;143.3;46
09.05.2016;13:55:00;31081;148.4;43
09.05.2016;14:05:00;35869;154.4;45
09.05.2016;14:15:00;26009;158.9;41
09.05.2016;14:25:00;30075;164.1;43
09.05.2016;14:35:00;42176;170.4;46
09.05.2016;14:45:00;27219;175.3;42
09.05.2016;14:55:00;26449;179.7;41
09.05.2016;15:05:00;34290;184.9;43
09.05.2016;15:15:00;36053;190.7;44
09.05.2016;15:25:00;41887;197.0;46
09.05.2016;15:35:00;25576;202.3;41
09.05.2016;15:45:00;29557;206.7;41
09.05.2016;15:55:00;31137;211.9;42
09.05.2016;16:05:00;28841;216.7;42
09.05.2016;16:15:00;23449;221.0;40
09.05.2016;16:25:00;30505;225.5;42
09.05.2016;16:35:00;35374;231.1;44
09.05.2016;16:45:00;15441;234.7;37
09.05.2016;16:55:00;13280;237.0;38
09.05.2016;17:05:00;17631;239.7;37
09.05.2016;17:15:00;16464;242.6;36
09.05.2016;17:25:00;15038;245.2;36
09.05.2016;17:35:00;47077;251.3;47
09.05.2016;17:45:00;34844;257.4;44
09.05.2016;17:55:00;35310;262.9;44
09.05.2016;18:05:00;23342;267.4;40
09.05.2016;18:15:00;33597;272.4;43
09.05.2016;18:25:00;9044;275.4;36
09.05.2016;18:35:00;27305;279.4;40
09.05.2016;18:45:00;26426;283.9;41
09.05.2016;18:55:00;24785;287.9;40
09.05.2016;19:05:00;22833;291.8;40
09.05.2016;19:15:00;18553;295.1;38
09.05.2016;19:25:00;11327;297.3;36
09.05.2016;19:35:00;10237;298.9;37
09.05.2016;19:45:00;8494;300.4;38
09.05.2016;19:55:00;5031;301.5;37
09.05.2016;20:05:00;1694;301.8;39
09.05.2016;20:15:00;1058;302.0;39
09.05.2016;20:25:00;628;302.1;39
09.05.2016;20:35:00;371;302.2;39
09.05.2016;20:45:00;166;302.2;38
09.05.2016;20:55:00;3;302.2;38
10.05.2016;06:00:00;6;0;30
10.05.2016;06:10:00;118;0;31
10.05.2016;06:20:00;374;0;31
10.05.2016;06:30:00;551;0.1;32
10.05.2016;06:40:00;576;0.2;33
10.05.2016;06:50:00;736;0.3;33
10.05.2016;07:00:00;959;0.5;34
10.05.2016;07:10:00;1336;0.7;34
10.05.2016;07:20:00;2030;1.0;35
10.05.2016;07:30:00;2793;1.4;35
10.05.2016;07:40:00;3461;2.0;37
10.05.2016;07:50:00;3866;2.6;39
10.05.2016;08:00:00;4155;3.3;34
10.05.2016;08:10:00;4586;4.0;37
10.05.2016;08:20:00;5911;4.9;36
10.05.2016;08:30:00;6511;6.0;38
10.05.2016;08:40:00;6599;7.1;35
10.05.2016;08:50:00;7285;8.3;38
10.05.2016;09:00:00;8592;9.6;37
10.05.2016;09:10:00;9324;11.2;35
10.05.2016;09:20:00;12686;13.1;35
10.05.2016;09:30:00;14335;15.5;36
10.05.2016;09:40:00;13516;17.8;37
10.05.2016;09:50:00;11851;19.8;38
10.05.2016;10:00:00;10297;21.6;37
10.05.2016;10:10:00;8521;23.1;35
10.05.2016;10:20:00;7675;24.4;36
10.05.2016;10:30:00;7874;25.7;38
10.05.2016;10:40:00;8304;27.1;36
10.05.2016;10:50:00;10186;28.7;35
10.05.2016;11:00:00;12619;30.7;36
10.05.2016;11:10:00;14837;33.0;37
10.05.2016;11:20:00;14465;35.5;38
10.05.2016;11:30:00;15973;38.0;35
10.05.2016;11:40:00;18914;41.1;35
10.05.2016;11:50:00;21054;44.4;36
10.05.2016;12:00:00;19387;47.8;36
10.05.2016;12:10:00;18857;50.9;35
10.05.2016;12:20:00;21033;54.3;36
10.05.2016;12:30:00;20736;57.7;37
10.05.2016;12:40:00;21870;61.2;37
10.05.2016;12:50:00;23241;65.1;39
10.05.2016;13:00:00;26440;69.3;40
10.05.2016;13:10:00;21978;73.1;39
10.05.2016;13:20:00;25898;77.2;40
10.05.2016;13:30:00;27977;81.8;40
10.05.2016;13:40:00;30082;87.3;42
10.05.2016;13:50:00;27973;92.1;41
10.05.2016;14:00:00;32817;97.6;42
10.05.2016;14:10:00;31703;103.8;43
10.05.2016;14:20:00;48892;111.1;49
10.05.2016;14:30:00;21431;116.9;41
10.05.2016;14:40:00;44451;124.4;49
10.05.2016;14:50:00;33307;130.7;44
10.05.2016;15:00:00;42730;137.9;48
10.05.2016;15:10:00;37688;144.5;46
10.05.2016;15:20:00;49507;152.8;51
10.05.2016;15:30:00;47249;160.7;50
10.05.2016;15:40:00;47011;168.6;50
10.05.2016;15:50:00;46013;176.3;50
10.05.2016;16:00:00;46410;184.1;50
10.05.2016;16:10:00;44199;191.6;49
10.05.2016;16:20:00;43093;198.7;48
10.05.2016;16:30:00;43035;205.9;48
10.05.2016;16:40:00;42771;213.1;48
10.05.2016;16:50:00;41708;220.0;47
10.05.2016;17:00:00;42198;227.1;47
10.05.2016;17:10:00;10018;230.3;40
10.05.2016;17:20:00;8815;231.8;42
10.05.2016;17:30:00;38650;236.4;45
10.05.2016;17:40:00;36076;242.5;45
10.05.2016;17:50:00;34594;248.3;44
10.05.2016;18:00:00;32872;253.9;44
10.05.2016;18:10:00;31430;259.2;43
10.05.2016;18:20:00;28885;264.1;42
10.05.2016;18:30:00;27189;268.7;41
10.05.2016;18:40:00;24878;273.0;41
10.05.2016;18:50:00;23132;276.9;40
10.05.2016;19:00:00;21309;280.6;39
10.05.2016;19:10:00;10490;283.1;37
10.05.2016;19:20:00;4240;283.9;39
10.05.2016;19:30:00;3859;284.6;39
10.05.2016;19:40:00;3449;285.2;39
10.05.2016;19:50:00;2825;285.7;40
10.05.2016;20:00:00;2441;286.1;38
10.05.2016;20:10:00;1887;286.4;39
10.05.2016;20:20:00;1287;286.7;40
10.05.2016;20:30:00;683;286.8;40
10.05.2016;20:40:00;280;286.9;40
10.05.2016;20:50:00;10;286.9;37
11.05.2016;05:45:00;6;0;29
11.05.2016;05:55:00;34;0;30
11.05.2016;06:05:00;197;0;31
11.05.2016;06:15:00;345;0;32
11.05.2016;06:25:00;587;0.1;33
11.05.2016;06:35:00;864;0.3;33
11.05.2016;06:45:00;1283;0.4;34
11.05.2016;06:55:00;2095;0.8;34
11.05.2016;07:05:00;2902;1.2;35
11.05.2016;07:15:00;3646;1.8;36
11.05.2016;07:25:00;4009;2.5;38
11.05.2016;07:35:00;3649;3.1;35
11.05.2016;07:45:00;3541;3.7;36
11.05.2016;07:55:00;3454;4.3;38
11.05.2016;08:05:00;3629;4.8;38
11.05.2016;08:15:00;4649;5.6;36
11.05.2016;08:25:00;7707;6.7;37
11.05.2016;08:35:00;8702;8.1;38
11.05.2016;08:45:00;10967;9.9;36
11.05.2016;08:55:00;11577;11.8;35
11.05.2016;09:05:00;10805;13.6;35
11.05.2016;09:15:00;11333;15.5;37
11.05.2016;09:25:00;13701;17.7;37
11.05.2016;09:35:00;14310;20.1;37
11.05.2016;09:45:00;13786;22.5;36
11.05.2016;09:55:00;18535;25.3;36
11.05.2016;10:05:00;18393;28.4;35
11.05.2016;10:15:00;15886;31.1;37
11.05.2016;10:25:00;15661;33.8;35
11.05.2016;10:35:00;23619;37.2;36
11.05.2016;10:45:00;18789;40.7;37
11.05.2016;10:55:00;19565;43.9;36
11.05.2016;11:05:00;18671;47.0;36
11.05.2016;11:15:00;18088;50.1;36
11.05.2016;11:25:00;18256;53.1;35
11.05.2016;11:35:00;21842;56.5;37
11.05.2016;11:45:00;31666;61.5;42
11.05.2016;11:55:00;19419;65.0;38
11.05.2016;12:05:00;17441;67.8;36
11.05.2016;12:15:00;16340;70.7;35
11.05.2016;12:25:00;14969;73.3;37
11.05.2016;12:35:00;14507;75.6;35
11.05.2016;12:45:00;20393;78.8;38
11.05.2016;12:55:00;20456;82.3;37
11.05.2016;13:05:00;18596;85.4;36
11.05.2016;13:15:00;16559;88.3;35
11.05.2016;13:25:00;12789;90.6;38
11.05.2016;13:35:00;10232;92.4;37
11.05.2016;13:45:00;10766;94.1;35
11.05.2016;13:55:00;10896;95.9;35
11.05.2016;14:05:00;11187;97.9;36
11.05.2016;14:15:00;9447;99.4;38
11.05.2016;14:25:00;11394;101.3;37
11.05.2016;14:35:00;12184;103.3;35
11.05.2016;14:45:00;14290;105.6;35
11.05.2016;14:55:00;13675;107.9;38
11.05.2016;15:05:00;13261;110.1;37
11.05.2016;15:15:00;18883;112.8;36
11.05.2016;15:25:00;23593;117.3;39
11.05.2016;15:35:00;21229;121.0;39
11.05.2016;15:45:00;14674;123.6;35
11.05.2016;15:55:00;14198;126.0;36
11.05.2016;16:05:00;15410;128.4;38
11.05.2016;16:15:00;15981;131.2;35
11.05.2016;16:25:00;17789;134.0;35
11.05.2016;16:35:00;14527;136.6;36
11.05.2016;16:45:00;13191;138.8;35
11.05.2016;16:55:00;12996;141.0;36
11.05.2016;17:05:00;10248;142.8;38
11.05.2016;17:15:00;10225;144.5;37
11.05.2016;17:25:00;13491;146.6;35
11.05.2016;17:35:00;13668;148.9;36
11.05.2016;17:45:00;12744;151.1;38
11.05.2016;17:55:00;9102;152.8;37
11.05.2016;18:05:00;7823;154.1;35
11.05.2016;18:15:00;9481;155.5;38
11.05.2016;18:25:00;16224;158.0;37
11.05.2016;18:35:00;21911;161.3;38
11.05.2016;18:45:00;26878;165.9;40
11.05.2016;18:55:00;20009;168.8;36
11.05.2016;19:05:00;10688;170.6;38
11.05.2016;19:15:00;7182;172.0;36
11.05.2016;19:25:00;8631;173.4;35
11.05.2016;19:35:00;5203;174.4;37
11.05.2016;19:45:00;3812;175.0;37
11.05.2016;19:55:00;2674;175.5;37
11.05.2016;20:05:00;1715;175.9;38
11.05.2016;20:15:00;1285;176.1;38
11.05.2016;20:25:00;947;176.3;38
11.05.2016;20:35:00;558;176.4;39
11.05.2016;20:45:00;289;176.4;39
11.05.2016;20:55:00;0;176.4;38
12.05.2016;06:05:00;17;0;30
12.05.2016;06:15:00;154;0;30
12.05.2016;06:25:00;395;0;31
12.05.2016;06:35:00;476;0.1;32
12.05.2016;06:45:00;567;0.2;33
12.05.2016;06:55:00;869;0.3;33
12.05.2016;07:05:00;1218;0.5;34
12.05.2016;07:15:00;1233;0.7;34
12.05.2016;07:25:00;1485;0.9;35
12.05.2016;07:35:00;2555;1.3;35
12.05.2016;07:45:00;3186;1.8;37
12.05.2016;07:55:00;3781;2.4;38
12.05.2016;08:05:00;3512;3.0;37
12.05.2016;08:15:00;4003;3.6;36
12.05.2016;08:25:00;4460;4.4;38
12.05.2016;08:35:00;4100;5.1;34
12.05.2016;08:45:00;4114;5.8;37
12.05.2016;08:55:00;3086;6.3;39
12.05.2016;09:05:00;2668;6.8;36
12.05.2016;09:15:00;3100;7.3;36
12.05.2016;09:25:00;4286;7.9;38
12.05.2016;09:35:00;4150;8.6;35
12.05.2016;09:45:00;4656;9.4;37
12.05.2016;09:55:00;5014;10.2;37
12.05.2016;10:05:00;5346;11.1;37
12.05.2016;10:15:00;4264;11.9;38
12.05.2016;10:25:00;3311;12.4;36
12.05.2016;10:35:00;4653;13.1;38
12.05.2016;10:45:00;5312;14.0;35
12.05.2016;10:55:00;5930;15.0;38
12.05.2016;11:05:00;6347;15.9;35
12.05.2016;11:15:00;6633;17.1;37
12.05.2016;11:25:00;7105;18.2;37
12.05.2016;11:35:00;11029;19.9;35
12.05.2016;11:45:00;9581;21.6;35
12.05.2016;11:55:00;7522;22.9;38
12.05.2016;12:05:00;5843;24.0;37
12.05.2016;12:15:00;4394;24.8;39
12.05.2016;12:25:00;4693;25.6;35
12.05.2016;12:35:00;5914;26.5;38
12.05.2016;12:45:00;6027;27.4;35
12.05.2016;12:55:00;6769;28.5;38
12.05.2016;13:05:00;7842;29.8;37
12.05.2016;13:15:00;10311;31.4;36
12.05.2016;13:25:00;12392;33.4;35
12.05.2016;13:35:00;10780;35.2;36
12.05.2016;13:45:00;9860;36.9;38
12.05.2016;13:55:00;8032;38.3;37
12.05.2016;14:05:00;8453;39.7;35
12.05.2016;14:15:00;7880;41.0;36
12.05.2016;14:25:00;7151;42.2;38
12.05.2016;14:35:00;5736;43.3;35
12.05.2016;14:45:00;5031;44.1;38
12.05.2016;14:55:00;6184;45.1;35
12.05.2016;15:05:00;6890;46.2;38
12.05.2016;15:15:00;8014;47.5;37
12.05.2016;15:25:00;6399;48.7;35
12.05.2016;15:35:00;6281;49.7;38
12.05.2016;15:45:00;6049;50.7;35
12.05.2016;15:55:00;7753;51.9;38
12.05.2016;16:05:00;8566;53.3;38
12.05.2016;16:15:00;8695;54.8;36
12.05.2016;16:25:00;7696;56.1;35
12.05.2016;16:35:00;7507;57.4;38
12.05.2016;16:45:00;5761;58.4;36
12.05.2016;16:55:00;4603;59.3;38
12.05.2016;17:05:00;3486;59.9;35
12.05.2016;17:15:00;2400;60.3;37
12.05.2016;17:25:00;2486;60.7;38
12.05.2016;17:35:00;2589;61.2;39
12.05.2016;17:45:00;2947;61.6;35
12.05.2016;17:55:00;3041;62.1;37
12.05.2016;18:05:00;2655;62.6;38
12.05.2016;18:15:00;1972;62.9;39
12.05.2016;18:25:00;2187;63.3;36
12.05.2016;18:35:00;1917;63.6;37
12.05.2016;18:45:00;1747;63.9;37
12.05.2016;18:55:00;1313;64.2;38
12.05.2016;19:05:00;1001;64.4;38
12.05.2016;19:15:00;1330;64.6;39
12.05.2016;19:25:00;1992;64.8;38
12.05.2016;19:35:00;969;65.0;37
12.05.2016;19:45:00;733;65.2;37
12.05.2016;19:55:00;415;65.3;37
12.05.2016;20:05:00;318;65.3;38
12.05.2016;20:15:00;246;65.4;38
12.05.2016;20:25:00;149;65.4;38
12.05.2016;20:35:00;9;65.4;37
13.05.2016;06:15:00;4;0;29
13.05.2016;06:25:00;0;0;30
13.05.2016;06:35:00;88;0;30
13.05.2016;06:45:00;160;0;31
13.05.2016;06:55:00;177;0;32
13.05.2016;07:05:00;289;0.1;32
13.05.2016;07:15:00;445;0.1;33
13.05.2016;07:25:00;604;0.2;33
13.05.2016;07:35:00;737;0.3;34
13.05.2016;07:45:00;1986;0.6;34
13.05.2016;07:55:00;2337;1.0;34
13.05.2016;08:05:00;2898;1.4;36
13.05.2016;08:15:00;3384;1.9;37
13.05.2016;08:25:00;3547;2.6;38
13.05.2016;08:35:00;5150;3.4;34
13.05.2016;08:45:00;7071;4.5;38
13.05.2016;08:55:00;7791;5.8;36
13.05.2016;09:05:00;6725;7.0;35
13.05.2016;09:15:00;6779;8.2;38
13.05.2016;09:25:00;5855;9.2;35
13.05.2016;09:35:00;5783;10.1;38
13.05.2016;09:45:00;5588;11.1;35
13.05.2016;09:55:00;5512;12.0;38
13.05.2016;10:05:00;6222;13.0;35
13.05.2016;10:15:00;6226;14.0;38
13.05.2016;10:25:00;6421;15.1;36
13.05.2016;10:35:00;6607;16.2;36
13.05.2016;10:45:00;7502;17.4;38
13.05.2016;10:55:00;6362;18.6;35
13.05.2016;11:05:00;5934;19.6;38
13.05.2016;11:15:00;5085;20.4;35
13.05.2016;11:25:00;5285;21.3;38
13.05.2016;11:35:00;6763;22.4;36
13.05.2016;11:45:00;6010;23.4;37
13.05.2016;11:55:00;5624;24.3;36
13.05.2016;12:05:00;6081;25.3;37
13.05.2016;12:15:00;4992;26.2;36
13.05.2016;12:25:00;6143;27.1;38
13.05.2016;12:35:00;5563;28.1;36
13.05.2016;12:45:00;4166;28.9;39
13.05.2016;12:55:00;3851;29.5;35
13.05.2016;13:05:00;4745;30.2;37
13.05.2016;13:15:00;7020;31.3;35
13.05.2016;13:25:00;10142;32.9;36
13.05.2016;13:35:00;10419;34.6;38
13.05.2016;13:45:00;11415;36.5;38
13.05.2016;13:55:00;9352;38.1;36
13.05.2016;14:05:00;10476;39.8;35
13.05.2016;14:15:00;9255;41.5;35
13.05.2016;14:25:00;8723;42.9;38
13.05.2016;14:35:00;9442;44.4;38
13.05.2016;14:45:00;9283;46.0;36
13.05.2016;14:55:00;6141;47.1;34
13.05.2016;15:05:00;5709;48.1;38
13.05.2016;15:15:00;5086;49.0;35
13.05.2016;15:25:00;6039;49.9;37
13.05.2016;15:35:00;6453;51.0;35
13.05.2016;15:45:00;5863;52.0;38
13.05.2016;15:55:00;6775;53.1;35
13.05.2016;16:05:00;5926;54.1;38
13.05.2016;16:15:00;10683;55.7;38
13.05.2016;16:25:00;16936;58.3;35
13.05.2016;16:35:00;10800;60.3;38
13.05.2016;16:45:00;11077;62.2;38
13.05.2016;16:55:00;9284;63.8;37
13.05.2016;17:05:00;5968;65.0;34
13.05.2016;17:15:00;5089;65.8;37
13.05.2016;17:25:00;5427;66.7;36
13.05.2016;17:35:00;8269;68.0;38
13.05.2016;17:45:00;6793;69.2;36
13.05.2016;17:55:00;4934;70.1;37
13.05.2016;18:05:00;4270;70.8;36
13.05.2016;18:15:00;2663;71.3;38
13.05.2016;18:25:00;2045;71.7;39
13.05.2016;18:35:00;1651;72.0;39
13.05.2016;18:45:00;2176;72.3;35
13.05.2016;18:55:00;2592;72.7;37
13.05.2016;19:05:00;1907;73.1;37
13.05.2016;19:15:00;1347;73.4;38
13.05.2016;19:25:00;907;73.5;39
13.05.2016;19:35:00;806;73.7;39
13.05.2016;19:45:00;386;73.7;39
13.05.2016;19:55:00;177;73.8;39
13.05.2016;20:15:00;20;73.8;37
13.05.2016;20:25:00;5;73.8;37
14.05.2016;06:05:00;3;0;28
14.05.2016;06:15:00;19;0;29
14.05.2016;06:45:00;156;0;30
14.05.2016;06:55:00;151;0;31
14.05.2016;07:05:00;400;0;32
14.05.2016;07:15:00;691;0.2;32
14.05.2016;07:25:00;1337;0.3;33
14.05.2016;07:35:00;2599;0.7;33
14.05.2016;07:45:00;2780;1.2;34
14.05.2016;07:55:00;1779;1.5;35
14.05.2016;08:05:00;2726;1.9;36
14.05.2016;08:15:00;2023;2.3;37
14.05.2016;08:25:00;2117;2.6;37
14.05.2016;08:35:00;2195;3.0;38
14.05.2016;08:45:00;2834;3.4;39
14.05.2016;08:55:00;3547;4.0;35
14.05.2016;09:05:00;5989;4.8;37
14.05.2016;09:15:00;5378;5.8;34
14.05.2016;09:25:00;6590;6.9;38
14.05.2016;09:35:00;8986;8.3;36
14.05.2016;09:45:00;9079;9.8;35
14.05.2016;09:55:00;8545;11.2;37
14.05.2016;10:05:00;8254;12.5;38
14.05.2016;10:15:00;8733;14.0;36
14.05.2016;10:25:00;9864;15.6;36
14.05.2016;10:35:00;13356;17.7;36
14.05.2016;10:45:00;14926;20.1;37
14.05.2016;10:55:00;19937;23.3;36
14.05.2016;11:05:00;26077;26.8;40
14.05.2016;11:15:00;36692;32.6;44
14.05.2016;11:25:00;30953;38.1;41
14.05.2016;11:35:00;27064;42.7;40
14.05.2016;11:45:00;34318;48.2;43
14.05.2016;11:55:00;20435;52.0;38
14.05.2016;12:05:00;10962;54.7;35
14.05.2016;12:15:00;12196;56.6;37
14.05.2016;12:25:00;22146;59.7;36
14.05.2016;12:35:00;32085;65.0;41
14.05.2016;12:45:00;49909;73.2;50
14.05.2016;12:55:00;27440;78.5;41
14.05.2016;13:05:00;25501;82.8;40
14.05.2016;13:15:00;20520;86.6;38
14.05.2016;13:25:00;20304;89.6;36
14.05.2016;13:35:00;27352;94.3;41
14.05.2016;13:45:00;9738;96.4;36
14.05.2016;13:55:00;6240;97.6;37
14.05.2016;14:05:00;2534;98.2;38
14.05.2016;14:15:00;4564;98.9;38
14.05.2016;14:25:00;3954;99.6;36
14.05.2016;14:35:00;5187;100.3;38
14.05.2016;14:45:00;5429;101.3;36
14.05.2016;14:55:00;6003;102.2;38
14.05.2016;15:05:00;10745;103.8;37
14.05.2016;15:15:00;8821;105.5;35
14.05.2016;15:25:00;6551;106.6;38
14.05.2016;15:35:00;6225;107.6;36
14.05.2016;15:45:00;9496;109.0;35
14.05.2016;15:55:00;12285;111.0;36
14.05.2016;16:05:00;19347;113.8;38
14.05.2016;16:15:00;26755;117.9;39
14.05.2016;16:25:00;33899;123.7;43
14.05.2016;16:35:00;26881;128.6;40
14.05.2016;16:45:00;44385;134.4;45
14.05.2016;16:55:00;34004;140.2;43
14.05.2016;17:05:00;32312;145.6;41
14.05.2016;17:15:00;31719;152.4;44
14.05.2016;17:25:00;8615;154.4;37
14.05.2016;17:35:00;7525;155.5;38
14.05.2016;17:45:00;7081;156.7;38
14.05.2016;17:55:00;6308;157.9;37
14.05.2016;18:05:00;2457;158.4;38
14.05.2016;18:15:00;1420;158.7;39
14.05.2016;18:25:00;565;158.8;39
14.05.2016;18:35:00;192;158.9;39
14.05.2016;18:45:00;184;158.9;39
14.05.2016;18:55:00;395;159.0;39
14.05.2016;19:05:00;406;159.0;39
14.05.2016;19:15:00;437;159.1;36
14.05.2016;19:25:00;878;159.2;38
14.05.2016;19:35:00;678;159.4;38
14.05.2016;19:45:00;238;159.4;38
14.05.2016;19:55:00;387;159.5;38
14.05.2016;20:05:00;229;159.5;39
14.05.2016;20:15:00;238;159.6;39
14.05.2016;20:25:00;323;159.6;39
14.05.2016;20:35:00;81;159.6;38
14.05.2016;20:45:00;0;159.6;38
14.05.2016;20:55:00;0;159.6;37
15.05.2016;05:45:00;14;0;28
15.05.2016;05:55:00;107;0;30
15.05.2016;06:05:00;273;0;30
15.05.2016;06:15:00;484;0.1;31
15.05.2016;06:25:00;768;0.2;32
15.05.2016;06:35:00;964;0.3;32
15.05.2016;06:45:00;1341;0.5;33
15.05.2016;06:55:00;2822;0.9;33
15.05.2016;07:05:00;2788;1.4;34
15.05.2016;07:15:00;3273;1.9;36
15.05.2016;07:25:00;4209;2.6;37
15.05.2016;07:35:00;5418;3.3;38
15.05.2016;07:45:00;6141;4.4;36
15.05.2016;07:55:00;6792;5.4;37
15.05.2016;08:05:00;8733;6.8;38
15.05.2016;08:15:00;9831;8.3;37
15.05.2016;08:25:00;10137;10.0;36
15.05.2016;08:35:00;9602;11.6;35
15.05.2016;08:45:00;10718;13.4;36
15.05.2016;08:55:00;15326;15.6;37
15.05.2016;09:05:00;13964;18.1;38
15.05.2016;09:15:00;17710;20.7;38
15.05.2016;09:25:00;16486;23.6;35
15.05.2016;09:35:00;9614;25.8;35
15.05.2016;09:45:00;17884;28.6;35
15.05.2016;09:55:00;18051;31.7;35
15.05.2016;10:05:00;16052;34.5;37
15.05.2016;10:15:00;15366;37.0;38
15.05.2016;10:25:00;23932;41.3;39
15.05.2016;10:35:00;18335;44.9;37
15.05.2016;10:45:00;6007;46.2;36
15.05.2016;10:55:00;9344;47.6;36
15.05.2016;11:05:00;14116;49.6;37
15.05.2016;11:15:00;22047;52.8;35
15.05.2016;11:25:00;26687;56.4;40
15.05.2016;11:35:00;26397;60.5;39
15.05.2016;11:45:00;20057;64.5;38
15.05.2016;11:55:00;17924;67.5;35
15.05.2016;12:05:00;28557;71.4;38
15.05.2016;12:15:00;25016;75.5;39
15.05.2016;12:25:00;28192;79.7;39
15.05.2016;12:35:00;14462;82.1;37
15.05.2016;12:45:00;38240;87.7;43
15.05.2016;12:55:00;30428;92.7;41
15.05.2016;13:05:00;24776;96.1;37
15.05.2016;13:15:00;32723;102.6;43
15.05.2016;13:25:00;8829;105.3;35
15.05.2016;13:35:00;18074;107.6;38
15.05.2016;13:45:00;22086;111.3;38
15.05.2016;13:55:00;26050;115.9;41
15.05.2016;14:05:00;27934;119.3;40
15.05.2016;14:15:00;19721;123.8;38
15.05.2016;14:25:00;34219;128.2;41
15.05.2016;14:35:00;33215;134.2;43
15.05.2016;14:45:00;19508;138.5;38
15.05.2016;14:55:00;17355;143.3;38
15.05.2016;15:05:00;34550;147.3;40
15.05.2016;15:15:00;22914;151.8;39
15.05.2016;15:25:00;27923;156.1;42
15.05.2016;15:35:00;20874;159.1;35
15.05.2016;15:45:00;30366;164.7;41
15.05.2016;15:55:00;20340;169.1;38
15.05.2016;16:05:00;27678;173.0;39
15.05.2016;16:15:00;20019;177.1;39
15.05.2016;16:25:00;16320;180.3;36
15.05.2016;16:35:00;33231;185.1;43
15.05.2016;16:45:00;13549;189.5;37
15.05.2016;16:55:00;21311;192.6;39
15.05.2016;17:05:00;24404;196.4;38
15.05.2016;17:15:00;33248;201.8;42
15.05.2016;17:25:00;15904;205.0;36
15.05.2016;17:35:00;13829;207.1;38
15.05.2016;17:45:00;16657;210.3;36
15.05.2016;17:55:00;17120;213.1;38
15.05.2016;18:05:00;16198;216.3;36
15.05.2016;18:15:00;10962;218.4;38
15.05.2016;18:25:00;8594;219.9;36
15.05.2016;18:35:00;7731;221.2;35
15.05.2016;18:45:00;7797;222.5;38
15.05.2016;18:55:00;8201;224.0;37
15.05.2016;19:05:00;7375;225.4;35
15.05.2016;19:15:00;3722;226.1;38
15.05.2016;19:25:00;3200;226.6;39
15.05.2016;19:35:00;3891;227.3;36
15.05.2016;19:45:00;1956;227.7;37
15.05.2016;19:55:00;2663;228.1;38
15.05.2016;20:05:00;1149;228.4;39
15.05.2016;20:15:00;758;228.5;39
15.05.2016;20:25:00;552;228.6;39
15.05.2016;20:35:00;323;228.7;39
15.05.2016;20:45:00;182;228.7;39
15.05.2016;21:05:00;3;228.7;37
16.05.2016;05:45:00;0;0;29
16.05.2016;05:55:00;178;0;30
16.05.2016;06:05:00;365;0;31
16.05.2016;06:15:00;680;0.1;32
16.05.2016;06:25:00;873;0.3;32
16.05.2016;06:35:00;1816;0.5;33
16.05.2016;06:45:00;1708;0.8;33
16.05.2016;06:55:00;2806;1.2;34
16.05.2016;07:05:00;3805;1.8;35
16.05.2016;07:15:00;4554;2.6;37
16.05.2016;07:25:00;4770;3.3;38
16.05.2016;07:35:00;4697;4.1;35
16.05.2016;07:45:00;5731;5.1;38
16.05.2016;07:55:00;7158;6.2;36
16.05.2016;08:05:00;8779;7.6;35
16.05.2016;08:15:00;8739;9.0;38
16.05.2016;08:25:00;7175;10.3;36
16.05.2016;08:35:00;6314;11.3;37
16.05.2016;08:45:00;7868;12.6;38
16.05.2016;08:55:00;10728;14.2;36
16.05.2016;09:05:00;12214;16.1;35
16.05.2016;09:15:00;13270;18.3;35
16.05.2016;09:25:00;8486;20.0;36
16.05.2016;09:35:00;7780;21.3;38
16.05.2016;09:45:00;7474;22.5;36
16.05.2016;09:55:00;6687;23.7;37
16.05.2016;10:05:00;5506;24.7;36
16.05.2016;10:15:00;3873;25.4;38
16.05.2016;10:25:00;5020;26.1;34
16.05.2016;10:35:00;8824;27.4;38
16.05.2016;10:45:00;5548;28.4;36
16.05.2016;10:55:00;7543;29.6;37
16.05.2016;11:05:00;6332;30.8;37
16.05.2016;11:15:00;7846;32.0;35
16.05.2016;11:25:00;8281;33.3;38
16.05.2016;11:35:00;8005;34.7;37
16.05.2016;11:45:00;9928;36.3;35
16.05.2016;11:55:00;8392;37.7;37
16.05.2016;12:05:00;6592;38.9;37
16.05.2016;12:15:00;11124;40.5;35
16.05.2016;12:25:00;11011;42.3;35
16.05.2016;12:35:00;9438;44.0;36
16.05.2016;12:45:00;14689;46.2;36
16.05.2016;12:55:00;21222;49.4;35
16.05.2016;13:05:00;30413;53.9;39
16.05.2016;13:15:00;29531;59.2;41
16.05.2016;13:25:00;28662;63.8;40
16.05.2016;13:35:00;27355;68.3;40
16.05.2016;13:45:00;28758;73.1;40
16.05.2016;13:55:00;24698;77.2;38
16.05.2016;14:05:00;27614;82.3;40
16.05.2016;14:15:00;46485;90.1;48
16.05.2016;14:25:00;39594;96.7;45
16.05.2016;14:35:00;45144;104.3;48
16.05.2016;14:45:00;45469;111.2;47
16.05.2016;14:55:00;32549;117.4;43
16.05.2016;15:05:00;33141;123.6;44
16.05.2016;15:15:00;30797;128.1;41
16.05.2016;15:25:00;37605;133.6;43
16.05.2016;15:35:00;45993;140.5;47
16.05.2016;15:45:00;31954;146.5;43
16.05.2016;15:55:00;18090;149.9;37
16.05.2016;16:05:00;12940;152.4;37
16.05.2016;16:15:00;7085;153.9;37
16.05.2016;16:25:00;18270;156.4;38
16.05.2016;16:35:00;23924;159.6;39
16.05.2016;16:45:00;14812;162.4;35
16.05.2016;16:55:00;4397;163.6;37
16.05.2016;17:05:00;3306;164.2;39
16.05.2016;17:15:00;3858;164.8;36
16.05.2016;17:25:00;9809;166.2;38
16.05.2016;17:35:00;15628;168.5;38
16.05.2016;17:45:00;8886;170.3;37
16.05.2016;17:55:00;6610;171.3;36
16.05.2016;18:05:00;1660;171.8;37
16.05.2016;18:15:00;1258;172.1;37
16.05.2016;18:25:00;6442;172.8;38
16.05.2016;18:35:00;4515;173.7;37
16.05.2016;18:45:00;3225;174.3;38
16.05.2016;18:55:00;3032;174.8;37
16.05.2016;19:05:00;2415;175.2;37
16.05.2016;19:15:00;1617;175.5;37
16.05.2016;19:25:00;2318;175.9;38
16.05.2016;19:35:00;1942;176.2;39
16.05.2016;19:45:00;1590;176.5;36
16.05.2016;19:55:00;1434;176.8;37
16.05.2016;20:05:00;1512;177.0;37
16.05.2016;20:15:00;1098;177.2;38
16.05.2016;20:25:00;623;177.4;38
16.05.2016;20:35:00;267;177.4;38
16.05.2016;20:45:00;46;177.4;38
16.05.2016;20:55:00;1;177.4;37
17.05.2016;05:45:00;0;0;28
17.05.2016;05:55:00;113;0;29
17.05.2016;06:05:00;342;0;30
17.05.2016;06:15:00;595;0.1;31
17.05.2016;06:25:00;972;0.2;32
17.05.2016;06:35:00;1740;0.5;32
17.05.2016;06:45:00;2387;0.8;33
17.05.2016;06:55:00;2505;1.3;33
17.05.2016;07:05:00;3520;1.8;35
17.05.2016;07:15:00;4655;2.5;37
17.05.2016;07:25:00;5285;3.4;39
17.05.2016;07:35:00;6126;4.4;36
17.05.2016;07:45:00;7210;5.5;37
17.05.2016;07:55:00;7152;6.7;37
17.05.2016;08:05:00;9211;8.1;35
17.05.2016;08:15:00;8096;9.6;35
17.05.2016;08:25:00;10665;11.1;38
17.05.2016;08:35:00;12815;13.3;38
17.05.2016;08:45:00;12557;15.3;38
17.05.2016;08:55:00;13363;17.6;37
17.05.2016;09:05:00;14350;19.9;36
17.05.2016;09:15:00;14296;22.3;36
17.05.2016;09:25:00;14858;24.7;35
17.05.2016;09:35:00;13750;27.0;35
17.05.2016;09:45:00;12760;29.2;35
17.05.2016;09:55:00;12751;31.5;36
17.05.2016;10:05:00;13398;33.7;36
17.05.2016;10:15:00;10854;35.6;38
17.05.2016;10:25:00;13533;37.5;38
17.05.2016;10:35:00;19048;40.5;35
17.05.2016;10:45:00;16553;43.5;35
17.05.2016;10:55:00;11713;45.6;35
17.05.2016;11:05:00;15476;48.0;35
17.05.2016;11:15:00;18633;50.9;37
17.05.2016;11:25:00;23972;54.5;37
17.05.2016;11:35:00;17276;58.0;36
17.05.2016;11:45:00;14277;60.0;38
17.05.2016;11:55:00;22012;63.4;36
17.05.2016;12:05:00;23387;67.5;38
17.05.2016;12:15:00;15924;70.4;35
17.05.2016;12:25:00;27235;74.3;39
17.05.2016;12:35:00;31905;79.3;41
17.05.2016;12:45:00;27674;84.4;40
17.05.2016;12:55:00;15754;87.4;35
17.05.2016;13:05:00;14667;89.7;37
17.05.2016;13:15:00;19777;93.5;37
17.05.2016;13:25:00;24933;97.3;38
17.05.2016;13:35:00;24469;101.4;39
17.05.2016;13:45:00;24395;106.0;39
17.05.2016;13:55:00;15041;108.7;35
17.05.2016;14:05:00;17353;111.6;36
17.05.2016;14:15:00;13709;114.0;38
17.05.2016;14:25:00;16018;116.4;38
17.05.2016;14:35:00;33905;120.9;41
17.05.2016;14:45:00;48778;129.0;49
17.05.2016;14:55:00;39908;136.5;48
17.05.2016;15:05:00;43710;143.5;49
17.05.2016;15:15:00;45542;150.6;47
17.05.2016;15:25:00;19586;156.2;41
17.05.2016;15:35:00;26094;159.8;40
17.05.2016;15:45:00;14261;162.4;37
17.05.2016;15:55:00;15848;164.8;38
17.05.2016;16:05:00;27068;168.8;39
17.05.2016;16:15:00;49876;176.0;49
17.05.2016;16:25:00;47614;184.0;49
17.05.2016;16:35:00;38542;191.0;46
17.05.2016;16:45:00;30162;196.9;44
17.05.2016;16:55:00;27948;200.8;40
17.05.2016;17:05:00;26394;206.0;40
17.05.2016;17:15:00;30531;211.8;43
17.05.2016;17:25:00;33686;216.8;42
17.05.2016;17:35:00;23591;221.7;40
17.05.2016;17:45:00;15485;224.9;37
17.05.2016;17:55:00;18805;228.1;36
17.05.2016;18:05:00;23776;231.5;40
17.05.2016;18:15:00;27146;235.3;39
17.05.2016;18:25:00;21621;239.9;38
17.05.2016;18:35:00;7612;242.5;36
17.05.2016;18:45:00;34553;247.7;43
17.05.2016;18:55:00;26616;251.9;40
17.05.2016;19:05:00;27611;256.5;41
17.05.2016;19:15:00;24274;260.7;39
17.05.2016;19:25:00;18613;264.0;37
17.05.2016;19:35:00;11905;266.3;37
17.05.2016;19:45:00;10172;268.0;36
17.05.2016;19:55:00;8511;269.5;36
17.05.2016;20:05:00;6163;270.7;38
17.05.2016;20:15:00;3371;271.3;36
17.05.2016;20:25:00;1896;271.7;38
17.05.2016;20:35:00;1552;272.0;38
17.05.2016;20:45:00;738;272.1;38
17.05.2016;20:55:00;246;272.2;39
17.05.2016;21:05:00;11;272.2;38
18.05.2016;05:40:00;15;0;29
18.05.2016;05:50:00;174;0;30
18.05.2016;06:00:00;353;0;31
18.05.2016;06:10:00;559;0.1;32
18.05.2016;06:20:00;756;0.2;32
18.05.2016;06:30:00;950;0.4;33
18.05.2016;06:40:00;1132;0.6;33
18.05.2016;06:50:00;1308;0.8;34
18.05.2016;07:00:00;1665;1.0;34
18.05.2016;07:10:00;1824;1.3;35
18.05.2016;07:20:00;1943;1.6;36
18.05.2016;07:30:00;2205;2.0;36
18.05.2016;07:40:00;2433;2.4;37
18.05.2016;07:50:00;2544;2.8;38
18.05.2016;08:00:00;2686;3.3;39
18.05.2016;08:10:00;3080;3.8;35
18.05.2016;08:20:00;3696;4.3;36
18.05.2016;08:30:00;4750;5.1;38
18.05.2016;08:40:00;6187;6.0;35
18.05.2016;08:50:00;7754;7.3;38
18.05.2016;09:00:00;9611;8.8;38
18.05.2016;09:10:00;11005;10.6;37
18.05.2016;09:20:00;13603;12.7;35
18.05.2016;09:30:00;13512;15.0;35
18.05.2016;09:40:00;15900;17.6;36
18.05.2016;09:50:00;18398;20.5;35
18.05.2016;10:00:00;20077;23.8;36
18.05.2016;10:10:00;22367;27.4;37
18.05.2016;10:20:00;24009;31.3;39
18.05.2016;10:30:00;26619;35.6;40
18.05.2016;10:40:00;27044;40.1;41
18.05.2016;10:50:00;28425;44.8;41
18.05.2016;11:00:00;31354;50.0;43
18.05.2016;11:10:00;33660;55.6;43
18.05.2016;11:20:00;32376;60.8;43
18.05.2016;11:30:00;24539;65.2;40
18.05.2016;11:40:00;33919;71.0;43
18.05.2016;11:50:00;30982;76.0;42
18.05.2016;12:00:00;23986;81.0;40
18.05.2016;12:10:00;27476;86.2;41
18.05.2016;12:20:00;26887;91.2;41
18.05.2016;12:30:00;28295;96.4;41
18.05.2016;12:40:00;42420;103.3;47
18.05.2016;12:50:00;26713;108.4;41
18.05.2016;13:00:00;40889;114.9;45
18.05.2016;13:10:00;30945;119.8;43
18.05.2016;13:20:00;26913;125.9;42
18.05.2016;13:30:00;49283;133.0;49
18.05.2016;13:40:00;30042;138.1;42
18.05.2016;13:50:00;37924;144.1;45
18.05.2016;14:00:00;45188;151.0;47
18.05.2016;14:10:00;44674;158.8;50
18.05.2016;14:20:00;23345;163.7;40
18.05.2016;14:30:00;49413;171.5;50
18.05.2016;14:40:00;44505;179.1;49
18.05.2016;14:50:00;42104;186.3;47
18.05.2016;15:00:00;35759;192.4;45
18.05.2016;15:10:00;27604;197.6;42
18.05.2016;15:20:00;29954;202.5;42
18.05.2016;15:30:00;31043;207.3;42
18.05.2016;15:40:00;32370;212.1;42
18.05.2016;15:50:00;31464;217.9;43
18.05.2016;16:00:00;29426;223.2;42
18.05.2016;16:10:00;48737;230.5;49
18.05.2016;16:20:00;48075;238.5;49
18.05.2016;16:30:00;47183;246.6;51
18.05.2016;16:40:00;34406;252.8;44
18.05.2016;16:50:00;49295;260.0;49
18.05.2016;17:00:00;41568;267.7;48
18.05.2016;17:10:00;45507;275.0;48
18.05.2016;17:20:00;30687;280.3;42
18.05.2016;17:30:00;17209;284.3;39
18.05.2016;17:40:00;20733;287.6;39
18.05.2016;17:50:00;24069;291.3;39
18.05.2016;18:00:00;31313;296.0;42
18.05.2016;18:10:00;32808;301.4;43
18.05.2016;18:20:00;19488;305.0;38
18.05.2016;18:30:00;10775;307.1;37
18.05.2016;18:40:00;8973;308.7;37
18.05.2016;18:50:00;7801;310.1;38
18.05.2016;19:00:00;5387;311.1;39
18.05.2016;19:10:00;5171;312.0;37
18.05.2016;19:20:00;4487;312.7;39
18.05.2016;19:30:00;4091;313.4;37
18.05.2016;19:40:00;3456;314.0;39
18.05.2016;19:50:00;2887;314.5;39
18.05.2016;20:00:00;1687;314.9;37
18.05.2016;20:10:00;1028;315.1;39
18.05.2016;20:20:00;380;315.2;39
18.05.2016;20:30:00;298;315.2;39
18.05.2016;20:40:00;21;315.2;39
18.05.2016;20:50:00;0;315.2;38
19.05.2016;06:10:00;137;0;30
19.05.2016;06:20:00;250;0;31
19.05.2016;06:30:00;589;0.1;32
19.05.2016;06:40:00;565;0.2;32
19.05.2016;06:50:00;936;0.3;33
19.05.2016;07:00:00;1014;0.5;33
19.05.2016;07:10:00;1214;0.7;34
19.05.2016;07:20:00;1132;0.9;34
19.05.2016;07:30:00;1732;1.1;34
19.05.2016;07:40:00;2704;1.6;36
19.05.2016;07:50:00;1952;1.9;37
19.05.2016;08:00:00;2057;2.3;37
19.05.2016;08:10:00;2273;2.6;38
19.05.2016;08:20:00;2019;3.0;39
19.05.2016;08:30:00;3932;3.6;34
19.05.2016;08:40:00;3990;4.3;37
19.05.2016;08:50:00;4592;5.0;39
19.05.2016;09:00:00;5698;5.9;36
19.05.2016;09:10:00;5301;6.8;39
19.05.2016;09:20:00;4750;7.6;35
19.05.2016;09:30:00;7050;8.6;38
19.05.2016;09:40:00;8141;9.9;37
19.05.2016;09:50:00;6261;11.1;34
19.05.2016;10:00:00;5078;11.9;37
19.05.2016;10:10:00;7564;13.0;35
19.05.2016;10:20:00;8409;14.5;37
19.05.2016;10:30:00;8253;15.8;38
19.05.2016;10:45:00;11210;18.1;38
19.05.2016;10:55:00;12233;20.2;38
19.05.2016;11:05:00;12908;22.3;37
19.05.2016;11:15:00;15147;24.6;35
19.05.2016;11:25:00;13969;27.0;35
19.05.2016;11:35:00;16785;29.5;37
19.05.2016;11:45:00;20508;32.8;36
19.05.2016;11:55:00;22117;36.5;37
19.05.2016;12:05:00;16825;39.6;35
19.05.2016;12:15:00;16974;42.6;36
19.05.2016;12:25:00;10012;44.4;38
19.05.2016;12:35:00;10536;46.1;37
19.05.2016;12:45:00;11367;47.7;36
19.05.2016;12:55:00;8109;49.4;35
19.05.2016;13:05:00;8279;50.9;36
19.05.2016;13:15:00;21875;53.6;39
19.05.2016;13:25:00;20464;57.0;36
19.05.2016;13:35:00;9246;59.0;36
19.05.2016;13:45:00;7083;60.1;37
19.05.2016;13:55:00;11065;61.8;38
19.05.2016;14:05:00;13100;63.8;38
19.05.2016;14:15:00;22983;67.5;38
19.05.2016;14:25:00;15000;70.5;35
19.05.2016;14:35:00;6810;71.7;37
19.05.2016;14:45:00;16856;74.1;35
19.05.2016;14:55:00;19983;77.4;36
19.05.2016;15:05:00;17494;80.4;34
19.05.2016;15:15:00;22917;83.9;39
19.05.2016;15:25:00;27152;88.2;39
19.05.2016;15:35:00;25647;92.7;39
19.05.2016;15:45:00;22992;96.6;39
19.05.2016;15:55:00;22353;100.4;38
19.05.2016;16:05:00;23144;104.2;38
19.05.2016;16:15:00;27293;108.7;40
19.05.2016;16:25:00;29099;113.4;41
19.05.2016;16:35:00;27209;117.6;40
19.05.2016;16:45:00;29238;122.4;41
19.05.2016;16:55:00;41408;128.6;45
19.05.2016;17:05:00;16609;133.4;38
19.05.2016;17:15:00;11001;135.4;38
19.05.2016;17:25:00;10892;137.2;37
19.05.2016;17:35:00;14643;139.4;36
19.05.2016;17:45:00;10405;141.7;35
19.05.2016;17:55:00;1298;142.1;37
19.05.2016;18:05:00;2452;142.5;38
19.05.2016;18:15:00;2338;142.9;38
19.05.2016;18:25:00;2495;143.3;39
19.05.2016;18:35:00;3177;143.7;36
19.05.2016;18:45:00;7413;144.7;38
19.05.2016;18:55:00;11084;146.4;38
19.05.2016;19:05:00;20426;149.5;36
19.05.2016;19:15:00;26330;154.1;40
19.05.2016;19:25:00;17394;157.4;36
19.05.2016;19:35:00;8374;159.0;37
19.05.2016;19:45:00;7656;160.3;35
19.05.2016;19:55:00;6729;161.5;38
19.05.2016;20:05:00;5735;162.5;36
19.05.2016;20:15:00;3412;163.1;38
19.05.2016;20:25:00;1885;163.5;39
19.05.2016;20:35:00;1135;163.7;39
19.05.2016;20:45:00;579;163.8;39
19.05.2016;20:55:00;357;163.9;39
19.05.2016;21:05:00;120;163.9;37
20.05.2016;05:35:00;5;0;28
20.05.2016;05:45:00;146;0;30
20.05.2016;05:55:00;378;0;31
20.05.2016;06:05:00;603;0.1;32
20.05.2016;06:15:00;813;0.2;32
20.05.2016;06:25:00;959;0.4;33
20.05.2016;06:35:00;1114;0.6;33
20.05.2016;06:45:00;1233;0.8;34
20.05.2016;06:55:00;1115;1.0;34
20.05.2016;07:05:00;1219;1.2;34
20.05.2016;07:15:00;1302;1.4;35
20.05.2016;07:25:00;1793;1.7;36
20.05.2016;07:35:00;1926;2.0;37
20.05.2016;07:45:00;1951;2.3;37
20.05.2016;07:55:00;2258;2.7;38
20.05.2016;08:05:00;2554;3.1;39
20.05.2016;08:15:00;3356;3.6;37
20.05.2016;08:25:00;5471;4.4;37
20.05.2016;08:35:00;6900;5.5;36
20.05.2016;08:45:00;13058;7.3;38
20.05.2016;08:55:00;12477;9.6;36
20.05.2016;09:05:00;7842;11.1;35
20.05.2016;09:15:00;12285;12.7;37
20.05.2016;09:25:00;15398;15.1;38
20.05.2016;09:35:00;12304;17.6;35
20.05.2016;09:45:00;16110;20.1;37
20.05.2016;09:55:00;16074;23.2;36
20.05.2016;10:05:00;22533;26.6;39
20.05.2016;10:15:00;24360;30.6;40
20.05.2016;10:25:00;27491;35.0;40
20.05.2016;10:35:00;31626;39.7;42
20.05.2016;10:45:00;31953;44.3;42
20.05.2016;10:55:00;18223;48.2;38
20.05.2016;11:05:00;18736;51.8;39
20.05.2016;11:15:00;23097;54.6;40
20.05.2016;11:25:00;13007;57.4;35
20.05.2016;11:35:00;36786;62.0;43
20.05.2016;11:45:00;45338;69.9;48
20.05.2016;11:55:00;15043;75.0;39
20.05.2016;12:05:00;14970;77.5;37
20.05.2016;12:15:00;15681;80.0;37
20.05.2016;12:25:00;36833;84.7;43
20.05.2016;12:35:00;40147;90.0;44
20.05.2016;12:45:00;27840;96.1;43
20.05.2016;12:55:00;15766;99.0;36
20.05.2016;13:05:00;40760;105.4;45
20.05.2016;13:15:00;29085;109.6;41
20.05.2016;13:25:00;39481;114.7;43
20.05.2016;13:35:00;49686;123.0;51
20.05.2016;13:45:00;48518;131.1;50
20.05.2016;13:55:00;48982;139.3;51
20.05.2016;14:05:00;49909;147.6;52
20.05.2016;14:15:00;26157;153.5;44
20.05.2016;14:25:00;47385;159.4;48
20.05.2016;14:35:00;49909;167.7;52
20.05.2016;14:45:00;46243;175.7;52
20.05.2016;14:55:00;44077;183.1;50
20.05.2016;15:05:00;21578;188.9;42
20.05.2016;15:15:00;20932;191.9;40
20.05.2016;15:25:00;35550;197.6;45
20.05.2016;15:35:00;49909;205.6;50
20.05.2016;15:45:00;49854;213.9;52
20.05.2016;15:55:00;33278;220.8;46
20.05.2016;16:05:00;46902;227.6;48
20.05.2016;16:15:00;48990;235.4;50
20.05.2016;16:25:00;44849;242.8;48
20.05.2016;16:35:00;43003;249.0;46
20.05.2016;16:45:00;33097;255.4;44
20.05.2016;16:55:00;48767;261.7;48
20.05.2016;17:05:00;46101;269.4;49
20.05.2016;17:15:00;42516;276.7;47
20.05.2016;17:25:00;36347;282.9;44
20.05.2016;17:35:00;38011;289.4;45
20.05.2016;17:45:00;38719;296.0;45
20.05.2016;17:55:00;39269;302.5;46
20.05.2016;18:05:00;38427;308.9;45
20.05.2016;18:15:00;35549;315.0;44
20.05.2016;18:25:00;33537;320.6;43
20.05.2016;18:35:00;33280;326.2;43
20.05.2016;18:45:00;27839;331.1;41
20.05.2016;18:55:00;24033;335.3;40
20.05.2016;19:05:00;23594;339.2;39
20.05.2016;19:15:00;23741;343.3;40
20.05.2016;19:25:00;20750;347.0;39
20.05.2016;19:35:00;13244;349.5;36
20.05.2016;19:45:00;6886;350.8;39
20.05.2016;19:55:00;5919;351.8;38
20.05.2016;20:05:00;4541;352.6;39
20.05.2016;20:15:00;3211;353.2;38
20.05.2016;20:25:00;2495;353.7;39
20.05.2016;20:35:00;1522;354.0;40
20.05.2016;20:45:00;740;354.1;40
20.05.2016;20:55:00;280;354.2;38
20.05.2016;21:05:00;26;354.2;39
20.05.2016;21:15:00;2;354.2;38
21.05.2016;05:35:00;5;0;29
21.05.2016;05:45:00;165;0;30
21.05.2016;05:55:00;323;0;31
21.05.2016;06:05:00;581;0.1;32
21.05.2016;06:15:00;906;0.2;33
21.05.2016;06:25:00;1183;0.4;33
21.05.2016;06:35:00;1702;0.7;34
21.05.2016;06:45:00;2209;1.0;34
21.05.2016;06:55:00;2676;1.4;35
21.05.2016;07:05:00;3005;1.9;36
21.05.2016;07:15:00;3088;2.4;38
21.05.2016;07:25:00;2905;2.9;39
21.05.2016;07:35:00;2899;3.4;37
21.05.2016;07:45:00;2995;3.9;35
21.05.2016;07:55:00;2988;4.4;37
21.05.2016;08:05:00;3231;4.9;38
21.05.2016;08:15:00;3983;5.6;35
21.05.2016;08:25:00;5432;6.4;37
21.05.2016;08:35:00;7454;7.6;35
21.05.2016;08:45:00;9702;9.1;38
21.05.2016;08:55:00;11390;10.9;38
21.05.2016;09:05:00;11667;12.9;37
21.05.2016;09:15:00;10165;14.6;36
21.05.2016;09:25:00;11978;16.5;35
21.05.2016;09:35:00;16533;19.1;36
21.05.2016;09:45:00;16624;21.9;34
21.05.2016;09:55:00;18849;24.9;38
21.05.2016;10:05:00;19297;28.0;36
21.05.2016;10:15:00;22924;31.7;38
21.05.2016;10:25:00;22708;35.4;38
21.05.2016;10:35:00;26216;39.8;40
21.05.2016;10:45:00;27889;44.3;41
21.05.2016;10:55:00;29318;49.2;42
21.05.2016;11:05:00;30845;54.2;42
21.05.2016;11:15:00;32352;59.6;43
21.05.2016;11:25:00;33687;65.1;44
21.05.2016;11:35:00;34837;70.9;44
21.05.2016;11:45:00;35963;76.8;45
21.05.2016;11:55:00;37228;83.0;45
21.05.2016;12:05:00;37913;89.3;45
21.05.2016;12:15:00;39267;95.8;46
21.05.2016;12:25:00;40129;102.4;47
21.05.2016;12:35:00;40749;109.2;47
21.05.2016;12:45:00;41493;116.1;47
21.05.2016;12:55:00;42593;123.1;48
21.05.2016;13:05:00;42557;130.2;48
21.05.2016;13:15:00;43878;137.5;49
21.05.2016;13:25:00;44605;145.0;49
21.05.2016;13:35:00;45154;152.4;49
21.05.2016;13:45:00;44938;159.9;49
21.05.2016;13:55:00;44990;167.4;49
21.05.2016;14:05:00;45856;175.1;50
21.05.2016;14:15:00;46700;182.7;50
21.05.2016;14:25:00;46606;190.5;50
21.05.2016;14:35:00;47991;198.4;51
21.05.2016;14:45:00;46143;206.2;50
21.05.2016;14:55:00;48406;214.3;51
21.05.2016;15:05:00;48148;222.4;51
21.05.2016;15:15:00;47890;230.2;51
21.05.2016;15:25:00;47414;238.0;50
21.05.2016;15:35:00;46160;245.9;50
21.05.2016;15:45:00;44853;253.5;49
21.05.2016;15:55:00;47418;261.4;50
21.05.2016;16:05:00;40881;268.5;47
21.05.2016;16:15:00;40026;275.5;47
21.05.2016;16:25:00;45393;282.7;48
21.05.2016;16:35:00;37819;289.5;46
21.05.2016;16:45:00;35896;295.3;44
21.05.2016;16:55:00;39715;301.7;46
21.05.2016;17:05:00;38549;308.1;45
21.05.2016;17:15:00;40950;314.9;47
21.05.2016;17:25:00;38858;321.5;46
21.05.2016;17:35:00;35418;327.5;44
21.05.2016;17:45:00;24951;331.9;41
21.05.2016;17:55:00;18597;335.5;39
21.05.2016;18:05:00;13491;337.9;38
21.05.2016;18:15:00;13845;340.2;37
21.05.2016;18:25:00;16474;342.8;38
21.05.2016;18:35:00;17301;345.5;36
21.05.2016;18:45:00;16319;348.1;36
21.05.2016;18:55:00;27179;351.8;39
21.05.2016;19:05:00;29713;356.9;42
21.05.2016;19:15:00;27845;361.6;41
21.05.2016;19:25:00;21641;365.6;39
21.05.2016;19:35:00;13155;368.1;36
21.05.2016;19:45:00;9453;369.7;38
21.05.2016;19:55:00;8199;371.1;38
21.05.2016;20:05:00;7402;372.4;36
21.05.2016;20:15:00;4080;373.2;39
21.05.2016;20:25:00;2131;373.7;38
21.05.2016;20:35:00;1311;373.9;39
21.05.2016;20:45:00;764;374.1;39
21.05.2016;20:55:00;308;374.1;39
21.05.2016;21:05:00;33;374.2;39
22.05.2016;05:35:00;5;0;29
22.05.2016;05:45:00;27;0;31
22.05.2016;05:55:00;312;0;31
22.05.2016;06:05:00;544;0.1;32
22.05.2016;06:15:00;744;0.2;33
22.05.2016;06:25:00;901;0.3;33
22.05.2016;06:35:00;1043;0.5;34
22.05.2016;06:45:00;1182;0.7;34
22.05.2016;06:55:00;1251;0.9;35
22.05.2016;07:05:00;1282;1.1;35
22.05.2016;07:15:00;1685;1.4;36
22.05.2016;07:25:00;1740;1.7;37
22.05.2016;07:35:00;1841;2.0;37
22.05.2016;07:45:00;1943;2.3;38
22.05.2016;07:55:00;2303;2.7;39
22.05.2016;08:05:00;2612;3.1;36
22.05.2016;08:15:00;3063;3.6;36
22.05.2016;08:25:00;3803;4.2;38
22.05.2016;08:35:00;4822;4.9;36
22.05.2016;08:45:00;6254;5.9;37
22.05.2016;08:55:00;7950;7.1;35
22.05.2016;09:05:00;9712;8.7;36
22.05.2016;09:15:00;11844;10.6;38
22.05.2016;09:25:00;13897;12.8;38
22.05.2016;09:35:00;15691;15.3;35
22.05.2016;09:45:00;17868;18.2;35
22.05.2016;09:55:00;19067;21.3;36
22.05.2016;10:05:00;21524;24.9;38
22.05.2016;10:15:00;22783;28.6;39
22.05.2016;10:25:00;25318;32.7;40
22.05.2016;10:35:00;26807;37.1;41
22.05.2016;10:45:00;26053;41.4;40
22.05.2016;10:55:00;29338;46.2;42
22.05.2016;11:05:00;32458;51.4;43
22.05.2016;11:15:00;33102;56.8;43
22.05.2016;11:25:00;35115;62.7;45
22.05.2016;11:35:00;35455;68.5;45
22.05.2016;11:45:00;35223;74.3;45
22.05.2016;11:55:00;36113;80.4;45
22.05.2016;12:05:00;38844;86.8;46
22.05.2016;12:15:00;38595;93.2;46
22.05.2016;12:25:00;37214;99.5;46
22.05.2016;12:35:00;40084;105.9;46
22.05.2016;12:45:00;42140;113.0;48
22.05.2016;12:55:00;43448;120.3;49
22.05.2016;13:05:00;40484;126.6;46
22.05.2016;13:15:00;36110;133.1;46
22.05.2016;13:25:00;37471;138.6;45
22.05.2016;13:35:00;32438;144.8;45
22.05.2016;13:45:00;22320;148.6;40
22.05.2016;13:55:00;36324;153.6;43
22.05.2016;14:05:00;41838;161.1;48
22.05.2016;14:15:00;49567;169.1;52
22.05.2016;14:25:00;37512;176.4;48
22.05.2016;14:35:00;39032;183.6;49
22.05.2016;14:45:00;32278;188.8;43
22.05.2016;14:55:00;22629;193.2;41
22.05.2016;15:05:00;39798;198.8;46
22.05.2016;15:15:00;44840;206.3;50
22.05.2016;15:25:00;46975;214.1;51
22.05.2016;15:35:00;46203;221.4;49
22.05.2016;15:45:00;37330;228.3;47
22.05.2016;15:55:00;46772;235.2;49
22.05.2016;16:05:00;45140;243.0;51
22.05.2016;16:15:00;30600;248.0;43
22.05.2016;16:25:00;25915;252.2;41
22.05.2016;16:35:00;42810;257.7;46
22.05.2016;16:45:00;45280;265.5;50
22.05.2016;16:55:00;45622;272.4;49
22.05.2016;17:05:00;43680;278.4;47
22.05.2016;17:15:00;47789;286.2;51
22.05.2016;17:25:00;21647;291.1;41
22.05.2016;17:35:00;24701;294.9;41
22.05.2016;17:45:00;21708;298.3;40
22.05.2016;17:55:00;22170;301.9;40
22.05.2016;18:05:00;26899;305.9;41
22.05.2016;18:15:00;31043;311.2;43
22.05.2016;18:25:00;36491;317.5;45
22.05.2016;18:35:00;30035;322.6;42
22.05.2016;18:45:00;29514;327.7;42
22.05.2016;18:55:00;17048;331.6;38
22.05.2016;19:05:00;12545;333.9;37
22.05.2016;19:15:00;4750;335.0;40
22.05.2016;19:25:00;7046;335.9;38
22.05.2016;19:35:00;2331;336.3;40
22.05.2016;19:45:00;3123;336.8;40
22.05.2016;19:55:00;3554;337.3;38
22.05.2016;20:05:00;3217;337.9;40
22.05.2016;20:15:00;2566;338.4;39
22.05.2016;20:25:00;1434;338.7;39
22.05.2016;20:35:00;870;338.8;40
22.05.2016;20:45:00;379;338.9;40
22.05.2016;20:55:00;153;338.9;40
22.05.2016;21:05:00;9;338.9;39
23.05.2016;05:45:00;0;0;29
23.05.2016;05:55:00;25;0;30
23.05.2016;06:05:00;230;0;31
23.05.2016;06:15:00;244;0;32
23.05.2016;06:25:00;685;0.1;33
23.05.2016;06:35:00;1162;0.3;34
23.05.2016;06:45:00;1063;0.5;34
23.05.2016;06:55:00;977;0.6;34
23.05.2016;07:05:00;1195;0.8;35
23.05.2016;07:15:00;1952;1.1;35
23.05.2016;07:25:00;2250;1.5;36
23.05.2016;07:35:00;2151;1.8;37
23.05.2016;07:45:00;2367;2.2;38
23.05.2016;07:55:00;2678;2.7;39
23.05.2016;08:05:00;3471;3.2;35
23.05.2016;08:15:00;3066;3.8;37
