Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.05.2016;08:25:00;3374;4.3;38
23.05.2016;08:35:00;3255;4.8;35
23.05.2016;08:45:00;3417;5.4;36
23.05.2016;08:55:00;2973;5.9;38
23.05.2016;09:05:00;2817;6.4;39
23.05.2016;09:15:00;2749;6.8;35
23.05.2016;09:25:00;3447;7.4;37
23.05.2016;09:35:00;5177;8.1;38
23.05.2016;09:45:00;6851;9.2;37
23.05.2016;09:55:00;7720;10.4;35
23.05.2016;10:05:00;14680;12.5;37
23.05.2016;10:15:00;14625;15.0;37
23.05.2016;10:25:00;12401;17.2;36
23.05.2016;10:35:00;11014;19.0;35
23.05.2016;10:45:00;16279;21.6;36
23.05.2016;10:55:00;19819;24.6;39
23.05.2016;11:05:00;20747;27.9;37
23.05.2016;11:15:00;17430;30.9;35
23.05.2016;11:25:00;16052;33.5;37
23.05.2016;11:35:00;13249;35.7;38
23.05.2016;11:45:00;12702;37.8;38
23.05.2016;11:55:00;13449;40.1;35
23.05.2016;12:05:00;17776;42.8;36
23.05.2016;12:15:00;15567;45.5;36
23.05.2016;12:25:00;17936;48.2;36
23.05.2016;12:35:00;20188;51.5;36
23.05.2016;12:45:00;18991;54.7;36
23.05.2016;12:55:00;15576;57.6;35
23.05.2016;13:05:00;15483;60.1;36
23.05.2016;13:15:00;13601;62.4;38
23.05.2016;13:25:00;19616;65.4;36
23.05.2016;13:35:00;17044;68.5;35
23.05.2016;13:45:00;15630;71.1;37
23.05.2016;13:55:00;15361;73.6;37
23.05.2016;14:05:00;16509;76.4;35
23.05.2016;14:15:00;17286;79.2;38
23.05.2016;14:25:00;21260;82.7;37
23.05.2016;14:35:00;23603;86.6;39
23.05.2016;14:45:00;18225;90.0;37
23.05.2016;14:55:00;17582;93.0;35
23.05.2016;15:05:00;15717;95.8;36
23.05.2016;15:15:00;16767;98.6;36
23.05.2016;15:25:00;14406;101.1;38
23.05.2016;15:35:00;15729;103.5;38
23.05.2016;15:45:00;18157;106.6;36
23.05.2016;15:55:00;18345;109.7;36
23.05.2016;16:05:00;18112;112.8;35
23.05.2016;16:15:00;13800;115.3;38
23.05.2016;16:25:00;14931;117.6;38
23.05.2016;16:35:00;10494;119.5;37
23.05.2016;16:45:00;9270;121.1;35
23.05.2016;16:55:00;9808;122.7;35
23.05.2016;17:05:00;9802;124.4;37
23.05.2016;17:15:00;11653;126.2;38
23.05.2016;17:25:00;10827;128.1;37
23.05.2016;17:35:00;13579;130.3;36
23.05.2016;17:45:00;13310;132.7;35
23.05.2016;17:55:00;10816;134.5;36
23.05.2016;18:05:00;9556;136.1;38
23.05.2016;18:15:00;5824;137.2;36
23.05.2016;18:25:00;4424;138.2;39
23.05.2016;18:35:00;5521;139.0;36
23.05.2016;18:45:00;4459;139.9;38
23.05.2016;18:55:00;4274;140.6;35
23.05.2016;19:05:00;3187;141.1;37
23.05.2016;19:15:00;3098;141.7;38
23.05.2016;19:25:00;3607;142.2;35
23.05.2016;19:35:00;2805;142.7;37
23.05.2016;19:45:00;2189;143.1;38
23.05.2016;19:55:00;1056;143.3;38
23.05.2016;20:05:00;872;143.4;39
23.05.2016;20:15:00;886;143.6;39
23.05.2016;20:25:00;585;143.7;39
23.05.2016;20:35:00;179;143.8;39
23.05.2016;20:55:00;7;143.8;37
24.05.2016;05:55:00;177;0;30
24.05.2016;06:05:00;374;0;31
24.05.2016;06:15:00;896;0.1;32
24.05.2016;06:25:00;855;0.3;33
24.05.2016;06:35:00;1141;0.5;33
24.05.2016;06:45:00;1368;0.7;34
24.05.2016;06:55:00;1135;0.9;34
24.05.2016;07:05:00;1526;1.1;34
24.05.2016;07:15:00;2001;1.4;35
24.05.2016;07:25:00;3802;2.0;36
24.05.2016;07:35:00;5349;2.8;39
24.05.2016;07:45:00;9112;4.1;37
24.05.2016;07:55:00;10663;5.8;35
24.05.2016;08:05:00;7936;7.3;35
24.05.2016;08:15:00;9751;8.7;38
24.05.2016;08:25:00;10603;10.5;38
24.05.2016;08:35:00;10056;12.3;36
24.05.2016;08:45:00;8120;13.6;35
24.05.2016;08:55:00;7943;15.1;37
24.05.2016;09:05:00;10399;16.6;38
24.05.2016;09:15:00;10664;18.4;37
24.05.2016;09:25:00;8576;20.1;35
24.05.2016;09:35:00;11327;21.7;36
24.05.2016;09:45:00;15101;24.1;37
24.05.2016;09:55:00;16142;26.8;36
24.05.2016;10:05:00;19203;29.8;36
24.05.2016;10:15:00;20728;33.4;37
24.05.2016;10:25:00;19417;36.7;36
24.05.2016;10:35:00;19702;39.9;35
24.05.2016;10:45:00;19609;43.2;36
24.05.2016;10:55:00;21743;46.7;36
24.05.2016;11:05:00;23116;50.4;37
24.05.2016;11:15:00;33227;55.6;42
24.05.2016;11:25:00;25343;60.2;40
24.05.2016;11:35:00;31204;65.2;42
24.05.2016;11:45:00;23582;69.5;39
24.05.2016;11:55:00;27042;73.6;39
24.05.2016;12:05:00;37600;79.9;44
24.05.2016;12:15:00;23549;84.4;40
24.05.2016;12:25:00;15694;87.2;35
24.05.2016;12:35:00;15526;89.7;38
24.05.2016;12:45:00;13396;92.1;36
24.05.2016;12:55:00;14990;94.4;35
24.05.2016;13:05:00;12731;96.8;38
24.05.2016;13:15:00;12037;98.6;38
24.05.2016;13:25:00;26352;102.4;39
24.05.2016;13:35:00;46640;108.9;47
24.05.2016;13:45:00;24541;113.7;40
24.05.2016;13:55:00;10348;116.0;35
24.05.2016;14:05:00;9163;117.5;37
24.05.2016;14:15:00;11657;119.3;38
24.05.2016;14:25:00;16481;121.8;35
24.05.2016;14:35:00;34406;126.4;41
24.05.2016;14:45:00;32603;132.3;43
24.05.2016;14:55:00;21277;136.4;39
24.05.2016;15:05:00;20062;139.6;37
24.05.2016;15:15:00;15769;142.5;35
24.05.2016;15:25:00;16516;145.2;37
24.05.2016;15:35:00;18208;148.1;35
24.05.2016;15:45:00;17933;151.2;35
24.05.2016;15:55:00;23396;154.8;37
24.05.2016;16:05:00;22048;158.5;38
24.05.2016;16:15:00;28552;163.1;41
24.05.2016;16:25:00;27180;168.1;40
24.05.2016;16:35:00;20305;171.8;38
24.05.2016;16:45:00;16866;174.7;35
24.05.2016;16:55:00;13742;177.0;38
24.05.2016;17:05:00;11901;179.1;38
24.05.2016;17:15:00;21106;182.1;36
24.05.2016;17:25:00;16339;184.9;34
24.05.2016;17:35:00;14812;187.4;37
24.05.2016;17:45:00;11857;189.4;38
24.05.2016;17:55:00;13576;191.5;38
24.05.2016;18:05:00;36503;196.0;42
24.05.2016;18:15:00;14446;199.1;36
24.05.2016;18:25:00;7009;200.5;38
24.05.2016;18:35:00;5669;201.4;35
24.05.2016;18:45:00;4743;202.3;37
24.05.2016;18:55:00;4639;203.1;36
24.05.2016;19:05:00;5328;203.9;37
24.05.2016;19:15:00;7328;205.1;35
24.05.2016;19:25:00;7531;206.5;36
24.05.2016;19:35:00;7417;207.9;38
24.05.2016;19:45:00;5739;208.9;36
24.05.2016;19:55:00;6936;210.0;37
24.05.2016;20:05:00;4286;210.8;37
24.05.2016;20:15:00;3290;211.4;38
24.05.2016;20:25:00;2190;211.8;39
24.05.2016;20:35:00;1934;212.1;36
24.05.2016;20:45:00;1201;212.3;37
24.05.2016;20:55:00;499;212.4;37
24.05.2016;21:05:00;193;212.5;38
25.05.2016;05:45:00;0;0;29
25.05.2016;05:55:00;110;0;30
25.05.2016;06:05:00;335;0;31
25.05.2016;06:15:00;558;0.1;32
25.05.2016;06:25:00;777;0.2;32
25.05.2016;06:35:00;1176;0.4;33
25.05.2016;06:45:00;1575;0.7;33
25.05.2016;06:55:00;3012;1.1;34
25.05.2016;07:05:00;3541;1.7;35
25.05.2016;07:15:00;4368;2.4;37
25.05.2016;07:25:00;4923;3.2;38
25.05.2016;07:35:00;5814;4.1;36
25.05.2016;07:45:00;7307;5.3;36
25.05.2016;07:55:00;7454;6.5;38
25.05.2016;08:05:00;7108;7.6;35
25.05.2016;08:15:00;5352;8.6;38
25.05.2016;08:25:00;7249;9.7;36
25.05.2016;08:35:00;7285;10.9;37
25.05.2016;08:45:00;11126;12.6;38
25.05.2016;08:55:00;10274;14.4;38
25.05.2016;09:05:00;11882;16.3;37
25.05.2016;09:15:00;11495;18.2;36
25.05.2016;09:25:00;11736;20.2;35
25.05.2016;09:35:00;12326;22.2;35
25.05.2016;09:45:00;12526;24.3;36
25.05.2016;09:55:00;14352;26.6;37
25.05.2016;10:05:00;15598;29.2;38
25.05.2016;10:15:00;15402;31.7;37
25.05.2016;10:25:00;21109;35.0;37
25.05.2016;10:35:00;21624;39.3;38
25.05.2016;10:45:00;20591;42.7;37
25.05.2016;10:55:00;21636;46.1;37
25.05.2016;11:05:00;35386;51.0;42
25.05.2016;11:15:00;34755;56.7;44
25.05.2016;11:25:00;34390;62.5;43
25.05.2016;11:35:00;34996;68.3;44
25.05.2016;11:45:00;37307;74.6;45
25.05.2016;11:55:00;37343;80.8;45
25.05.2016;12:05:00;39003;87.3;46
25.05.2016;12:15:00;40752;94.0;47
25.05.2016;12:25:00;41477;100.9;47
25.05.2016;12:35:00;42448;107.9;48
25.05.2016;12:45:00;42860;115.0;48
25.05.2016;12:55:00;44104;122.3;48
25.05.2016;13:05:00;44721;129.8;49
25.05.2016;13:15:00;45047;137.3;49
25.05.2016;13:25:00;45437;144.8;50
25.05.2016;13:35:00;46331;152.5;50
25.05.2016;13:45:00;46842;160.3;51
25.05.2016;13:55:00;46938;168.2;51
25.05.2016;14:05:00;47502;176.0;51
25.05.2016;14:15:00;47744;184.0;51
25.05.2016;14:25:00;48059;191.9;51
25.05.2016;14:35:00;48130;200.0;51
25.05.2016;14:45:00;48538;208.0;51
25.05.2016;14:55:00;48814;216.2;52
25.05.2016;15:05:00;47868;224.2;51
25.05.2016;15:15:00;49014;232.2;51
25.05.2016;15:25:00;46179;240.0;50
25.05.2016;15:35:00;43701;247.6;49
25.05.2016;15:45:00;49231;254.9;50
25.05.2016;15:55:00;36018;261.7;46
25.05.2016;16:05:00;38470;267.6;46
25.05.2016;16:15:00;38189;273.9;46
25.05.2016;16:25:00;49313;281.6;50
25.05.2016;16:35:00;47264;289.6;50
25.05.2016;16:45:00;33571;295.0;43
25.05.2016;16:55:00;27720;299.6;42
25.05.2016;17:05:00;38840;305.1;44
25.05.2016;17:15:00;29815;311.0;43
25.05.2016;17:25:00;28909;316.0;42
25.05.2016;17:35:00;13720;319.2;38
25.05.2016;17:45:00;14244;321.3;39
25.05.2016;17:55:00;10769;323.3;38
25.05.2016;18:05:00;9786;324.9;38
25.05.2016;18:15:00;10388;326.7;39
25.05.2016;18:25:00;9812;328.3;38
25.05.2016;18:35:00;9178;329.9;37
25.05.2016;18:45:00;5129;331.0;38
25.05.2016;18:55:00;5109;331.8;39
25.05.2016;19:05:00;5736;332.7;37
25.05.2016;19:15:00;10191;334.2;38
25.05.2016;19:25:00;10003;335.7;37
25.05.2016;19:35:00;6463;336.9;38
25.05.2016;19:45:00;5459;337.8;37
25.05.2016;19:55:00;2257;338.3;38
25.05.2016;20:05:00;2638;338.7;39
25.05.2016;20:15:00;3375;339.3;37
25.05.2016;20:25:00;1720;339.6;38
25.05.2016;20:35:00;1073;339.8;39
25.05.2016;20:45:00;443;339.9;39
25.05.2016;20:55:00;207;340.0;39
25.05.2016;21:05:00;65;340.0;39
25.05.2016;21:15:00;3;340.0;38
26.05.2016;05:25:00;7;0;28
26.05.2016;05:35:00;154;0;30
26.05.2016;05:45:00;391;0;31
26.05.2016;05:55:00;586;0.1;32
26.05.2016;06:05:00;759;0.2;33
26.05.2016;06:15:00;991;0.4;33
26.05.2016;06:25:00;1107;0.6;34
26.05.2016;06:35:00;1135;0.8;34
26.05.2016;06:45:00;1213;1.0;35
26.05.2016;06:55:00;1409;1.2;35
26.05.2016;07:05:00;1659;1.4;36
26.05.2016;07:15:00;1757;1.7;37
26.05.2016;07:25:00;1873;2.0;37
26.05.2016;07:35:00;2005;2.4;38
26.05.2016;07:45:00;2245;2.7;39
26.05.2016;07:55:00;2400;3.1;36
26.05.2016;08:05:00;2739;3.6;36
26.05.2016;08:15:00;3310;4.1;37
26.05.2016;08:25:00;4162;4.7;38
26.05.2016;08:35:00;5309;5.6;36
26.05.2016;08:45:00;6686;6.6;37
26.05.2016;08:55:00;8301;7.9;38
26.05.2016;09:05:00;10052;9.5;36
26.05.2016;09:15:00;11877;11.4;35
26.05.2016;09:25:00;13725;13.6;36
26.05.2016;09:35:00;15586;16.2;38
26.05.2016;09:45:00;17418;19.0;36
26.05.2016;09:55:00;19231;22.1;36
26.05.2016;10:05:00;21207;25.6;37
26.05.2016;10:15:00;22957;29.3;39
26.05.2016;10:25:00;24632;33.3;40
26.05.2016;10:35:00;26183;37.6;41
26.05.2016;10:45:00;27668;42.2;41
26.05.2016;10:55:00;29129;47.0;42
26.05.2016;11:05:00;30507;52.0;43
26.05.2016;11:15:00;32080;57.3;43
26.05.2016;11:25:00;33473;62.8;44
26.05.2016;11:35:00;37021;68.9;46
26.05.2016;11:45:00;34628;74.6;44
26.05.2016;11:55:00;38377;81.2;46
26.05.2016;12:05:00;30259;86.9;43
26.05.2016;12:15:00;35300;93.2;46
26.05.2016;12:25:00;41598;100.0;47
26.05.2016;12:35:00;42713;107.1;48
26.05.2016;12:45:00;45723;114.5;49
26.05.2016;12:55:00;35365;121.0;45
26.05.2016;13:05:00;43979;128.3;49
26.05.2016;13:15:00;40315;135.3;47
26.05.2016;13:25:00;35720;142.0;47
26.05.2016;13:35:00;45197;148.4;49
26.05.2016;13:45:00;45267;155.9;50
26.05.2016;13:55:00;38655;162.9;48
26.05.2016;14:05:00;45780;170.5;50
26.05.2016;14:15:00;46388;178.3;51
26.05.2016;14:25:00;46710;186.0;51
26.05.2016;14:35:00;47238;193.9;52
26.05.2016;14:45:00;43274;200.4;47
26.05.2016;14:55:00;46190;208.2;51
26.05.2016;15:05:00;45945;215.3;49
26.05.2016;15:15:00;46913;223.1;51
26.05.2016;15:25:00;46890;230.9;51
26.05.2016;15:35:00;46416;238.7;51
26.05.2016;15:45:00;46256;246.4;51
26.05.2016;15:55:00;46204;254.1;51
26.05.2016;16:05:00;20895;259.7;44
26.05.2016;16:15:00;48467;267.5;51
26.05.2016;16:25:00;49542;275.7;52
26.05.2016;16:35:00;38112;282.8;47
26.05.2016;16:45:00;48658;290.9;52
26.05.2016;16:55:00;39709;297.9;48
26.05.2016;17:05:00;47556;305.7;51
26.05.2016;17:15:00;46907;313.0;50
26.05.2016;17:25:00;44857;320.7;50
26.05.2016;17:35:00;41596;327.7;48
26.05.2016;17:45:00;38761;334.3;47
26.05.2016;17:55:00;36556;340.5;46
26.05.2016;18:05:00;37044;346.6;46
26.05.2016;18:15:00;35526;352.6;45
26.05.2016;18:25:00;36292;358.6;45
26.05.2016;18:35:00;33041;364.3;44
26.05.2016;18:45:00;29221;369.3;42
26.05.2016;18:55:00;28548;374.0;42
26.05.2016;19:05:00;25752;378.3;41
26.05.2016;19:15:00;25195;382.5;41
26.05.2016;19:25:00;21677;386.4;40
26.05.2016;19:35:00;15155;389.3;38
26.05.2016;19:45:00;9895;391.2;38
26.05.2016;19:55:00;8426;392.6;38
26.05.2016;20:05:00;4543;393.5;40
26.05.2016;20:15:00;2975;394.0;40
26.05.2016;20:25:00;2201;394.4;39
26.05.2016;20:35:00;1329;394.7;40
26.05.2016;20:45:00;622;394.8;40
26.05.2016;20:55:00;257;394.9;40
26.05.2016;21:05:00;47;394.9;38
26.05.2016;21:15:00;2;394.9;39
27.05.2016;05:35:00;8;0;31
27.05.2016;05:45:00;68;0;31
27.05.2016;05:55:00;301;0;32
27.05.2016;06:05:00;623;0.1;33
27.05.2016;06:15:00;877;0.2;34
27.05.2016;06:25:00;1320;0.4;34
27.05.2016;06:35:00;2148;0.7;35
27.05.2016;06:45:00;2449;1.2;35
27.05.2016;06:55:00;3269;1.7;36
27.05.2016;07:05:00;3575;2.2;38
27.05.2016;07:15:00;4449;2.9;35
27.05.2016;07:25:00;5479;3.8;37
27.05.2016;07:35:00;5922;4.8;35
27.05.2016;07:45:00;5956;5.7;38
27.05.2016;07:55:00;7789;6.9;35
27.05.2016;08:05:00;8554;8.4;37
27.05.2016;08:15:00;9068;9.8;38
27.05.2016;08:25:00;9025;11.3;37
27.05.2016;08:35:00;8342;12.7;35
27.05.2016;08:45:00;10621;14.4;36
27.05.2016;08:55:00;12081;16.3;37
27.05.2016;09:05:00;12033;18.4;38
27.05.2016;09:15:00;10226;20.2;36
27.05.2016;09:25:00;12209;22.1;35
27.05.2016;09:35:00;12984;24.2;35
27.05.2016;09:45:00;13376;26.5;38
27.05.2016;09:55:00;14913;29.0;34
27.05.2016;10:05:00;13108;31.3;36
27.05.2016;10:15:00;13414;33.6;38
27.05.2016;10:25:00;23288;36.8;37
27.05.2016;10:35:00;23162;40.9;40
27.05.2016;10:45:00;22347;44.8;39
27.05.2016;10:55:00;28095;49.4;41
27.05.2016;11:05:00;30324;54.4;42
27.05.2016;11:15:00;31907;59.6;43
27.05.2016;11:25:00;32551;65.0;44
27.05.2016;11:35:00;34200;70.7;44
27.05.2016;11:45:00;34783;76.5;45
27.05.2016;11:55:00;29886;81.8;43
27.05.2016;12:05:00;36790;87.6;45
27.05.2016;12:15:00;37929;93.8;46
27.05.2016;12:25:00;37959;100.4;46
27.05.2016;12:35:00;35202;106.1;45
27.05.2016;12:45:00;38934;112.4;47
27.05.2016;12:55:00;44676;119.4;48
27.05.2016;13:05:00;43416;126.5;49
27.05.2016;13:15:00;41008;133.6;49
27.05.2016;13:25:00;45504;140.8;50
27.05.2016;13:35:00;45595;148.3;51
27.05.2016;13:45:00;45867;155.9;51
27.05.2016;13:55:00;48925;163.9;53
27.05.2016;14:05:00;44505;171.8;51
27.05.2016;14:15:00;42747;179.0;50
27.05.2016;14:25:00;46782;186.6;51
27.05.2016;14:35:00;39950;193.1;49
27.05.2016;14:45:00;45057;199.9;49
27.05.2016;14:55:00;42099;207.3;49
27.05.2016;15:05:00;40772;214.7;49
27.05.2016;15:15:00;47362;222.2;51
27.05.2016;15:25:00;48308;229.8;51
27.05.2016;15:35:00;43512;236.4;49
27.05.2016;15:45:00;42489;243.3;48
27.05.2016;15:55:00;37480;249.7;46
27.05.2016;16:05:00;40529;256.6;47
27.05.2016;16:15:00;35427;262.2;45
27.05.2016;16:25:00;33056;268.3;45
27.05.2016;16:35:00;32368;273.9;44
27.05.2016;16:45:00;38654;279.9;46
27.05.2016;16:55:00;38850;286.2;46
27.05.2016;17:05:00;39970;292.7;47
27.05.2016;17:15:00;34212;298.7;45
27.05.2016;17:25:00;25750;303.5;42
27.05.2016;17:35:00;34268;307.7;43
27.05.2016;17:45:00;29195;313.4;43
27.05.2016;17:55:00;22499;317.7;41
27.05.2016;18:05:00;13267;319.7;38
27.05.2016;18:15:00;14502;322.2;38
27.05.2016;18:25:00;25431;326.1;41
27.05.2016;18:35:00;22248;329.8;40
27.05.2016;18:45:00;25951;333.9;41
27.05.2016;18:55:00;25367;338.2;41
27.05.2016;19:05:00;22366;342.1;40
27.05.2016;19:15:00;19035;345.5;39
27.05.2016;19:25:00;18283;348.3;37
27.05.2016;19:35:00;16003;350.9;36
27.05.2016;19:45:00;10494;353.0;37
27.05.2016;19:55:00;5472;354.3;37
27.05.2016;20:05:00;1881;354.7;39
27.05.2016;20:15:00;353;354.8;40
27.05.2016;20:25:00;1662;355.0;40
27.05.2016;20:35:00;774;355.2;39
27.05.2016;20:45:00;221;355.2;39
27.05.2016;20:55:00;145;355.3;40
27.05.2016;21:05:00;5;355.3;39
28.05.2016;05:40:00;9;0;31
28.05.2016;05:50:00;21;0;32
28.05.2016;06:00:00;10;0;32
28.05.2016;06:10:00;435;0;32
28.05.2016;06:20:00;1084;0.2;33
28.05.2016;06:30:00;1155;0.4;34
28.05.2016;06:40:00;1688;0.6;34
28.05.2016;06:50:00;2930;1.0;35
28.05.2016;07:00:00;4390;1.7;36
28.05.2016;07:10:00;3497;2.3;38
28.05.2016;07:20:00;4723;3.0;36
28.05.2016;07:30:00;9549;4.4;38
28.05.2016;07:40:00;8809;6.0;37
28.05.2016;07:50:00;7214;7.2;35
28.05.2016;08:00:00;6747;8.3;38
28.05.2016;08:10:00;7458;9.6;36
28.05.2016;08:20:00;7664;10.8;35
28.05.2016;08:30:00;10352;12.4;38
28.05.2016;08:40:00;11595;14.4;37
28.05.2016;08:50:00;17425;17.0;36
28.05.2016;09:00:00;15530;19.8;35
28.05.2016;09:10:00;11704;21.7;38
28.05.2016;09:20:00;12058;23.9;36
28.05.2016;09:30:00;6046;25.2;35
28.05.2016;09:40:00;8358;26.4;38
28.05.2016;09:50:00;8106;27.9;36
28.05.2016;10:00:00;5944;28.9;38
28.05.2016;10:10:00;10832;30.5;38
28.05.2016;10:20:00;13256;32.6;37
28.05.2016;10:30:00;17530;35.2;36
28.05.2016;10:40:00;24560;38.5;40
28.05.2016;10:50:00;17185;41.6;37
28.05.2016;11:00:00;12793;44.1;35
28.05.2016;11:10:00;11147;45.9;35
28.05.2016;11:20:00;17854;48.6;38
28.05.2016;11:30:00;23739;52.2;39
28.05.2016;11:40:00;27334;57.2;41
28.05.2016;11:50:00;13648;59.8;35
28.05.2016;12:00:00;18402;62.6;35
28.05.2016;12:10:00;21070;66.1;38
28.05.2016;12:20:00;15573;69.0;35
28.05.2016;12:30:00;9352;70.7;38
28.05.2016;12:40:00;8785;72.1;36
28.05.2016;12:50:00;7229;73.4;35
28.05.2016;13:00:00;8173;74.7;38
28.05.2016;13:10:00;10389;76.5;37
28.05.2016;13:20:00;9386;78.1;35
28.05.2016;13:30:00;14329;80.1;36
28.05.2016;13:40:00;26067;84.0;39
28.05.2016;13:50:00;27251;88.4;41
28.05.2016;14:00:00;33660;94.2;44
28.05.2016;14:10:00;48144;100.9;48
28.05.2016;14:20:00;44905;108.2;48
28.05.2016;14:30:00;44720;115.6;50
28.05.2016;14:40:00;29405;120.9;43
28.05.2016;14:50:00;30664;125.5;42
28.05.2016;15:00:00;20676;129.2;39
28.05.2016;15:10:00;30540;133.9;42
28.05.2016;15:20:00;16168;138.1;38
28.05.2016;15:30:00;28534;143.2;43
28.05.2016;15:40:00;45919;149.5;47
28.05.2016;15:50:00;44648;157.4;50
28.05.2016;16:00:00;49632;164.4;51
28.05.2016;16:10:00;15720;168.4;39
28.05.2016;16:20:00;46692;175.8;49
28.05.2016;16:30:00;45551;183.4;50
28.05.2016;16:40:00;45141;191.0;49
28.05.2016;16:50:00;45407;197.6;48
28.05.2016;17:00:00;45598;205.3;50
28.05.2016;17:10:00;43214;212.0;48
28.05.2016;17:20:00;41079;218.9;48
28.05.2016;17:30:00;39521;225.6;47
28.05.2016;17:40:00;38747;232.1;47
28.05.2016;17:50:00;37204;238.4;46
28.05.2016;18:00:00;35792;244.4;45
28.05.2016;18:10:00;34483;250.2;45
28.05.2016;18:20:00;32651;255.7;44
28.05.2016;18:30:00;30449;260.7;42
28.05.2016;18:40:00;21018;264.8;40
28.05.2016;18:50:00;11161;266.9;39
28.05.2016;19:00:00;5144;267.9;40
28.05.2016;19:10:00;4514;268.7;40
28.05.2016;19:20:00;3879;269.4;40
28.05.2016;19:30:00;8719;270.5;38
28.05.2016;19:40:00;4195;271.3;40
28.05.2016;19:50:00;4401;272.0;39
28.05.2016;20:00:00;3018;272.6;40
28.05.2016;20:10:00;1623;272.9;40
28.05.2016;20:20:00;215;273.0;40
28.05.2016;20:30:00;439;273.0;38
28.05.2016;20:40:00;448;273.1;40
28.05.2016;20:50:00;47;273.1;40
29.05.2016;05:35:00;2;0;31
29.05.2016;05:45:00;61;0;31
29.05.2016;05:55:00;230;0;32
29.05.2016;06:05:00;359;0;33
29.05.2016;06:15:00;476;0.1;34
29.05.2016;06:25:00;715;0.2;34
29.05.2016;06:35:00;1381;0.4;35
29.05.2016;06:45:00;1363;0.7;35
29.05.2016;06:55:00;774;0.8;35
29.05.2016;07:05:00;673;0.9;36
29.05.2016;07:15:00;718;1.1;36
29.05.2016;07:25:00;535;1.1;37
29.05.2016;07:35:00;790;1.3;37
29.05.2016;07:45:00;688;1.4;38
29.05.2016;07:55:00;398;1.5;38
29.05.2016;08:05:00;911;1.6;38
29.05.2016;08:15:00;4130;2.1;37
29.05.2016;08:25:00;6269;3.1;37
29.05.2016;08:35:00;4761;4.0;35
29.05.2016;08:45:00;2220;4.5;37
29.05.2016;08:55:00;2929;4.9;38
29.05.2016;09:05:00;3845;5.5;37
29.05.2016;09:15:00;6750;6.5;37
29.05.2016;09:25:00;12644;8.4;35
29.05.2016;09:35:00;12113;10.4;35
29.05.2016;09:45:00;11920;12.4;36
29.05.2016;09:55:00;11315;14.3;38
29.05.2016;10:05:00;11618;16.3;38
29.05.2016;10:15:00;15552;18.6;37
29.05.2016;10:25:00;17205;21.5;36
29.05.2016;10:35:00;18351;24.4;35
29.05.2016;10:45:00;19459;27.7;37
29.05.2016;10:55:00;22732;31.2;37
29.05.2016;11:05:00;24522;35.3;40
29.05.2016;11:15:00;20684;39.0;39
29.05.2016;11:25:00;19490;41.9;36
29.05.2016;11:35:00;22289;45.9;39
29.05.2016;11:45:00;19977;49.5;38
29.05.2016;11:55:00;14132;52.2;35
29.05.2016;12:05:00;10197;54.0;38
29.05.2016;12:15:00;8628;55.5;38
29.05.2016;12:25:00;9337;57.0;35
29.05.2016;12:35:00;7524;58.4;36
29.05.2016;12:45:00;6896;59.6;38
29.05.2016;12:55:00;6415;60.6;36
29.05.2016;13:05:00;6001;61.7;38
29.05.2016;13:15:00;5180;62.6;37
29.05.2016;13:25:00;5669;63.4;38
29.05.2016;13:35:00;5061;64.3;37
29.05.2016;13:45:00;3534;65.0;39
29.05.2016;13:55:00;3368;65.6;36
29.05.2016;14:05:00;3105;66.1;38
29.05.2016;14:15:00;3564;66.7;39
29.05.2016;14:25:00;4465;67.3;36
29.05.2016;14:35:00;8157;68.5;37
29.05.2016;14:45:00;14907;70.7;38
29.05.2016;14:55:00;19142;73.7;36
29.05.2016;15:05:00;17273;76.8;35
29.05.2016;15:15:00;15960;79.6;34
29.05.2016;15:25:00;19013;82.7;38
29.05.2016;15:35:00;16578;85.4;35
29.05.2016;15:45:00;14681;87.7;38
29.05.2016;15:55:00;13584;90.0;37
29.05.2016;16:05:00;5795;91.3;35
29.05.2016;16:15:00;4139;92.2;38
29.05.2016;16:25:00;6158;93.1;35
29.05.2016;16:35:00;6309;94.1;38
29.05.2016;16:45:00;11320;95.6;36
29.05.2016;16:55:00;20157;98.7;37
29.05.2016;17:05:00;13795;101.2;35
29.05.2016;17:15:00;12212;103.3;35
29.05.2016;17:25:00;17025;106.0;37
29.05.2016;17:35:00;9544;107.8;37
29.05.2016;17:45:00;7291;109.1;35
29.05.2016;17:55:00;7996;110.3;38
29.05.2016;18:05:00;5683;111.4;36
29.05.2016;18:15:00;7678;112.6;36
29.05.2016;18:25:00;9561;114.1;38
29.05.2016;18:35:00;7220;115.5;37
29.05.2016;18:45:00;3086;116.1;39
29.05.2016;18:55:00;1666;116.4;39
29.05.2016;19:05:00;2100;116.7;36
29.05.2016;19:15:00;2448;117.2;37
29.05.2016;19:25:00;1319;117.4;38
29.05.2016;19:35:00;1415;117.6;38
29.05.2016;19:45:00;1239;117.9;39
29.05.2016;19:55:00;1550;118.1;37
29.05.2016;20:05:00;1840;118.4;37
29.05.2016;20:15:00;1250;118.6;38
29.05.2016;20:25:00;812;118.8;38
29.05.2016;20:35:00;475;118.9;38
29.05.2016;20:45:00;240;118.9;39
29.05.2016;20:55:00;47;118.9;38
29.05.2016;21:05:00;6;118.9;38
30.05.2016;05:45:00;0;0;30
30.05.2016;05:55:00;134;0;31
30.05.2016;06:05:00;253;0;32
30.05.2016;06:15:00;250;0.1;32
30.05.2016;06:25:00;561;0.1;33
30.05.2016;06:35:00;704;0.2;33
30.05.2016;06:45:00;1107;0.4;34
30.05.2016;06:55:00;1947;0.7;34
30.05.2016;07:05:00;2498;1.1;35
30.05.2016;07:15:00;2314;1.5;36
30.05.2016;07:25:00;2144;1.8;37
30.05.2016;07:35:00;4087;2.4;38
30.05.2016;07:45:00;6049;3.4;35
30.05.2016;07:55:00;6931;4.5;38
30.05.2016;08:05:00;8257;5.8;37
30.05.2016;08:15:00;9347;7.3;35
30.05.2016;08:25:00;9190;8.8;36
30.05.2016;08:35:00;10435;10.5;38
30.05.2016;08:45:00;11192;12.3;38
30.05.2016;08:55:00;13186;14.5;36
30.05.2016;09:05:00;12154;16.5;35
30.05.2016;09:15:00;14513;18.7;36
30.05.2016;09:25:00;16234;21.2;38
30.05.2016;09:35:00;16407;23.9;35
30.05.2016;09:45:00;18449;27.1;36
30.05.2016;09:55:00;17727;30.3;36
30.05.2016;10:05:00;24694;33.7;37
30.05.2016;10:15:00;24060;37.8;39
30.05.2016;10:25:00;24343;42.4;40
30.05.2016;10:35:00;26226;46.4;40
30.05.2016;10:45:00;21410;50.3;39
30.05.2016;10:55:00;34354;54.8;42
30.05.2016;11:05:00;28590;59.9;42
30.05.2016;11:15:00;31222;65.5;43
30.05.2016;11:25:00;34210;71.1;44
30.05.2016;11:35:00;25441;76.7;43
30.05.2016;11:45:00;26403;81.1;40
30.05.2016;11:55:00;31907;86.5;43
30.05.2016;12:05:00;28286;91.7;42
30.05.2016;12:15:00;30308;97.0;43
30.05.2016;12:25:00;48120;104.8;50
30.05.2016;12:35:00;36715;112.1;48
30.05.2016;12:45:00;27205;117.6;43
30.05.2016;12:55:00;36734;122.7;44
30.05.2016;13:05:00;39151;129.4;46
30.05.2016;13:15:00;28611;135.1;44
30.05.2016;13:25:00;32947;139.5;43
30.05.2016;13:35:00;21584;143.5;41
30.05.2016;13:45:00;32694;148.2;45
30.05.2016;13:55:00;40017;154.8;47
30.05.2016;14:05:00;18453;158.6;40
30.05.2016;14:15:00;43810;164.7;47
30.05.2016;14:25:00;36816;170.8;45
30.05.2016;14:35:00;43172;177.5;48
30.05.2016;14:45:00;45415;185.5;50
30.05.2016;14:55:00;32702;191.9;45
30.05.2016;15:05:00;38531;197.6;45
30.05.2016;15:15:00;42953;204.5;48
30.05.2016;15:25:00;28792;209.1;42
30.05.2016;15:35:00;24756;213.1;41
30.05.2016;15:45:00;19111;216.5;39
30.05.2016;15:55:00;21829;219.9;39
30.05.2016;16:05:00;20589;223.2;38
30.05.2016;16:15:00;16785;226.0;37
30.05.2016;16:25:00;19385;229.4;38
30.05.2016;16:35:00;16326;231.9;36
30.05.2016;16:45:00;26838;235.7;39
30.05.2016;16:55:00;14076;238.1;35
30.05.2016;17:05:00;25612;241.9;39
30.05.2016;17:15:00;42405;248.5;46
30.05.2016;17:25:00;39600;254.8;46
30.05.2016;17:35:00;25567;259.2;41
30.05.2016;17:45:00;26858;263.1;40
30.05.2016;17:55:00;32267;268.6;43
30.05.2016;18:05:00;17258;272.0;37
30.05.2016;18:15:00;29270;276.1;41
30.05.2016;18:25:00;13724;278.3;36
30.05.2016;18:35:00;27515;282.6;41
30.05.2016;18:45:00;42378;287.7;45
30.05.2016;18:55:00;14784;291.0;36
30.05.2016;19:05:00;9054;292.7;38
30.05.2016;19:15:00;11240;294.7;36
30.05.2016;19:25:00;11965;296.7;36
30.05.2016;19:35:00;17367;299.9;37
30.05.2016;19:45:00;5438;301.0;37
30.05.2016;19:55:00;5729;302.0;37
30.05.2016;20:05:00;4692;302.8;38
30.05.2016;20:15:00;5316;303.7;37
30.05.2016;20:25:00;4076;304.4;38
30.05.2016;20:35:00;2475;304.9;39
30.05.2016;20:45:00;1058;305.1;39
30.05.2016;20:55:00;526;305.2;38
30.05.2016;21:05:00;422;305.3;38
30.05.2016;21:15:00;53;305.3;39
30.05.2016;21:25:00;2;305.3;38
31.05.2016;05:25:00;4;0;29
31.05.2016;05:35:00;6;0;31
31.05.2016;05:45:00;252;0;31
31.05.2016;05:55:00;531;0.1;32
31.05.2016;06:05:00;632;0.2;33
31.05.2016;06:15:00;795;0.3;33
31.05.2016;06:25:00;1094;0.5;34
31.05.2016;06:35:00;1726;0.7;34
31.05.2016;06:45:00;2148;1.0;35
31.05.2016;06:55:00;2574;1.5;36
31.05.2016;07:05:00;3262;2.0;37
31.05.2016;07:15:00;4062;2.6;39
31.05.2016;07:25:00;4573;3.4;35
31.05.2016;07:35:00;5589;4.2;38
31.05.2016;07:45:00;6911;5.3;35
31.05.2016;07:55:00;8440;6.7;37
31.05.2016;08:05:00;11176;8.4;38
31.05.2016;08:15:00;10574;10.2;38
31.05.2016;08:25:00;11017;12.0;37
31.05.2016;08:35:00;12186;13.9;35
31.05.2016;08:45:00;13112;16.1;35
31.05.2016;08:55:00;15276;18.6;36
31.05.2016;09:05:00;17313;21.3;38
31.05.2016;09:15:00;18545;24.4;36
31.05.2016;09:25:00;18883;27.5;36
31.05.2016;09:35:00;16744;30.4;34
31.05.2016;09:45:00;17874;33.2;37
31.05.2016;09:55:00;17658;36.2;35
31.05.2016;10:05:00;16570;39.0;34
31.05.2016;10:15:00;15967;41.7;37
31.05.2016;10:25:00;17528;44.5;35
31.05.2016;10:35:00;19718;47.7;36
31.05.2016;10:45:00;23874;51.5;38
31.05.2016;10:55:00;27236;55.8;40
31.05.2016;11:05:00;25790;61.0;41
31.05.2016;11:15:00;30760;65.7;42
31.05.2016;11:25:00;14872;68.3;35
31.05.2016;11:35:00;37173;73.2;43
31.05.2016;11:45:00;47521;80.7;48
31.05.2016;11:55:00;20800;86.2;41
31.05.2016;12:05:00;29202;90.6;42
31.05.2016;12:15:00;23657;94.5;40
31.05.2016;12:25:00;21044;99.0;40
31.05.2016;12:35:00;27330;103.1;41
31.05.2016;12:45:00;25025;107.5;41
31.05.2016;12:55:00;21759;111.2;39
31.05.2016;13:05:00;37473;116.0;43
31.05.2016;13:15:00;19404;120.8;39
31.05.2016;13:25:00;42364;127.4;47
31.05.2016;13:35:00;25565;133.3;43
31.05.2016;13:45:00;21838;136.7;39
31.05.2016;13:55:00;31740;141.7;42
31.05.2016;14:05:00;25333;145.9;40
31.05.2016;14:15:00;31325;150.6;42
31.05.2016;14:25:00;49909;158.2;50
31.05.2016;14:35:00;47544;165.9;50
31.05.2016;14:45:00;39818;173.0;47
31.05.2016;14:55:00;33034;177.9;43
31.05.2016;15:05:00;21429;182.8;40
31.05.2016;15:15:00;25091;186.9;40
31.05.2016;15:25:00;15364;189.6;38
31.05.2016;15:35:00;21695;192.8;37
31.05.2016;15:45:00;30097;199.4;44
31.05.2016;15:55:00;30281;206.0;45
31.05.2016;16:05:00;21694;209.7;40
31.05.2016;16:15:00;22568;213.3;40
31.05.2016;16:25:00;18891;216.6;38
31.05.2016;16:35:00;20525;219.8;38
31.05.2016;16:45:00;18690;223.8;38
31.05.2016;16:55:00;14811;226.4;36
31.05.2016;17:05:00;11618;228.5;38
31.05.2016;17:15:00;12304;230.5;36
31.05.2016;17:25:00;11053;232.5;36
31.05.2016;17:35:00;12040;234.4;37
31.05.2016;17:45:00;10742;236.3;38
31.05.2016;17:55:00;7451;237.6;37
31.05.2016;18:05:00;5096;238.6;38
31.05.2016;18:15:00;4276;239.3;38
31.05.2016;18:25:00;2000;239.7;39
31.05.2016;18:35:00;1318;240.0;39
31.05.2016;18:45:00;1310;240.2;39
31.05.2016;18:55:00;1331;240.4;38
31.05.2016;19:05:00;729;240.6;38
31.05.2016;19:15:00;598;240.7;39
31.05.2016;19:25:00;750;240.8;39
31.05.2016;19:35:00;1010;240.9;39
31.05.2016;19:45:00;1070;241.1;39
31.05.2016;19:55:00;1014;241.3;37
31.05.2016;20:05:00;678;241.4;38
31.05.2016;20:15:00;384;241.5;39
31.05.2016;20:25:00;219;241.5;39
31.05.2016;20:35:00;169;241.6;39
31.05.2016;20:45:00;130;241.6;39
31.05.2016;20:55:00;9;241.6;38
31.05.2016;21:15:00;3;241.6;37
01.06.2016;05:35:00;4;0;30
01.06.2016;05:45:00;14;0;31
01.06.2016;05:55:00;177;0;31
01.06.2016;06:05:00;251;0;32
01.06.2016;06:15:00;454;0.1;33
01.06.2016;06:25:00;763;0.2;33
01.06.2016;06:35:00;900;0.3;34
01.06.2016;06:45:00;944;0.5;34
01.06.2016;06:55:00;1015;0.7;35
01.06.2016;07:05:00;1120;0.8;35
01.06.2016;07:15:00;2209;1.1;35
01.06.2016;07:25:00;2041;1.5;36
01.06.2016;07:35:00;1561;1.8;37
01.06.2016;07:45:00;1560;2.0;38
01.06.2016;07:55:00;1837;2.3;38
01.06.2016;08:05:00;1992;2.6;39
01.06.2016;08:15:00;3431;3.1;35
01.06.2016;08:25:00;4370;3.8;37
01.06.2016;08:35:00;4554;4.6;38
01.06.2016;08:45:00;5946;5.5;36
01.06.2016;08:55:00;7170;6.7;35
01.06.2016;09:05:00;4073;7.5;37
01.06.2016;09:15:00;5719;8.4;37
01.06.2016;09:25:00;8295;9.7;38
01.06.2016;09:35:00;8701;11.1;36
01.06.2016;09:45:00;14809;13.2;35
01.06.2016;09:55:00;13134;15.6;38
01.06.2016;10:05:00;12651;17.6;38
01.06.2016;10:15:00;13256;19.9;37
01.06.2016;10:25:00;12787;22.0;36
01.06.2016;10:35:00;19041;24.8;36
01.06.2016;10:45:00;17325;27.9;35
01.06.2016;10:55:00;17681;30.7;38
01.06.2016;11:05:00;19589;33.8;36
01.06.2016;11:15:00;21111;37.3;37
01.06.2016;11:25:00;22104;41.0;38
01.06.2016;11:35:00;20936;44.4;37
01.06.2016;11:45:00;24436;48.3;39
01.06.2016;11:55:00;24952;52.5;40
01.06.2016;12:05:00;24369;56.6;40
01.06.2016;12:15:00;23022;60.6;39
01.06.2016;12:25:00;22945;64.5;39
01.06.2016;12:35:00;24987;68.5;39
01.06.2016;12:45:00;32982;74.6;43
01.06.2016;12:55:00;39005;80.3;44
01.06.2016;13:05:00;46746;88.0;49
01.06.2016;13:15:00;45538;95.7;49
01.06.2016;13:25:00;47292;103.6;50
01.06.2016;13:35:00;44315;109.7;47
01.06.2016;13:45:00;40316;117.1;48
01.06.2016;13:55:00;47959;124.9;50
01.06.2016;14:05:00;25082;131.0;44
01.06.2016;14:15:00;15629;133.6;40
01.06.2016;14:25:00;49909;141.6;51
01.06.2016;14:35:00;49909;149.5;52
01.06.2016;14:45:00;14830;152.7;40
01.06.2016;14:55:00;44266;159.0;49
01.06.2016;15:05:00;47329;167.2;52
01.06.2016;15:15:00;49675;174.3;51
01.06.2016;15:25:00;14818;178.2;40
01.06.2016;15:35:00;49751;184.4;50
01.06.2016;15:45:00;41871;192.1;49
01.06.2016;15:55:00;29367;198.2;45
01.06.2016;16:05:00;49241;204.5;49
01.06.2016;16:15:00;42320;212.2;49
01.06.2016;16:25:00;36278;219.4;48
01.06.2016;16:35:00;27780;223.6;43
01.06.2016;16:45:00;14425;225.9;40
01.06.2016;16:55:00;37718;231.1;44
01.06.2016;17:05:00;26363;236.6;42
01.06.2016;17:15:00;16578;239.3;38
01.06.2016;17:25:00;31177;244.4;43
01.06.2016;17:35:00;42869;249.9;46
01.06.2016;17:45:00;33928;256.5;45
01.06.2016;17:55:00;26204;260.9;41
01.06.2016;18:05:00;17654;264.9;39
01.06.2016;18:15:00;8166;266.6;39
01.06.2016;18:25:00;17854;269.0;38
01.06.2016;18:35:00;12065;271.5;36
01.06.2016;18:45:00;5764;272.6;39
01.06.2016;18:55:00;3998;273.3;38
01.06.2016;19:05:00;5607;274.2;39
01.06.2016;19:15:00;3457;274.9;38
01.06.2016;19:25:00;2689;275.4;39
01.06.2016;19:35:00;2763;275.8;39
01.06.2016;19:45:00;4857;276.5;38
01.06.2016;19:55:00;4037;277.3;39
01.06.2016;20:05:00;2028;277.7;37
01.06.2016;20:15:00;747;277.9;39
01.06.2016;20:25:00;334;277.9;39
01.06.2016;20:35:00;166;278.0;39
01.06.2016;20:45:00;58;278.0;39
01.06.2016;20:55:00;23;278.0;38
01.06.2016;21:05:00;0;278.0;38
02.06.2016;05:35:00;0;0;30
02.06.2016;05:45:00;404;0;31
02.06.2016;05:55:00;957;0.1;32
02.06.2016;06:05:00;1569;0.4;33
02.06.2016;06:15:00;1992;0.7;33
02.06.2016;06:25:00;2416;1.1;34
02.06.2016;06:35:00;2573;1.5;34
02.06.2016;06:45:00;3339;2.0;36
02.06.2016;06:55:00;4896;2.8;38
02.06.2016;07:05:00;6169;3.7;34
02.06.2016;07:15:00;4499;4.5;37
02.06.2016;07:25:00;2792;5.0;39
02.06.2016;07:35:00;5218;5.7;35
02.06.2016;07:45:00;7396;6.9;38
02.06.2016;07:55:00;7100;8.2;36
02.06.2016;08:05:00;4486;9.0;38
02.06.2016;08:15:00;5182;9.9;35
02.06.2016;08:25:00;10429;11.3;37
02.06.2016;08:35:00;8766;12.9;38
02.06.2016;08:45:00;10305;14.6;36
02.06.2016;08:55:00;14061;16.9;35
02.06.2016;09:05:00;16380;19.5;36
02.06.2016;09:15:00;15638;22.0;38
02.06.2016;09:25:00;17777;24.9;36
02.06.2016;09:35:00;11222;26.9;38
02.06.2016;09:45:00;19859;30.2;37
02.06.2016;09:55:00;28317;34.5;41
02.06.2016;10:05:00;23506;38.7;39
02.06.2016;10:15:00;20730;43.2;39
02.06.2016;10:25:00;14305;45.9;35
02.06.2016;10:35:00;20686;49.0;39
02.06.2016;10:45:00;23474;52.8;39
02.06.2016;10:55:00;24608;57.1;40
02.06.2016;11:05:00;28306;61.5;41
02.06.2016;11:15:00;29026;66.2;41
02.06.2016;11:25:00;32203;71.5;43
02.06.2016;11:35:00;46212;79.0;48
02.06.2016;11:45:00;32163;85.5;45
02.06.2016;11:55:00;33028;90.8;44
02.06.2016;12:05:00;22709;94.6;40
02.06.2016;12:15:00;24300;98.7;40
02.06.2016;12:25:00;32609;103.6;42
02.06.2016;12:35:00;29050;108.8;42
02.06.2016;12:45:00;15354;111.8;36
02.06.2016;12:55:00;20286;114.7;36
02.06.2016;13:05:00;27405;119.4;41
02.06.2016;13:15:00;43000;126.4;47
02.06.2016;13:25:00;44054;134.0;49
02.06.2016;13:35:00;21556;138.2;40
02.06.2016;13:45:00;21032;142.5;40
02.06.2016;13:55:00;28052;146.5;41
02.06.2016;14:05:00;42141;152.1;45
02.06.2016;14:15:00;21641;156.9;40
02.06.2016;14:25:00;30123;161.8;42
02.06.2016;14:35:00;28546;166.3;41
02.06.2016;14:45:00;29421;171.8;42
02.06.2016;14:55:00;29975;176.7;42
02.06.2016;15:05:00;25142;181.7;41
02.06.2016;15:15:00;20408;185.1;39
02.06.2016;15:25:00;22589;188.9;40
02.06.2016;15:35:00;18426;192.2;38
02.06.2016;15:45:00;26350;196.0;40
02.06.2016;15:55:00;11196;198.3;36
02.06.2016;16:05:00;10973;200.2;36
02.06.2016;16:15:00;8882;201.7;38
02.06.2016;16:25:00;11564;203.5;37
02.06.2016;16:35:00;20269;206.5;37
02.06.2016;16:45:00;14416;209.5;36
02.06.2016;16:55:00;13072;211.5;38
02.06.2016;17:05:00;15987;214.7;37
02.06.2016;17:15:00;16038;217.1;39
02.06.2016;17:25:00;15381;221.0;38
02.06.2016;17:35:00;5541;222.3;37
02.06.2016;17:45:00;6200;223.2;38
02.06.2016;17:55:00;7950;224.6;37
02.06.2016;18:05:00;5505;225.6;36
02.06.2016;18:15:00;3981;226.3;38
02.06.2016;18:25:00;6125;227.3;36
02.06.2016;18:35:00;6129;228.4;38
02.06.2016;18:45:00;3207;229.0;37
02.06.2016;18:55:00;3652;229.6;38
02.06.2016;19:05:00;3141;230.1;38
02.06.2016;19:15:00;2841;230.6;37
02.06.2016;19:25:00;2878;231.1;38
02.06.2016;19:35:00;2421;231.5;39
02.06.2016;19:45:00;2035;231.9;36
02.06.2016;19:55:00;1953;232.2;38
02.06.2016;20:05:00;1859;232.5;38
02.06.2016;20:15:00;2089;232.8;39
02.06.2016;20:25:00;1836;233.2;36
02.06.2016;20:35:00;1493;233.4;38
02.06.2016;20:45:00;880;233.6;38
02.06.2016;20:55:00;406;233.7;38
02.06.2016;21:05:00;218;233.7;38
02.06.2016;21:15:00;10;233.7;38
03.06.2016;05:35:00;12;0;30
03.06.2016;05:45:00;253;0;31
03.06.2016;05:55:00;558;0.1;32
03.06.2016;06:05:00;796;0.2;33
03.06.2016;06:15:00;1079;0.4;33
03.06.2016;06:25:00;1794;0.6;34
03.06.2016;06:35:00;2835;1.0;34
03.06.2016;06:45:00;4559;1.7;36
03.06.2016;06:55:00;5765;2.6;38
03.06.2016;07:05:00;6287;3.7;35
03.06.2016;07:15:00;7269;4.9;37
03.06.2016;07:25:00;6326;5.9;37
03.06.2016;07:35:00;5250;6.9;36
03.06.2016;07:45:00;3981;7.6;36
03.06.2016;07:55:00;3148;8.1;38
03.06.2016;08:05:00;2854;8.6;39
03.06.2016;08:15:00;3829;9.2;34
03.06.2016;08:25:00;4447;9.9;37
03.06.2016;08:35:00;4752;10.7;37
03.06.2016;08:45:00;5469;11.6;37
03.06.2016;08:55:00;6759;12.6;36
03.06.2016;09:05:00;7965;13.9;38
03.06.2016;09:15:00;9012;15.4;37
03.06.2016;09:25:00;9376;16.9;35
03.06.2016;09:35:00;8832;18.5;35
03.06.2016;09:45:00;7566;19.8;38
03.06.2016;09:55:00;7928;21.0;36
03.06.2016;10:05:00;10393;22.6;35
03.06.2016;10:15:00;14375;24.9;35
03.06.2016;10:25:00;17651;27.7;38
03.06.2016;10:35:00;18024;30.6;35
03.06.2016;10:45:00;15921;33.4;38
03.06.2016;10:55:00;12904;35.8;35
03.06.2016;11:05:00;12640;37.8;35
03.06.2016;11:15:00;13807;40.1;36
03.06.2016;11:25:00;14651;42.5;38
03.06.2016;11:35:00;13867;44.9;38
03.06.2016;11:45:00;13046;47.1;36
03.06.2016;11:55:00;13571;49.3;35
03.06.2016;12:05:00;15075;51.7;35
03.06.2016;12:15:00;16997;54.5;38
03.06.2016;12:25:00;20963;57.8;37
03.06.2016;12:35:00;27240;62.1;39
03.06.2016;12:45:00;28217;66.9;41
03.06.2016;12:55:00;25063;71.1;40
03.06.2016;13:05:00;24577;75.2;40
03.06.2016;13:15:00;21807;78.9;38
03.06.2016;13:25:00;23938;82.7;39
03.06.2016;13:35:00;29396;87.3;41
03.06.2016;13:45:00;28397;93.0;42
03.06.2016;13:55:00;27321;98.6;42
03.06.2016;14:05:00;26174;103.6;41
03.06.2016;14:15:00;33164;108.5;42
03.06.2016;14:25:00;49301;116.2;50
03.06.2016;14:35:00;43345;123.9;50
03.06.2016;14:45:00;32062;130.2;45
03.06.2016;14:55:00;13520;132.5;38
03.06.2016;15:05:00;18133;136.0;38
03.06.2016;15:15:00;22799;139.3;38
03.06.2016;15:25:00;23803;143.2;40
03.06.2016;15:35:00;26447;147.8;41
03.06.2016;15:45:00;21517;151.4;39
03.06.2016;15:55:00;40175;156.7;44
03.06.2016;16:05:00;48241;164.3;49
03.06.2016;16:15:00;43278;171.9;49
03.06.2016;16:25:00;32885;178.2;45
03.06.2016;16:35:00;22438;182.2;40
03.06.2016;16:45:00;16727;185.8;39
03.06.2016;16:55:00;47452;191.0;46
03.06.2016;17:05:00;27163;197.3;43
03.06.2016;17:15:00;27835;202.7;43
03.06.2016;17:25:00;37293;207.4;44
03.06.2016;17:35:00;33444;212.7;43
03.06.2016;17:45:00;20563;216.1;38
03.06.2016;17:55:00;48526;222.6;48
03.06.2016;18:05:00;32186;229.0;44
03.06.2016;18:15:00;19091;231.8;38
03.06.2016;18:25:00;19294;235.2;38
03.06.2016;18:35:00;12023;237.3;37
03.06.2016;18:45:00;11092;239.2;37
03.06.2016;18:55:00;8960;240.8;38
03.06.2016;19:05:00;6421;242.0;38
03.06.2016;19:15:00;3477;242.7;39
03.06.2016;19:25:00;1686;243.0;39
03.06.2016;19:35:00;1180;243.2;39
03.06.2016;19:45:00;1294;243.4;40
03.06.2016;19:55:00;2804;243.8;39
03.06.2016;20:05:00;5142;244.6;38
03.06.2016;20:15:00;5071;245.5;37
03.06.2016;20:25:00;3834;246.1;38
03.06.2016;20:35:00;2289;246.6;39
03.06.2016;20:45:00;1004;246.8;39
03.06.2016;20:55:00;331;246.9;39
03.06.2016;21:05:00;141;246.9;37
03.06.2016;21:15:00;4;246.9;38
04.06.2016;05:20:00;1;0;28
04.06.2016;05:30:00;9;0;30
04.06.2016;05:40:00;260;0;31
04.06.2016;05:50:00;394;0;32
04.06.2016;06:00:00;568;0.1;33
04.06.2016;06:10:00;786;0.2;33
04.06.2016;06:20:00;959;0.4;34
04.06.2016;06:30:00;1231;0.6;34
04.06.2016;06:40:00;1303;0.8;34
04.06.2016;06:50:00;1791;1.1;35
04.06.2016;07:00:00;3226;1.5;36
04.06.2016;07:10:00;3520;2.2;38
04.06.2016;07:20:00;3804;2.8;38
04.06.2016;07:30:00;5416;3.7;36
04.06.2016;07:40:00;5289;4.6;38
04.06.2016;07:50:00;5054;5.4;36
04.06.2016;08:00:00;4929;6.2;39
04.06.2016;08:10:00;5745;7.1;35
04.06.2016;08:20:00;7395;8.3;37
04.06.2016;08:30:00;8903;9.7;38
04.06.2016;08:40:00;10712;11.6;36
04.06.2016;08:50:00;5946;12.7;37
04.06.2016;09:00:00;7393;13.9;37
04.06.2016;09:10:00;8375;15.3;35
04.06.2016;09:20:00;8904;16.8;35
04.06.2016;09:30:00;7686;18.2;37
04.06.2016;09:40:00;5720;19.1;36
04.06.2016;09:50:00;11798;20.8;35
04.06.2016;10:00:00;7754;22.3;38
04.06.2016;10:10:00;12109;23.9;38
04.06.2016;10:20:00;13653;26.3;36
04.06.2016;10:30:00;10237;28.4;35
04.06.2016;10:40:00;9037;29.8;37
04.06.2016;10:50:00;12287;31.6;38
04.06.2016;11:00:00;14951;34.1;37
04.06.2016;11:10:00;14932;36.6;35
04.06.2016;11:20:00;14654;39.0;35
04.06.2016;11:30:00;17328;41.8;37
04.06.2016;11:40:00;21269;45.1;36
04.06.2016;11:50:00;25709;49.3;39
04.06.2016;12:00:00;18814;52.9;37
04.06.2016;12:10:00;17086;55.8;35
04.06.2016;12:20:00;18587;58.8;35
04.06.2016;12:30:00;15293;61.7;35
04.06.2016;12:40:00;11082;63.7;35
04.06.2016;12:50:00;12842;65.7;37
04.06.2016;13:00:00;13940;68.0;38
04.06.2016;13:10:00;13986;70.4;36
04.06.2016;13:20:00;13189;72.6;35
04.06.2016;13:30:00;14792;74.9;36
04.06.2016;13:40:00;22634;78.3;36
04.06.2016;13:50:00;30240;83.9;42
04.06.2016;14:00:00;23873;88.0;39
04.06.2016;14:10:00;21679;91.7;38
04.06.2016;14:20:00;22712;95.4;38
04.06.2016;14:30:00;26869;99.7;40
04.06.2016;14:40:00;28654;104.4;41
04.06.2016;14:50:00;24548;108.9;40
04.06.2016;15:00:00;23252;112.7;39
04.06.2016;15:10:00;22546;116.5;39
04.06.2016;15:20:00;23221;120.4;39
04.06.2016;15:30:00;26488;124.6;40
04.06.2016;15:40:00;28632;129.4;41
04.06.2016;15:50:00;26106;133.8;40
04.06.2016;16:00:00;26741;138.6;40
04.06.2016;16:10:00;24089;142.7;40
04.06.2016;16:20:00;35056;147.3;42
04.06.2016;16:30:00;26138;151.5;40
04.06.2016;16:40:00;32995;157.4;43
04.06.2016;16:50:00;40612;164.4;47
04.06.2016;17:00:00;25145;168.6;39
04.06.2016;17:10:00;49036;176.8;50
04.06.2016;17:20:00;37817;183.6;46
04.06.2016;17:30:00;30385;189.6;44
04.06.2016;17:40:00;42504;195.1;46
04.06.2016;17:50:00;27893;200.6;42
04.06.2016;18:00:00;32289;206.5;43
04.06.2016;18:10:00;43002;212.9;46
04.06.2016;18:20:00;38286;219.7;46
04.06.2016;18:30:00;18986;224.2;39
04.06.2016;18:40:00;17712;228.3;39
04.06.2016;18:50:00;12305;230.3;39
04.06.2016;19:00:00;13385;232.5;37
04.06.2016;19:10:00;13304;234.7;38
04.06.2016;19:20:00;11511;236.6;38
04.06.2016;19:30:00;16947;239.8;38
04.06.2016;19:40:00;13714;242.1;37
04.06.2016;19:50:00;14459;244.4;35
04.06.2016;20:00:00;14154;246.8;38
04.06.2016;20:10:00;9691;248.6;37
04.06.2016;20:20:00;6623;249.8;36
04.06.2016;20:30:00;4466;250.7;38
04.06.2016;20:40:00;3290;251.3;38
04.06.2016;20:50:00;2363;251.7;38
04.06.2016;21:00:00;1013;251.9;38
04.06.2016;21:10:00;277;252.0;39
04.06.2016;21:20:00;9;252.0;39
05.06.2016;05:35:00;38;0;30
05.06.2016;05:45:00;164;0;31
05.06.2016;05:55:00;229;0;32
05.06.2016;06:05:00;532;0.1;33
05.06.2016;06:15:00;782;0.2;33
05.06.2016;06:25:00;939;0.4;34
05.06.2016;06:35:00;1350;0.6;34
05.06.2016;06:45:00;1960;0.9;35
05.06.2016;06:55:00;2855;1.3;36
05.06.2016;07:05:00;3719;1.9;37
05.06.2016;07:15:00;4817;2.6;38
05.06.2016;07:25:00;6285;3.6;36
05.06.2016;07:35:00;7302;4.8;35
05.06.2016;07:45:00;7973;6.1;38
05.06.2016;07:55:00;8319;7.5;36
05.06.2016;08:05:00;8827;8.9;35
05.06.2016;08:15:00;6915;10.1;38
05.06.2016;08:25:00;7019;11.3;36
05.06.2016;08:35:00;8204;12.6;35
05.06.2016;08:45:00;9709;14.1;38
05.06.2016;08:55:00;10798;15.9;38
05.06.2016;09:05:00;8922;17.5;37
05.06.2016;09:15:00;9768;19.0;35
05.06.2016;09:25:00;12404;20.9;36
05.06.2016;09:35:00;12712;23.0;38
05.06.2016;09:45:00;14031;25.3;38
05.06.2016;09:55:00;16706;27.9;35
05.06.2016;10:05:00;11220;30.1;38
05.06.2016;10:15:00;12674;32.1;38
05.06.2016;10:25:00;17853;34.8;35
05.06.2016;10:35:00;19904;38.0;35
05.06.2016;10:45:00;27194;42.0;39
05.06.2016;10:55:00;32378;46.6;41
05.06.2016;11:05:00;30974;51.7;41
05.06.2016;11:15:00;37369;58.1;45
05.06.2016;11:25:00;17953;62.2;38
05.06.2016;11:35:00;9638;63.9;38
05.06.2016;11:45:00;12998;65.9;36
05.06.2016;11:55:00;15299;68.4;36
05.06.2016;12:05:00;17192;71.2;35
05.06.2016;12:15:00;20537;74.5;37
05.06.2016;12:25:00;25786;78.5;39
05.06.2016;12:35:00;38994;84.7;45
05.06.2016;12:45:00;48440;92.1;49
05.06.2016;12:55:00;12847;94.5;37
05.06.2016;13:05:00;8868;96.2;38
05.06.2016;13:15:00;5595;97.2;38
05.06.2016;13:25:00;2844;97.8;39
05.06.2016;13:35:00;1241;98.0;39
05.06.2016;13:45:00;3013;98.5;37
05.06.2016;13:55:00;5740;99.3;39
05.06.2016;14:05:00;9310;100.7;36
05.06.2016;14:15:00;13713;102.7;35
05.06.2016;14:25:00;22890;106.1;37
05.06.2016;14:35:00;47974;112.8;47
05.06.2016;14:45:00;45493;120.3;48
05.06.2016;14:55:00;49185;128.3;50
05.06.2016;15:05:00;46559;135.4;48
05.06.2016;15:15:00;36022;142.1;45
05.06.2016;15:25:00;36868;148.2;45
05.06.2016;15:35:00;36096;154.1;44
05.06.2016;15:45:00;29346;159.3;42
05.06.2016;15:55:00;20904;163.0;39
05.06.2016;16:05:00;20361;166.4;38
05.06.2016;16:15:00;20477;169.8;38
05.06.2016;16:25:00;24458;173.7;40
05.06.2016;16:35:00;44005;180.2;46
05.06.2016;16:45:00;12849;183.3;37
05.06.2016;16:55:00;10936;185.2;38
05.06.2016;17:05:00;15559;187.5;36
05.06.2016;17:15:00;24453;191.9;40
05.06.2016;17:25:00;16748;194.4;37
05.06.2016;17:35:00;24072;198.7;40
05.06.2016;17:45:00;43105;205.6;47
05.06.2016;17:55:00;40864;212.4;46
05.06.2016;18:05:00;39647;219.1;45
05.06.2016;18:15:00;39043;225.7;45
05.06.2016;18:25:00;42317;231.8;46
05.06.2016;18:35:00;39940;238.4;46
05.06.2016;18:45:00;6938;240.0;39
05.06.2016;18:55:00;6893;241.0;40
05.06.2016;19:05:00;22580;244.1;39
05.06.2016;19:15:00;16395;246.4;39
05.06.2016;19:25:00;20811;249.5;38
05.06.2016;19:35:00;15649;252.0;37
05.06.2016;19:45:00;7854;253.8;37
05.06.2016;19:55:00;4474;254.6;39
05.06.2016;20:05:00;2391;255.1;37
05.06.2016;20:15:00;2071;255.5;39
05.06.2016;20:25:00;1911;255.8;39
05.06.2016;20:35:00;1248;256.0;39
05.06.2016;20:45:00;904;256.2;39
05.06.2016;20:55:00;508;256.3;38
05.06.2016;21:05:00;262;256.3;39
05.06.2016;21:15:00;0;256.4;39
05.06.2016;21:25:00;7;256.4;38
06.06.2016;05:35:00;0;0;30
06.06.2016;05:45:00;0;0;31
06.06.2016;05:55:00;295;0;31
06.06.2016;06:05:00;631;0.1;32
06.06.2016;06:15:00;1410;0.3;33
06.06.2016;06:25:00;2456;0.6;33
06.06.2016;06:35:00;2600;1.0;34
06.06.2016;06:45:00;3835;1.6;35
06.06.2016;06:55:00;2275;2.0;36
06.06.2016;07:05:00;2230;2.5;37
06.06.2016;07:15:00;3704;3.0;38
06.06.2016;07:25:00;5894;3.9;34
06.06.2016;07:35:00;4952;4.7;38
06.06.2016;07:45:00;4725;5.5;36
06.06.2016;07:55:00;5853;6.4;37
06.06.2016;08:05:00;6317;7.4;35
06.06.2016;08:15:00;7478;8.7;38
06.06.2016;08:25:00;8441;10.1;37
06.06.2016;08:35:00;9026;11.5;35
06.06.2016;08:45:00;9165;12.9;37
06.06.2016;08:55:00;12057;15.0;37
06.06.2016;09:05:00;14108;17.3;37
06.06.2016;09:15:00;14549;19.7;38
06.06.2016;09:25:00;15048;22.2;36
06.06.2016;09:35:00;21304;25.4;38
06.06.2016;09:45:00;15099;28.5;35
06.06.2016;09:55:00;15140;30.9;38
06.06.2016;10:05:00;21373;34.7;38
06.06.2016;10:15:00;17432;38.3;37
06.06.2016;10:25:00;21143;41.8;39
06.06.2016;10:35:00;22781;46.0;40
06.06.2016;10:45:00;18716;49.4;37
06.06.2016;10:55:00;36183;54.5;43
06.06.2016;11:05:00;34013;60.0;44
06.06.2016;11:15:00;21578;63.7;38
06.06.2016;11:25:00;28833;69.1;43
06.06.2016;11:35:00;38163;75.6;46
06.06.2016;11:45:00;43751;82.9;48
06.06.2016;11:55:00;26087;87.1;41
06.06.2016;12:05:00;38410;94.2;46
06.06.2016;12:15:00;45146;101.0;48
06.06.2016;12:25:00;40348;108.3;48
06.06.2016;12:35:00;47195;115.7;50
06.06.2016;12:45:00;47044;123.4;50
06.06.2016;12:55:00;45356;131.0;50
06.06.2016;13:05:00;45286;138.6;50
06.06.2016;13:15:00;46439;146.2;51
06.06.2016;13:25:00;46416;152.4;48
06.06.2016;13:35:00;46419;160.3;51
06.06.2016;13:45:00;41556;167.9;51
06.06.2016;13:55:00;43106;173.0;47
06.06.2016;14:05:00;22138;177.4;41
06.06.2016;14:15:00;44814;185.4;52
06.06.2016;14:25:00;49909;192.9;52
06.06.2016;14:35:00;43284;200.7;51
06.06.2016;14:45:00;43776;208.5;51
06.06.2016;14:55:00;25291;214.9;47
06.06.2016;15:05:00;46434;220.5;48
06.06.2016;15:15:00;49909;228.8;54
06.06.2016;15:25:00;49515;237.1;53
06.06.2016;15:35:00;42005;244.7;51
06.06.2016;15:45:00;40496;248.8;46
06.06.2016;15:55:00;47653;256.8;51
06.06.2016;16:05:00;47037;264.7;51
06.06.2016;16:15:00;46721;272.5;51
06.06.2016;16:25:00;46454;280.3;51
06.06.2016;16:35:00;47579;288.2;51
06.06.2016;16:45:00;47260;296.1;51
06.06.2016;16:55:00;47369;304.0;51
06.06.2016;17:05:00;45088;311.7;50
06.06.2016;17:15:00;45070;319.1;50
06.06.2016;17:25:00;8509;322.3;42
06.06.2016;17:35:00;40923;327.9;47
06.06.2016;17:45:00;41031;334.8;47
06.06.2016;17:55:00;38849;341.4;47
06.06.2016;18:05:00;37534;347.7;46
06.06.2016;18:15:00;35940;353.8;45
06.06.2016;18:25:00;34912;359.6;45
06.06.2016;18:35:00;33432;365.2;44
