Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.06.2016;18:45:00;21574;369.7;40
06.06.2016;18:55:00;20255;373.2;40
06.06.2016;19:05:00;27943;378.0;42
06.06.2016;19:15:00;24879;382.3;41
06.06.2016;19:25:00;23933;386.3;41
06.06.2016;19:35:00;21534;390.0;40
06.06.2016;19:45:00;17479;393.1;38
06.06.2016;19:55:00;2805;394.1;39
06.06.2016;20:05:00;2372;394.5;40
06.06.2016;20:15:00;1865;394.9;41
06.06.2016;20:25:00;1612;395.2;38
06.06.2016;20:35:00;1481;395.4;40
06.06.2016;20:45:00;1313;395.7;40
06.06.2016;20:55:00;737;395.8;40
06.06.2016;21:05:00;396;395.9;38
06.06.2016;21:15:00;273;395.9;40
06.06.2016;21:25:00;0;396.0;40
07.06.2016;05:25:00;0;0;31
07.06.2016;05:35:00;25;0;32
07.06.2016;05:45:00;483;0;32
07.06.2016;05:55:00;775;0.1;33
07.06.2016;06:05:00;1036;0.3;34
07.06.2016;06:15:00;1391;0.5;34
07.06.2016;06:25:00;1954;0.8;35
07.06.2016;06:35:00;2647;1.2;35
07.06.2016;06:45:00;3447;1.8;37
07.06.2016;06:55:00;4511;2.5;38
07.06.2016;07:05:00;5822;3.4;35
07.06.2016;07:15:00;6628;4.5;38
07.06.2016;07:25:00;8718;5.8;37
07.06.2016;07:35:00;9983;7.5;35
07.06.2016;07:45:00;7910;8.9;35
07.06.2016;07:55:00;4532;9.8;37
07.06.2016;08:05:00;4743;10.5;39
07.06.2016;08:15:00;5805;11.5;36
07.06.2016;08:25:00;6606;12.6;37
07.06.2016;08:35:00;5677;13.5;37
07.06.2016;08:45:00;5781;14.5;37
07.06.2016;08:55:00;12358;16.3;38
07.06.2016;09:05:00;11698;18.3;36
07.06.2016;09:15:00;11879;20.4;35
07.06.2016;09:25:00;14108;22.6;35
07.06.2016;09:35:00;23003;26.1;38
07.06.2016;09:45:00;22140;29.8;39
07.06.2016;09:55:00;15403;32.9;37
07.06.2016;10:05:00;13404;34.9;38
07.06.2016;10:15:00;11692;37.0;35
07.06.2016;10:25:00;13074;39.1;35
07.06.2016;10:35:00;20151;42.6;37
07.06.2016;10:45:00;23611;46.3;39
07.06.2016;10:55:00;18477;49.4;37
07.06.2016;11:05:00;27445;54.7;42
07.06.2016;11:15:00;31126;58.9;42
07.06.2016;11:25:00;33533;64.5;44
07.06.2016;11:35:00;34741;70.3;45
07.06.2016;11:45:00;35741;76.2;45
07.06.2016;11:55:00;36810;82.2;46
07.06.2016;12:05:00;38427;88.6;46
07.06.2016;12:15:00;40105;95.2;47
07.06.2016;12:25:00;41422;102.0;48
07.06.2016;12:35:00;42118;109.0;48
07.06.2016;12:45:00;23587;114.6;43
07.06.2016;12:55:00;12790;116.9;39
07.06.2016;13:05:00;39686;121.2;44
07.06.2016;13:15:00;47225;129.2;51
07.06.2016;13:25:00;46781;136.8;50
07.06.2016;13:35:00;45633;143.8;48
07.06.2016;13:45:00;36600;150.9;49
07.06.2016;13:55:00;13654;153.3;41
07.06.2016;14:05:00;14611;155.7;40
07.06.2016;14:15:00;18920;158.6;39
07.06.2016;14:25:00;16425;161.5;38
07.06.2016;14:35:00;12933;163.8;37
07.06.2016;14:45:00;0;165.5;39
07.06.2016;14:55:00;9950;167.1;38
07.06.2016;15:05:00;10522;168.8;37
07.06.2016;15:15:00;9024;170.4;38
07.06.2016;15:25:00;12325;172.2;38
07.06.2016;15:35:00;21464;175.4;38
07.06.2016;15:45:00;40021;180.9;45
07.06.2016;15:55:00;49909;189.2;52
07.06.2016;16:05:00;40967;196.8;49
07.06.2016;16:15:00;19968;200.8;40
07.06.2016;16:25:00;19356;204.0;39
07.06.2016;16:35:00;22398;207.5;40
07.06.2016;16:45:00;31527;212.5;43
07.06.2016;16:55:00;16360;215.5;37
07.06.2016;17:05:00;13911;217.9;37
07.06.2016;17:15:00;11852;219.9;38
07.06.2016;17:25:00;8526;221.5;37
07.06.2016;17:35:00;7004;222.7;37
07.06.2016;17:45:00;5878;223.7;39
07.06.2016;17:55:00;3982;224.5;37
07.06.2016;18:05:00;2871;225.0;39
07.06.2016;18:15:00;2695;225.5;40
07.06.2016;18:25:00;2186;225.9;37
07.06.2016;18:35:00;1813;226.2;39
07.06.2016;18:45:00;1742;226.5;39
07.06.2016;18:55:00;2124;226.8;39
07.06.2016;19:05:00;3996;227.4;38
07.06.2016;19:15:00;5972;228.3;38
07.06.2016;19:25:00;6448;229.4;38
07.06.2016;19:35:00;6935;230.5;36
07.06.2016;19:45:00;6054;231.6;38
07.06.2016;19:55:00;4733;232.5;37
07.06.2016;20:05:00;3648;233.1;38
07.06.2016;20:15:00;2773;233.6;36
07.06.2016;20:25:00;1965;234.0;38
07.06.2016;20:35:00;1354;234.2;38
07.06.2016;20:45:00;845;234.4;39
07.06.2016;20:55:00;472;234.5;39
07.06.2016;21:05:00;254;234.5;39
07.06.2016;21:15:00;16;234.5;37
08.06.2016;05:25:00;3;0;30
08.06.2016;05:35:00;0;0;31
08.06.2016;05:45:00;234;0;31
08.06.2016;05:55:00;530;0.1;33
08.06.2016;06:05:00;805;0.2;33
08.06.2016;06:15:00;1115;0.3;34
08.06.2016;06:25:00;1698;0.6;34
08.06.2016;06:35:00;2202;0.9;35
08.06.2016;06:45:00;2751;1.4;35
08.06.2016;06:55:00;3200;1.9;37
08.06.2016;07:05:00;3742;2.5;38
08.06.2016;07:15:00;4139;3.2;34
08.06.2016;07:25:00;3149;3.8;37
08.06.2016;07:35:00;3680;4.4;38
08.06.2016;07:45:00;5728;5.3;35
08.06.2016;07:55:00;6943;6.3;38
08.06.2016;08:05:00;5593;7.3;36
08.06.2016;08:15:00;5934;8.2;38
08.06.2016;08:25:00;8293;9.5;38
08.06.2016;08:35:00;7112;10.7;35
08.06.2016;08:45:00;9556;12.2;35
08.06.2016;08:55:00;4112;13.2;37
08.06.2016;09:05:00;4900;13.9;38
08.06.2016;09:15:00;7459;15.1;37
08.06.2016;09:25:00;4938;16.0;35
08.06.2016;09:35:00;4914;16.8;37
08.06.2016;09:45:00;2564;17.4;39
08.06.2016;09:55:00;1492;17.7;38
08.06.2016;10:05:00;1414;17.9;36
08.06.2016;10:15:00;1042;18.1;37
08.06.2016;10:25:00;953;18.3;37
08.06.2016;10:35:00;956;18.4;37
08.06.2016;10:45:00;1218;18.6;38
08.06.2016;10:55:00;1356;18.8;39
08.06.2016;11:05:00;1380;19.1;39
08.06.2016;11:15:00;1600;19.3;35
08.06.2016;11:25:00;1942;19.6;37
08.06.2016;11:35:00;2687;20.0;38
08.06.2016;11:45:00;2882;20.5;39
08.06.2016;11:55:00;2979;21.0;36
08.06.2016;12:05:00;3909;21.6;37
08.06.2016;12:15:00;6407;22.5;35
08.06.2016;12:25:00;8568;23.9;38
08.06.2016;12:35:00;11896;25.7;38
08.06.2016;12:45:00;12724;27.9;36
08.06.2016;12:55:00;11796;29.8;35
08.06.2016;13:05:00;9175;31.5;35
08.06.2016;13:15:00;9114;33.0;38
08.06.2016;13:25:00;8665;34.5;38
08.06.2016;13:35:00;3606;35.3;35
08.06.2016;13:45:00;2121;35.7;37
08.06.2016;13:55:00;2000;36.0;37
08.06.2016;14:05:00;3106;36.5;38
08.06.2016;14:15:00;5687;37.3;35
08.06.2016;14:25:00;6974;38.5;38
08.06.2016;14:35:00;5967;39.5;37
08.06.2016;14:45:00;7357;40.6;36
08.06.2016;14:55:00;10614;42.2;38
08.06.2016;15:05:00;14574;44.5;38
08.06.2016;15:15:00;15336;47.0;35
08.06.2016;15:25:00;21149;50.2;38
08.06.2016;15:35:00;22446;54.0;39
08.06.2016;15:45:00;17044;57.0;36
08.06.2016;15:55:00;14027;59.5;38
08.06.2016;16:05:00;13363;61.7;36
08.06.2016;16:15:00;14740;64.1;35
08.06.2016;16:25:00;15986;66.7;37
08.06.2016;16:35:00;11215;68.9;35
08.06.2016;16:45:00;7066;70.2;37
08.06.2016;16:55:00;6292;71.3;37
08.06.2016;17:05:00;5053;72.2;36
08.06.2016;17:15:00;4667;72.9;37
08.06.2016;17:25:00;4528;73.7;38
08.06.2016;17:35:00;4549;74.4;36
08.06.2016;17:45:00;4801;75.2;39
08.06.2016;17:55:00;5397;76.1;36
08.06.2016;18:05:00;6298;77.1;38
08.06.2016;18:15:00;7489;78.3;37
08.06.2016;18:25:00;5542;79.4;35
08.06.2016;18:35:00;4593;80.1;37
08.06.2016;18:45:00;5684;81.1;35
08.06.2016;18:55:00;9221;82.4;37
08.06.2016;19:05:00;7706;83.8;38
08.06.2016;19:15:00;6782;84.9;35
08.06.2016;19:25:00;5336;85.9;38
08.06.2016;19:35:00;4110;86.6;36
08.06.2016;19:45:00;2605;87.1;37
08.06.2016;19:55:00;2167;87.5;38
08.06.2016;20:05:00;2145;87.8;39
08.06.2016;20:15:00;2347;88.2;36
08.06.2016;20:25:00;1110;88.5;37
08.06.2016;20:35:00;365;88.5;37
08.06.2016;20:45:00;332;88.6;38
08.06.2016;20:55:00;213;88.6;38
08.06.2016;21:05:00;169;88.7;38
08.06.2016;21:15:00;0;88.7;38
09.06.2016;05:55:00;4;0;30
09.06.2016;06:05:00;23;0;30
09.06.2016;06:15:00;70;0;31
09.06.2016;06:25:00;378;0;31
09.06.2016;06:35:00;549;0.1;32
09.06.2016;06:45:00;797;0.2;33
09.06.2016;06:55:00;1513;0.4;33
09.06.2016;07:05:00;2297;0.8;34
09.06.2016;07:15:00;1636;1.1;34
09.06.2016;07:25:00;1329;1.3;35
09.06.2016;07:35:00;3148;1.8;36
09.06.2016;07:45:00;2638;2.2;37
09.06.2016;07:55:00;4988;3.0;38
09.06.2016;08:05:00;7151;4.1;37
09.06.2016;08:15:00;4398;5.0;35
09.06.2016;08:25:00;6994;6.1;38
09.06.2016;08:35:00;6434;7.2;35
09.06.2016;08:45:00;6951;8.3;38
09.06.2016;08:55:00;7934;9.6;37
09.06.2016;09:05:00;8205;10.9;35
09.06.2016;09:15:00;9823;12.5;36
09.06.2016;09:25:00;10261;14.2;38
09.06.2016;09:35:00;11045;16.0;38
09.06.2016;09:45:00;12855;18.0;38
09.06.2016;09:55:00;13775;20.3;37
09.06.2016;10:05:00;15841;22.9;35
09.06.2016;10:15:00;15582;25.4;37
09.06.2016;10:25:00;15501;28.0;36
09.06.2016;10:35:00;11018;29.8;35
09.06.2016;10:45:00;11201;31.8;35
09.06.2016;10:55:00;4451;32.8;38
09.06.2016;11:05:00;3397;33.3;38
09.06.2016;11:15:00;6578;34.3;35
09.06.2016;11:25:00;5824;35.3;38
09.06.2016;11:35:00;5578;36.2;36
09.06.2016;11:45:00;12567;37.9;36
09.06.2016;11:55:00;13043;40.1;38
09.06.2016;12:05:00;17560;42.9;35
09.06.2016;12:15:00;17759;45.8;35
09.06.2016;12:25:00;14923;48.3;38
09.06.2016;12:35:00;8889;50.0;37
09.06.2016;12:45:00;10796;51.5;35
09.06.2016;12:55:00;21979;54.6;38
09.06.2016;13:05:00;26031;58.9;40
09.06.2016;13:15:00;21413;62.6;38
09.06.2016;13:25:00;22086;66.3;38
09.06.2016;13:35:00;19768;69.7;37
09.06.2016;13:45:00;22434;73.3;38
09.06.2016;13:55:00;21814;77.0;38
09.06.2016;14:05:00;20780;80.8;38
09.06.2016;14:15:00;20608;84.0;36
09.06.2016;14:25:00;36998;89.3;43
09.06.2016;14:35:00;35312;95.5;44
09.06.2016;14:45:00;47588;103.1;49
09.06.2016;14:55:00;33751;109.3;45
09.06.2016;15:05:00;38674;115.5;45
09.06.2016;15:15:00;32580;121.5;44
09.06.2016;15:25:00;32316;126.7;42
09.06.2016;15:35:00;39451;132.9;45
09.06.2016;15:45:00;41664;139.8;47
09.06.2016;15:55:00;47652;147.5;49
09.06.2016;16:05:00;49552;155.7;51
09.06.2016;16:15:00;49909;163.5;51
09.06.2016;16:25:00;49738;170.5;50
09.06.2016;16:35:00;47067;178.4;50
09.06.2016;16:45:00;47045;186.2;50
09.06.2016;16:55:00;49909;194.5;52
09.06.2016;17:05:00;49294;202.7;52
09.06.2016;17:15:00;38184;210.0;49
09.06.2016;17:25:00;37704;214.8;45
09.06.2016;17:35:00;41250;221.9;47
09.06.2016;17:45:00;40799;228.4;46
09.06.2016;17:55:00;39240;235.0;46
09.06.2016;18:05:00;37467;241.4;46
09.06.2016;18:15:00;38124;247.7;46
09.06.2016;18:25:00;34605;253.6;44
09.06.2016;18:35:00;20656;257.6;40
09.06.2016;18:45:00;23516;261.2;40
09.06.2016;18:55:00;31267;266.6;43
09.06.2016;19:05:00;28373;271.4;42
09.06.2016;19:15:00;21682;275.4;39
09.06.2016;19:25:00;4592;276.4;39
09.06.2016;19:35:00;12976;278.0;38
09.06.2016;19:45:00;6724;279.8;39
09.06.2016;19:55:00;4302;280.5;38
09.06.2016;20:05:00;3769;281.2;40
09.06.2016;20:15:00;1965;281.6;40
09.06.2016;20:25:00;1817;281.9;38
09.06.2016;20:35:00;2457;282.2;40
09.06.2016;20:45:00;1686;282.6;40
09.06.2016;20:55:00;873;282.8;40
09.06.2016;21:05:00;421;282.8;38
09.06.2016;21:15:00;194;282.9;39
09.06.2016;21:25:00;15;282.9;39
09.06.2016;21:35:00;5;282.9;39
10.06.2016;05:25:00;4;0;30
10.06.2016;05:35:00;18;0;31
10.06.2016;05:45:00;278;0;31
10.06.2016;05:55:00;541;0.1;32
10.06.2016;06:05:00;954;0.2;33
10.06.2016;06:15:00;1461;0.4;34
10.06.2016;06:25:00;2211;0.8;34
10.06.2016;06:35:00;2493;1.2;35
10.06.2016;06:45:00;1873;1.5;36
10.06.2016;06:55:00;1887;1.8;36
10.06.2016;07:05:00;1972;2.1;37
10.06.2016;07:15:00;2087;2.5;38
10.06.2016;07:25:00;2238;2.9;39
10.06.2016;07:35:00;2398;3.2;39
10.06.2016;07:45:00;2486;3.7;35
10.06.2016;07:55:00;2686;4.1;36
10.06.2016;08:05:00;3042;4.6;38
10.06.2016;08:15:00;3704;5.2;38
10.06.2016;08:25:00;4750;5.9;36
10.06.2016;08:35:00;6004;6.9;38
10.06.2016;08:45:00;7504;8.0;37
10.06.2016;08:55:00;9226;9.5;35
10.06.2016;09:05:00;10986;11.2;35
10.06.2016;09:15:00;12863;13.3;37
10.06.2016;09:25:00;14775;15.7;37
10.06.2016;09:35:00;16648;18.4;36
10.06.2016;09:45:00;18421;21.4;36
10.06.2016;09:55:00;20195;24.7;37
10.06.2016;10:05:00;22145;28.3;39
10.06.2016;10:15:00;23980;32.2;40
10.06.2016;10:25:00;25594;36.4;41
10.06.2016;10:35:00;27178;40.8;41
10.06.2016;10:45:00;28693;45.6;42
10.06.2016;10:55:00;30228;50.5;43
10.06.2016;11:05:00;31425;55.7;43
10.06.2016;11:15:00;32859;61.2;44
10.06.2016;11:25:00;34198;66.8;44
10.06.2016;11:35:00;35454;72.7;45
10.06.2016;11:45:00;37283;78.8;46
10.06.2016;11:55:00;36966;85.0;46
10.06.2016;12:05:00;38991;91.4;46
10.06.2016;12:15:00;39753;98.0;47
10.06.2016;12:25:00;41970;104.9;48
10.06.2016;12:35:00;42333;111.9;48
10.06.2016;12:45:00;42715;119.0;48
10.06.2016;12:55:00;43149;126.2;49
10.06.2016;13:05:00;44750;133.6;49
10.06.2016;13:15:00;45272;141.1;50
10.06.2016;13:25:00;45450;148.7;50
10.06.2016;13:35:00;45969;156.4;51
10.06.2016;13:45:00;47079;164.2;51
10.06.2016;13:55:00;48736;172.1;52
10.06.2016;14:05:00;27400;177.2;45
10.06.2016;14:15:00;48746;184.9;51
10.06.2016;14:25:00;48254;192.9;52
10.06.2016;14:35:00;48525;200.9;52
10.06.2016;14:45:00;47646;208.9;52
10.06.2016;14:55:00;47875;216.8;52
10.06.2016;15:05:00;48188;224.9;52
10.06.2016;15:15:00;45508;232.7;50
10.06.2016;15:25:00;47881;240.6;52
10.06.2016;15:35:00;48436;248.7;52
10.06.2016;15:45:00;47277;256.6;51
10.06.2016;15:55:00;47308;264.4;51
10.06.2016;16:05:00;46419;272.2;51
10.06.2016;16:15:00;46706;279.9;51
10.06.2016;16:25:00;45983;287.7;51
10.06.2016;16:35:00;46014;295.3;50
10.06.2016;16:45:00;45513;302.9;50
10.06.2016;16:55:00;45796;310.5;50
10.06.2016;17:05:00;44753;318.0;50
10.06.2016;17:15:00;43608;325.3;49
10.06.2016;17:25:00;42389;332.4;48
10.06.2016;17:35:00;42097;339.4;48
10.06.2016;17:45:00;40834;346.2;48
10.06.2016;17:55:00;39342;352.7;47
10.06.2016;18:05:00;37112;359.0;46
10.06.2016;18:15:00;36204;365.1;45
10.06.2016;18:25:00;30543;370.4;43
10.06.2016;18:35:00;24671;374.8;41
10.06.2016;18:45:00;20653;378.4;39
10.06.2016;18:55:00;17326;381.4;39
10.06.2016;19:05:00;16082;384.2;38
10.06.2016;19:15:00;13048;386.4;37
10.06.2016;19:25:00;11191;388.3;39
10.06.2016;19:35:00;12752;390.4;37
10.06.2016;19:45:00;9676;392.3;38
10.06.2016;19:55:00;7431;393.6;39
10.06.2016;20:05:00;5528;394.6;37
10.06.2016;20:15:00;4185;395.4;39
10.06.2016;20:25:00;3110;395.9;37
10.06.2016;20:35:00;2214;396.3;39
10.06.2016;20:45:00;1524;396.6;40
10.06.2016;20:55:00;903;396.8;40
10.06.2016;21:05:00;391;396.9;38
10.06.2016;21:15:00;139;396.9;39
11.06.2016;05:45:00;6;0;31
11.06.2016;05:55:00;10;0;31
11.06.2016;06:05:00;289;0;32
11.06.2016;06:15:00;291;0;33
11.06.2016;06:25:00;244;0.1;33
11.06.2016;06:35:00;481;0.2;34
11.06.2016;06:45:00;819;0.3;34
11.06.2016;06:55:00;417;0.4;35
11.06.2016;07:05:00;413;0.4;35
11.06.2016;07:15:00;513;0.5;35
11.06.2016;07:25:00;781;0.6;36
11.06.2016;07:35:00;1526;0.8;36
11.06.2016;07:45:00;2601;1.3;37
11.06.2016;07:55:00;3834;1.8;38
11.06.2016;08:05:00;2498;2.3;34
11.06.2016;08:15:00;2725;2.7;36
11.06.2016;08:25:00;4587;3.3;38
11.06.2016;08:35:00;4945;4.1;35
11.06.2016;08:45:00;4422;5.0;38
11.06.2016;08:55:00;3655;5.6;38
11.06.2016;09:05:00;6529;6.5;36
11.06.2016;09:15:00;9854;8.0;35
11.06.2016;09:25:00;13456;10.1;35
11.06.2016;09:35:00;16560;12.8;37
11.06.2016;09:45:00;10127;14.6;38
11.06.2016;09:55:00;14887;16.8;35
11.06.2016;10:05:00;14724;19.3;35
11.06.2016;10:15:00;15692;21.8;37
11.06.2016;10:25:00;16993;24.6;35
11.06.2016;10:35:00;21178;28.0;36
11.06.2016;10:45:00;16134;31.0;35
11.06.2016;10:55:00;17697;33.4;39
11.06.2016;11:05:00;21302;36.9;37
11.06.2016;11:15:00;30474;42.5;42
11.06.2016;11:25:00;36193;48.0;44
11.06.2016;11:35:00;11536;51.4;35
11.06.2016;11:45:00;12394;53.6;38
11.06.2016;11:55:00;10784;55.7;35
11.06.2016;12:05:00;969;56.1;38
11.06.2016;12:15:00;1036;56.3;38
11.06.2016;12:25:00;956;56.4;38
11.06.2016;12:35:00;1593;56.7;39
11.06.2016;12:45:00;5155;57.3;36
11.06.2016;12:55:00;15033;59.3;38
11.06.2016;13:05:00;18853;62.5;36
11.06.2016;13:15:00;44196;67.9;44
11.06.2016;13:25:00;49096;76.0;50
11.06.2016;13:35:00;32437;82.3;44
11.06.2016;13:45:00;49573;89.8;50
11.06.2016;13:55:00;49812;98.0;51
11.06.2016;14:05:00;47942;106.2;52
11.06.2016;14:15:00;46939;113.9;52
11.06.2016;14:25:00;33337;120.3;45
11.06.2016;14:35:00;31641;125.2;43
11.06.2016;14:45:00;49278;133.1;50
11.06.2016;14:55:00;48271;141.1;51
11.06.2016;15:05:00;36729;147.7;46
11.06.2016;15:15:00;23573;152.6;41
11.06.2016;15:25:00;19709;156.0;39
11.06.2016;15:35:00;27451;160.2;41
11.06.2016;15:45:00;16845;163.4;38
11.06.2016;15:55:00;34470;168.5;42
11.06.2016;16:05:00;13653;172.2;38
11.06.2016;16:15:00;2693;172.9;39
11.06.2016;16:25:00;19734;175.2;40
11.06.2016;16:35:00;29898;181.1;44
11.06.2016;16:45:00;12550;184.2;37
11.06.2016;16:55:00;49909;191.1;48
11.06.2016;17:05:00;48279;199.2;50
11.06.2016;17:15:00;20084;203.3;40
11.06.2016;17:25:00;8301;204.7;40
11.06.2016;17:35:00;22510;207.1;39
11.06.2016;17:45:00;29902;211.6;43
11.06.2016;17:55:00;24089;215.1;40
11.06.2016;18:05:00;34708;219.9;43
11.06.2016;18:15:00;17882;223.0;37
11.06.2016;18:25:00;26430;227.5;41
11.06.2016;18:35:00;10566;229.6;37
11.06.2016;18:45:00;12154;231.5;36
11.06.2016;18:55:00;11275;233.5;37
11.06.2016;19:05:00;5481;234.8;37
11.06.2016;19:15:00;7457;235.9;39
11.06.2016;19:25:00;8753;237.3;37
11.06.2016;19:35:00;10313;238.8;36
11.06.2016;19:45:00;16426;241.2;37
11.06.2016;19:55:00;3913;242.8;36
11.06.2016;20:05:00;3508;243.4;38
11.06.2016;20:15:00;3429;243.9;38
11.06.2016;20:25:00;2451;244.4;36
11.06.2016;20:35:00;1123;244.6;38
11.06.2016;20:45:00;495;244.7;38
11.06.2016;20:55:00;216;244.8;39
11.06.2016;21:05:00;129;244.8;39
11.06.2016;21:15:00;0;244.8;38
11.06.2016;21:25:00;0;244.8;38
12.06.2016;05:35:00;8;0;31
12.06.2016;05:45:00;0;0;31
12.06.2016;05:55:00;440;0;31
12.06.2016;06:05:00;523;0.1;32
12.06.2016;06:15:00;494;0.2;33
12.06.2016;06:25:00;549;0.3;33
12.06.2016;06:35:00;813;0.4;34
12.06.2016;06:45:00;922;0.5;34
12.06.2016;06:55:00;1102;0.7;35
12.06.2016;07:05:00;2361;1.0;35
12.06.2016;07:15:00;5510;1.8;37
12.06.2016;07:25:00;8415;3.1;35
12.06.2016;07:35:00;9022;4.6;37
12.06.2016;07:45:00;9277;6.1;38
12.06.2016;07:55:00;9424;7.7;37
12.06.2016;08:05:00;8708;9.2;35
12.06.2016;08:15:00;7432;10.4;37
12.06.2016;08:25:00;10637;12.0;38
12.06.2016;08:35:00;10014;13.7;37
12.06.2016;08:45:00;12205;15.6;35
12.06.2016;08:55:00;11634;18.0;35
12.06.2016;09:05:00;13664;20.2;35
12.06.2016;09:15:00;19890;23.4;37
12.06.2016;09:25:00;23512;27.1;38
12.06.2016;09:35:00;18351;30.6;38
12.06.2016;09:45:00;21229;33.7;37
12.06.2016;09:55:00;23085;37.2;38
12.06.2016;10:05:00;22252;41.2;39
12.06.2016;10:15:00;19740;45.1;38
12.06.2016;10:25:00;16720;48.0;36
12.06.2016;10:35:00;21911;51.5;37
12.06.2016;10:45:00;19373;54.8;37
12.06.2016;10:55:00;19215;58.1;37
12.06.2016;11:05:00;12527;60.6;35
12.06.2016;11:15:00;16640;63.0;37
12.06.2016;11:25:00;21005;66.4;37
12.06.2016;11:35:00;17274;69.5;36
12.06.2016;11:45:00;14035;71.9;38
12.06.2016;11:55:00;11885;74.0;36
12.06.2016;12:05:00;9862;75.7;35
12.06.2016;12:15:00;11326;77.5;36
12.06.2016;12:25:00;15339;79.8;38
12.06.2016;12:35:00;19954;83.0;37
12.06.2016;12:45:00;22418;86.6;38
12.06.2016;12:55:00;23843;90.7;39
12.06.2016;13:05:00;23987;94.5;39
12.06.2016;13:15:00;22622;98.4;39
12.06.2016;13:25:00;24345;102.4;40
12.06.2016;13:35:00;24550;106.5;40
12.06.2016;13:45:00;27296;110.9;40
12.06.2016;13:55:00;23308;115.1;39
12.06.2016;14:05:00;22119;118.7;39
12.06.2016;14:15:00;19652;122.2;37
12.06.2016;14:25:00;19466;125.3;36
12.06.2016;14:35:00;21069;128.9;38
12.06.2016;14:45:00;19807;132.2;37
12.06.2016;14:55:00;9355;134.5;35
12.06.2016;15:05:00;17242;136.7;38
12.06.2016;15:15:00;20241;140.0;37
12.06.2016;15:25:00;16104;143.0;35
12.06.2016;15:35:00;34024;147.5;41
12.06.2016;15:45:00;34273;153.2;43
12.06.2016;15:55:00;19395;157.0;38
12.06.2016;16:05:00;21907;160.5;38
12.06.2016;16:15:00;18093;163.8;37
12.06.2016;16:25:00;14429;166.3;37
12.06.2016;16:35:00;32659;170.6;41
12.06.2016;16:45:00;26850;175.7;41
12.06.2016;16:55:00;16962;178.8;36
12.06.2016;17:05:00;10197;181.1;36
12.06.2016;17:15:00;11720;182.8;36
12.06.2016;17:25:00;13357;185.1;38
12.06.2016;17:35:00;16090;187.4;37
12.06.2016;17:45:00;13285;189.6;37
12.06.2016;17:55:00;35443;195.0;43
12.06.2016;18:05:00;21429;199.3;39
12.06.2016;18:15:00;15000;202.0;36
12.06.2016;18:25:00;9420;203.7;38
12.06.2016;18:35:00;10394;205.3;38
12.06.2016;18:45:00;14143;207.5;35
12.06.2016;18:55:00;11561;209.7;35
12.06.2016;19:05:00;6669;211.0;38
12.06.2016;19:15:00;6617;212.0;36
12.06.2016;19:25:00;6584;213.2;37
12.06.2016;19:35:00;7317;214.4;38
12.06.2016;19:45:00;5646;215.4;36
12.06.2016;19:55:00;2267;216.0;37
12.06.2016;20:05:00;1235;216.2;38
12.06.2016;20:15:00;228;216.2;38
12.06.2016;20:25:00;651;216.3;39
12.06.2016;20:35:00;769;216.5;39
12.06.2016;20:45:00;562;216.6;39
12.06.2016;20:55:00;364;216.6;36
12.06.2016;21:05:00;158;216.7;38
12.06.2016;21:15:00;8;216.7;38
13.06.2016;05:25:00;5;0;29
13.06.2016;05:35:00;272;0;30
13.06.2016;05:45:00;412;0;32
13.06.2016;05:55:00;261;0.1;32
13.06.2016;06:05:00;342;0.1;33
13.06.2016;06:15:00;335;0.2;34
13.06.2016;06:25:00;490;0.3;34
13.06.2016;06:35:00;1017;0.4;34
13.06.2016;06:45:00;1062;0.6;35
13.06.2016;06:55:00;1451;0.8;35
13.06.2016;07:05:00;3326;1.3;36
13.06.2016;07:15:00;3090;1.8;37
13.06.2016;07:25:00;2812;2.3;39
13.06.2016;07:35:00;1992;2.6;39
13.06.2016;07:45:00;2719;3.0;36
13.06.2016;07:55:00;3582;3.6;36
13.06.2016;08:05:00;5549;4.4;38
13.06.2016;08:15:00;9155;5.8;37
13.06.2016;08:25:00;5923;7.1;34
13.06.2016;08:35:00;4595;7.8;37
13.06.2016;08:45:00;6249;8.7;38
13.06.2016;08:55:00;16651;11.1;38
13.06.2016;09:05:00;8636;12.9;36
13.06.2016;09:15:00;8241;14.2;37
13.06.2016;09:25:00;20092;17.0;38
13.06.2016;09:35:00;9494;19.2;35
13.06.2016;09:45:00;16586;21.5;37
13.06.2016;09:55:00;21670;25.4;37
13.06.2016;10:05:00;11036;28.2;35
13.06.2016;10:15:00;23106;31.7;39
13.06.2016;10:25:00;18621;35.0;37
13.06.2016;10:35:00;21290;38.2;36
13.06.2016;10:45:00;23846;42.4;39
13.06.2016;10:55:00;21484;46.3;39
13.06.2016;11:05:00;14286;48.7;36
13.06.2016;11:15:00;18652;51.7;37
13.06.2016;11:25:00;9548;53.8;35
13.06.2016;11:35:00;16546;56.3;36
13.06.2016;11:45:00;28992;60.4;40
13.06.2016;11:55:00;21314;64.0;37
13.06.2016;12:05:00;17651;67.5;37
13.06.2016;12:15:00;31788;72.3;41
13.06.2016;12:25:00;25297;76.7;40
13.06.2016;12:35:00;20197;80.5;38
13.06.2016;12:45:00;7693;82.1;36
13.06.2016;12:55:00;15420;84.3;36
13.06.2016;13:05:00;14128;86.9;35
13.06.2016;13:15:00;11933;89.3;35
13.06.2016;13:25:00;11574;90.9;38
13.06.2016;13:35:00;19658;93.8;36
13.06.2016;13:45:00;2446;94.5;36
13.06.2016;13:55:00;4844;95.3;37
13.06.2016;14:05:00;7646;96.5;35
13.06.2016;14:15:00;17023;98.8;38
13.06.2016;14:25:00;17767;101.7;35
13.06.2016;14:35:00;34342;106.8;42
13.06.2016;14:45:00;48116;114.9;50
13.06.2016;14:55:00;17265;118.6;37
13.06.2016;15:05:00;21869;121.8;37
13.06.2016;15:15:00;32798;126.7;42
13.06.2016;15:25:00;36601;132.4;44
13.06.2016;15:35:00;46027;140.1;48
13.06.2016;15:45:00;38107;147.1;46
13.06.2016;15:55:00;38895;154.2;46
13.06.2016;16:05:00;17138;159.1;39
13.06.2016;16:15:00;6446;160.5;39
13.06.2016;16:25:00;4074;161.3;41
13.06.2016;16:35:00;2805;161.8;39
13.06.2016;16:45:00;11520;163.1;40
13.06.2016;16:55:00;31236;168.9;43
13.06.2016;17:05:00;18192;172.1;37
13.06.2016;17:15:00;32798;176.4;41
13.06.2016;17:25:00;24406;181.8;40
13.06.2016;17:35:00;27667;186.1;41
13.06.2016;17:45:00;23302;190.6;40
13.06.2016;17:55:00;17616;193.5;36
13.06.2016;18:05:00;15955;196.6;36
13.06.2016;18:15:00;5694;198.0;37
13.06.2016;18:25:00;690;198.3;39
13.06.2016;18:35:00;5504;198.9;38
13.06.2016;18:45:00;13228;201.0;36
13.06.2016;18:55:00;9137;202.7;35
13.06.2016;19:05:00;10231;204.2;37
13.06.2016;19:15:00;4109;205.4;37
13.06.2016;19:25:00;1650;205.7;38
13.06.2016;19:35:00;2977;206.1;38
13.06.2016;19:45:00;3696;206.7;36
13.06.2016;19:55:00;2538;207.2;38
13.06.2016;20:05:00;3196;207.7;39
13.06.2016;20:15:00;3090;208.2;37
13.06.2016;20:25:00;1569;208.6;38
13.06.2016;20:35:00;388;208.7;38
13.06.2016;20:45:00;236;208.7;38
13.06.2016;20:55:00;138;208.7;38
13.06.2016;21:05:00;28;208.7;38
13.06.2016;21:15:00;4;208.7;38
14.06.2016;05:35:00;8;0;30
14.06.2016;05:45:00;146;0;30
14.06.2016;05:55:00;794;0.1;31
14.06.2016;06:05:00;836;0.2;32
14.06.2016;06:15:00;1319;0.4;33
14.06.2016;06:25:00;1102;0.6;33
14.06.2016;06:35:00;1500;0.8;34
14.06.2016;06:45:00;2297;1.2;34
14.06.2016;06:55:00;2574;1.5;35
14.06.2016;07:05:00;5291;2.3;37
14.06.2016;07:15:00;5860;3.3;35
14.06.2016;07:25:00;5104;4.1;37
14.06.2016;07:35:00;6036;5.1;36
14.06.2016;07:45:00;5322;6.0;37
14.06.2016;07:55:00;6260;7.0;37
14.06.2016;08:05:00;6976;8.2;38
14.06.2016;08:15:00;6645;9.3;35
14.06.2016;08:25:00;9185;10.7;37
14.06.2016;08:35:00;12710;12.7;37
14.06.2016;08:45:00;12578;14.9;38
14.06.2016;08:55:00;14999;17.2;38
14.06.2016;09:05:00;15329;19.7;36
14.06.2016;09:15:00;14993;22.1;35
14.06.2016;09:25:00;15910;24.8;36
14.06.2016;09:35:00;13900;27.1;38
14.06.2016;09:45:00;17423;30.1;35
14.06.2016;09:55:00;15875;33.0;35
14.06.2016;10:05:00;18602;36.1;37
14.06.2016;10:15:00;18796;39.1;35
14.06.2016;10:25:00;19548;42.6;37
14.06.2016;10:35:00;18012;45.2;39
14.06.2016;10:45:00;29850;49.7;41
14.06.2016;10:55:00;20808;53.1;38
14.06.2016;11:05:00;24559;57.5;40
14.06.2016;11:15:00;23482;61.2;39
14.06.2016;11:25:00;17954;65.0;37
14.06.2016;11:35:00;22484;68.5;38
14.06.2016;11:45:00;19195;71.6;36
14.06.2016;11:55:00;8000;73.6;35
14.06.2016;12:05:00;2041;74.0;37
14.06.2016;12:15:00;2971;74.5;38
14.06.2016;12:25:00;1834;74.8;39
14.06.2016;12:35:00;2353;75.2;38
14.06.2016;12:45:00;6356;76.0;37
14.06.2016;12:55:00;16320;78.3;36
14.06.2016;13:05:00;22470;81.8;37
14.06.2016;13:15:00;26935;86.2;40
14.06.2016;13:25:00;26002;90.5;40
14.06.2016;13:35:00;27697;95.5;41
14.06.2016;13:45:00;14518;98.4;35
14.06.2016;13:55:00;17213;101.0;38
14.06.2016;14:05:00;30718;105.7;41
14.06.2016;14:15:00;30597;111.0;42
14.06.2016;14:25:00;44534;117.7;47
14.06.2016;14:35:00;37229;124.6;46
14.06.2016;14:45:00;40367;130.7;45
14.06.2016;14:55:00;22606;136.1;41
14.06.2016;15:05:00;26942;141.3;42
14.06.2016;15:15:00;17144;144.5;38
14.06.2016;15:25:00;4690;145.8;38
14.06.2016;15:35:00;10704;147.5;37
14.06.2016;15:45:00;14077;150.3;36
14.06.2016;15:55:00;1917;150.9;38
14.06.2016;16:05:00;3554;151.3;39
14.06.2016;16:15:00;21606;154.1;39
14.06.2016;16:25:00;28010;159.8;42
14.06.2016;16:35:00;22872;163.8;38
14.06.2016;16:45:00;17745;166.7;36
14.06.2016;16:55:00;28450;171.2;40
14.06.2016;17:05:00;18939;174.4;37
14.06.2016;17:15:00;18709;177.5;36
14.06.2016;17:25:00;28618;182.4;42
14.06.2016;17:35:00;28294;187.3;42
14.06.2016;17:45:00;42526;192.7;45
14.06.2016;17:55:00;47992;200.7;49
14.06.2016;18:05:00;18483;205.8;39
14.06.2016;18:15:00;23030;209.4;39
14.06.2016;18:25:00;10658;211.4;38
14.06.2016;18:35:00;13753;213.7;36
14.06.2016;18:45:00;10709;215.6;37
14.06.2016;18:55:00;10286;217.1;38
14.06.2016;19:05:00;6565;218.4;37
14.06.2016;19:15:00;3650;219.0;39
14.06.2016;19:25:00;8732;220.2;36
14.06.2016;19:35:00;7536;221.5;36
14.06.2016;19:45:00;6966;222.7;38
14.06.2016;19:55:00;6051;223.8;36
14.06.2016;20:05:00;3000;224.4;38
14.06.2016;20:15:00;1852;224.7;39
14.06.2016;20:25:00;1027;224.9;39
14.06.2016;20:35:00;544;225.0;37
14.06.2016;20:45:00;323;225.1;38
14.06.2016;20:55:00;192;225.1;38
14.06.2016;21:05:00;217;225.2;38
14.06.2016;21:15:00;47;225.2;38
14.06.2016;21:25:00;1;225.2;37
15.06.2016;05:20:00;0;0;28
15.06.2016;05:30:00;0;0;30
15.06.2016;05:40:00;183;0;30
15.06.2016;05:50:00;584;0;31
15.06.2016;06:00:00;793;0.2;32
15.06.2016;06:10:00;1230;0.4;33
15.06.2016;06:20:00;1287;0.6;33
15.06.2016;06:30:00;1956;0.9;34
15.06.2016;06:40:00;3246;1.4;34
15.06.2016;06:50:00;3892;2.0;36
15.06.2016;07:00:00;3872;2.6;38
15.06.2016;07:10:00;5496;3.5;35
15.06.2016;07:20:00;5214;4.4;37
15.06.2016;07:30:00;5301;5.3;38
15.06.2016;07:40:00;5634;6.2;36
15.06.2016;07:50:00;7222;7.3;36
15.06.2016;08:00:00;5647;8.3;37
15.06.2016;08:10:00;7581;9.5;35
15.06.2016;08:20:00;5942;10.6;38
15.06.2016;08:30:00;8666;12.0;35
15.06.2016;08:40:00;9894;13.6;35
15.06.2016;08:50:00;4984;14.8;38
15.06.2016;09:00:00;7112;16.0;35
15.06.2016;09:10:00;4720;16.9;38
15.06.2016;09:20:00;4914;17.9;34
15.06.2016;09:30:00;3585;18.5;37
15.06.2016;09:40:00;4091;19.4;38
15.06.2016;09:50:00;2738;19.9;36
15.06.2016;10:00:00;2443;20.3;37
15.06.2016;10:10:00;5154;21.1;37
15.06.2016;10:20:00;3504;21.6;36
15.06.2016;10:30:00;2997;22.1;37
15.06.2016;10:40:00;7946;23.1;36
15.06.2016;10:50:00;12594;24.8;38
15.06.2016;11:00:00;18063;28.1;36
15.06.2016;11:10:00;15849;30.6;38
15.06.2016;11:20:00;10877;32.6;38
15.06.2016;11:30:00;11325;34.4;37
15.06.2016;11:40:00;10036;36.3;35
15.06.2016;11:50:00;7656;37.6;36
15.06.2016;12:00:00;17866;40.0;38
15.06.2016;12:10:00;32859;44.4;40
15.06.2016;12:20:00;42325;51.5;46
15.06.2016;12:30:00;37302;58.1;45
15.06.2016;12:40:00;40380;65.2;46
15.06.2016;12:50:00;28612;71.2;43
15.06.2016;13:00:00;26509;75.6;42
15.06.2016;13:10:00;44545;83.0;48
15.06.2016;13:20:00;32743;88.7;44
15.06.2016;13:30:00;39786;95.2;47
15.06.2016;13:40:00;27786;100.1;42
15.06.2016;13:50:00;33369;105.5;43
15.06.2016;14:00:00;22403;110.0;40
15.06.2016;14:10:00;26591;114.1;41
15.06.2016;14:20:00;6806;115.5;38
15.06.2016;14:30:00;5098;116.5;39
15.06.2016;14:40:00;16448;118.8;36
15.06.2016;14:50:00;23814;123.0;39
15.06.2016;15:00:00;49909;130.4;50
15.06.2016;15:10:00;49710;138.7;51
15.06.2016;15:20:00;49395;146.6;50
15.06.2016;15:30:00;49909;154.9;52
15.06.2016;15:40:00;36936;162.1;46
15.06.2016;15:50:00;20564;165.9;39
15.06.2016;16:00:00;15320;168.7;39
15.06.2016;16:10:00;13768;171.2;38
15.06.2016;16:20:00;8875;172.9;39
15.06.2016;16:30:00;5588;174.0;39
15.06.2016;16:40:00;3031;174.5;40
15.06.2016;16:50:00;2144;174.9;38
15.06.2016;17:00:00;6068;175.6;40
15.06.2016;17:10:00;18724;177.9;36
15.06.2016;17:20:00;49558;185.9;49
15.06.2016;17:30:00;26011;191.8;42
15.06.2016;17:40:00;18736;195.0;37
15.06.2016;17:50:00;18515;197.6;39
15.06.2016;18:00:00;24642;202.1;40
15.06.2016;18:10:00;21240;205.6;37
15.06.2016;18:20:00;10441;208.7;36
15.06.2016;18:30:00;6987;210.1;38
15.06.2016;18:40:00;4154;210.8;38
15.06.2016;18:50:00;4018;211.6;39
15.06.2016;19:00:00;4590;212.3;37
15.06.2016;19:10:00;8111;213.6;37
15.06.2016;19:20:00;4103;214.5;38
15.06.2016;19:30:00;4841;215.1;38
15.06.2016;19:40:00;4040;215.9;37
15.06.2016;19:50:00;2878;216.4;38
15.06.2016;20:00:00;2908;217.0;37
15.06.2016;20:10:00;1506;217.3;38
15.06.2016;20:20:00;1288;217.5;38
15.06.2016;20:30:00;1504;217.7;38
15.06.2016;20:40:00;824;217.9;38
15.06.2016;20:50:00;370;218.0;39
15.06.2016;21:00:00;53;218.0;39
15.06.2016;21:10:00;189;218.0;38
15.06.2016;21:20:00;778;218.1;39
15.06.2016;21:30:00;368;218.2;39
15.06.2016;21:40:00;4;218.2;38
16.06.2016;05:40:00;0;0;30
16.06.2016;05:50:00;11;0;30
16.06.2016;06:00:00;23;0;31
16.06.2016;06:10:00;319;0;31
16.06.2016;06:20:00;644;0.1;32
16.06.2016;06:30:00;914;0.2;32
16.06.2016;06:40:00;1028;0.4;33
16.06.2016;06:50:00;995;0.5;33
16.06.2016;07:00:00;1010;0.7;34
16.06.2016;07:10:00;2011;1.0;34
16.06.2016;07:20:00;2608;1.4;35
16.06.2016;07:30:00;2812;1.9;36
16.06.2016;07:40:00;2737;2.3;37
16.06.2016;07:50:00;2382;2.7;38
16.06.2016;08:00:00;1646;3.0;38
16.06.2016;08:10:00;1879;3.2;39
16.06.2016;08:20:00;2015;3.6;39
16.06.2016;08:30:00;3982;4.2;35
16.06.2016;08:40:00;2702;4.7;37
16.06.2016;08:50:00;4282;5.3;39
16.06.2016;09:00:00;9631;6.6;37
16.06.2016;09:10:00;11895;8.5;36
16.06.2016;09:20:00;9741;10.1;35
16.06.2016;09:30:00;8352;11.5;37
16.06.2016;09:40:00;14055;13.6;37
16.06.2016;09:50:00;18784;16.6;35
16.06.2016;10:00:00;18667;19.7;35
16.06.2016;10:10:00;14214;22.1;37
16.06.2016;10:20:00;10017;23.8;38
16.06.2016;10:30:00;12153;25.7;36
16.06.2016;10:40:00;13875;28.0;35
16.06.2016;10:50:00;21865;31.3;38
16.06.2016;11:00:00;22754;34.9;37
16.06.2016;11:10:00;15930;37.9;35
16.06.2016;11:20:00;18699;40.7;37
16.06.2016;11:30:00;22146;44.3;37
16.06.2016;11:40:00;15434;46.9;38
16.06.2016;11:50:00;20826;50.4;38
16.06.2016;12:00:00;13867;52.8;37
16.06.2016;12:10:00;8552;54.6;35
16.06.2016;12:20:00;17159;57.0;36
16.06.2016;12:30:00;11017;59.2;36
16.06.2016;12:40:00;8627;60.9;35
16.06.2016;12:50:00;5720;62.0;38
16.06.2016;13:00:00;5414;62.9;35
16.06.2016;13:10:00;4512;63.7;38
16.06.2016;13:20:00;6483;64.6;35
16.06.2016;13:30:00;7474;65.9;37
16.06.2016;13:40:00;7627;67.3;38
16.06.2016;13:50:00;9443;68.8;37
16.06.2016;14:00:00;11754;70.5;36
16.06.2016;14:10:00;10694;72.4;35
16.06.2016;14:20:00;13996;74.7;35
16.06.2016;14:30:00;17718;77.7;37
16.06.2016;14:40:00;13606;80.0;38
16.06.2016;14:50:00;16131;82.7;35
16.06.2016;15:00:00;15171;85.1;37
16.06.2016;15:10:00;14784;87.6;38
16.06.2016;15:20:00;16351;90.5;35
16.06.2016;15:30:00;14973;92.9;37
16.06.2016;15:40:00;18477;95.8;38
16.06.2016;15:50:00;16701;98.8;36
16.06.2016;16:00:00;11440;100.8;38
16.06.2016;16:10:00;7946;102.3;37
16.06.2016;16:20:00;6469;103.5;35
16.06.2016;16:30:00;4963;104.3;37
16.06.2016;16:40:00;3783;105.0;38
16.06.2016;16:50:00;4336;105.7;36
16.06.2016;17:00:00;4230;106.4;38
16.06.2016;17:10:00;5028;107.1;35
16.06.2016;17:20:00;4545;108.0;37
16.06.2016;17:30:00;2666;108.4;39
16.06.2016;17:40:00;3229;108.9;35
16.06.2016;17:50:00;3531;109.5;37
16.06.2016;18:00:00;2900;110.0;38
16.06.2016;18:10:00;2456;110.4;38
16.06.2016;18:20:00;2387;110.9;36
16.06.2016;18:30:00;2293;111.2;37
16.06.2016;18:40:00;1419;111.5;38
16.06.2016;18:50:00;1278;111.7;38
16.06.2016;19:00:00;939;111.8;39
16.06.2016;19:10:00;1188;112.0;39
16.06.2016;19:20:00;965;112.2;39
16.06.2016;19:30:00;639;112.3;36
16.06.2016;19:40:00;481;112.4;37
16.06.2016;19:50:00;445;112.5;37
16.06.2016;20:00:00;556;112.6;37
16.06.2016;20:10:00;451;112.6;38
16.06.2016;20:20:00;290;112.7;38
16.06.2016;20:30:00;187;112.7;38
16.06.2016;20:40:00;166;112.8;39
16.06.2016;20:50:00;15;112.8;37
16.06.2016;21:00:00;5;112.8;37
17.06.2016;05:55:00;265;0;30
17.06.2016;06:05:00;327;0;31
17.06.2016;06:15:00;466;0.1;32
17.06.2016;06:25:00;443;0.2;32
17.06.2016;06:35:00;694;0.3;33
17.06.2016;06:45:00;1850;0.5;33
17.06.2016;06:55:00;2930;1.0;34
17.06.2016;07:05:00;4591;1.7;35
17.06.2016;07:15:00;5419;2.5;38
17.06.2016;07:25:00;5196;3.5;34
17.06.2016;07:35:00;4220;4.2;37
17.06.2016;07:45:00;4783;5.0;39
17.06.2016;07:55:00;5854;5.9;35
17.06.2016;08:05:00;6595;7.0;38
17.06.2016;08:15:00;8759;8.3;37
17.06.2016;08:25:00;10329;10.0;36
17.06.2016;08:35:00;12531;11.9;35
17.06.2016;08:45:00;15898;14.4;35
17.06.2016;08:55:00;15760;17.1;38
17.06.2016;09:05:00;12895;19.4;38
17.06.2016;09:15:00;10030;21.0;37
17.06.2016;09:25:00;11668;23.1;35
17.06.2016;09:35:00;11029;24.8;36
17.06.2016;09:45:00;12272;26.8;37
17.06.2016;09:55:00;13739;29.2;37
17.06.2016;10:05:00;15181;31.5;37
17.06.2016;10:15:00;18215;34.4;38
17.06.2016;10:25:00;13339;36.9;36
17.06.2016;10:35:00;14759;39.2;35
17.06.2016;10:45:00;17901;42.0;36
17.06.2016;10:55:00;38723;47.1;43
17.06.2016;11:05:00;31292;52.1;41
17.06.2016;11:15:00;36928;57.9;43
17.06.2016;11:25:00;36318;63.9;44
17.06.2016;11:35:00;37760;70.2;45
17.06.2016;11:45:00;39558;76.6;46
17.06.2016;11:55:00;40731;83.1;46
17.06.2016;12:05:00;43699;90.3;47
17.06.2016;12:15:00;39564;97.4;48
17.06.2016;12:25:00;28888;102.9;44
17.06.2016;12:35:00;37367;108.5;45
17.06.2016;12:45:00;45709;116.1;49
17.06.2016;12:55:00;48968;124.2;51
17.06.2016;13:05:00;20766;127.9;40
17.06.2016;13:15:00;40922;134.0;47
17.06.2016;13:25:00;44089;141.9;49
17.06.2016;13:35:00;27549;148.2;45
17.06.2016;13:45:00;23907;151.5;40
17.06.2016;13:55:00;11759;154.0;38
17.06.2016;14:05:00;36082;158.9;45
17.06.2016;14:15:00;25694;164.0;42
17.06.2016;14:25:00;24927;167.7;40
17.06.2016;14:35:00;38378;173.2;44
17.06.2016;14:45:00;11142;176.9;37
17.06.2016;14:55:00;23967;180.2;39
17.06.2016;15:05:00;49829;188.4;51
17.06.2016;15:15:00;47229;196.1;50
17.06.2016;15:25:00;46097;204.1;50
17.06.2016;15:35:00;49909;212.2;52
17.06.2016;15:45:00;49065;220.4;51
17.06.2016;15:55:00;49361;227.9;50
17.06.2016;16:05:00;45504;235.9;50
17.06.2016;16:15:00;43974;242.7;48
17.06.2016;16:25:00;45850;250.3;48
17.06.2016;16:35:00;36770;257.0;46
17.06.2016;16:45:00;29802;262.3;42
17.06.2016;16:55:00;35266;268.1;44
17.06.2016;17:05:00;40155;274.6;46
17.06.2016;17:15:00;34993;280.9;44
17.06.2016;17:25:00;33250;286.3;43
17.06.2016;17:35:00;29824;292.1;43
17.06.2016;17:45:00;32828;296.2;42
17.06.2016;17:55:00;36413;301.9;44
17.06.2016;18:05:00;11281;303.9;38
17.06.2016;18:15:00;33053;307.5;43
17.06.2016;18:25:00;24635;311.3;40
17.06.2016;18:35:00;14911;313.7;37
17.06.2016;18:45:00;33768;319.0;43
17.06.2016;18:55:00;13377;322.2;37
17.06.2016;19:05:00;24007;325.0;40
17.06.2016;19:15:00;13164;328.1;36
17.06.2016;19:25:00;9001;329.7;38
17.06.2016;19:35:00;6426;330.8;38
17.06.2016;19:45:00;9560;332.3;36
17.06.2016;19:55:00;8625;333.7;37
17.06.2016;20:05:00;5788;334.8;38
17.06.2016;20:15:00;4539;335.6;36
17.06.2016;20:25:00;3189;336.2;38
17.06.2016;20:35:00;2834;336.7;39
17.06.2016;20:45:00;2525;337.1;36
17.06.2016;20:55:00;1952;337.5;38
17.06.2016;21:05:00;1020;337.7;39
17.06.2016;21:15:00;453;337.8;39
17.06.2016;21:25:00;209;337.9;39
17.06.2016;21:35:00;0;337.9;38
18.06.2016;05:15:00;0;0;28
18.06.2016;05:25:00;0;0;30
18.06.2016;05:35:00;222;0;30
18.06.2016;05:45:00;646;0.1;32
18.06.2016;05:55:00;1187;0.2;32
18.06.2016;06:05:00;2277;0.6;33
18.06.2016;06:15:00;2590;1.0;33
18.06.2016;06:25:00;2390;1.4;34
18.06.2016;06:35:00;2167;1.8;35
18.06.2016;06:45:00;2188;2.1;36
18.06.2016;06:55:00;2425;2.5;37
18.06.2016;07:05:00;4645;3.2;38
18.06.2016;07:15:00;6407;4.2;35
18.06.2016;07:25:00;6166;5.2;38
18.06.2016;07:35:00;5164;6.1;35
18.06.2016;07:45:00;6694;7.1;38
18.06.2016;07:55:00;7602;8.4;37
18.06.2016;08:05:00;9619;9.9;35
18.06.2016;08:15:00;10468;11.5;36
18.06.2016;08:25:00;13636;13.6;38
18.06.2016;08:35:00;11878;15.7;38
18.06.2016;08:45:00;10702;17.5;36
18.06.2016;08:55:00;10868;19.3;35
18.06.2016;09:05:00;12652;21.3;35
18.06.2016;09:15:00;13731;23.6;35
18.06.2016;09:25:00;16335;26.2;37
18.06.2016;09:35:00;17052;29.0;38
18.06.2016;09:45:00;15690;31.7;35
18.06.2016;09:55:00;17740;34.6;36
18.06.2016;10:05:00;14468;37.2;36
18.06.2016;10:15:00;17178;39.8;35
18.06.2016;10:25:00;23306;43.1;39
18.06.2016;10:35:00;31632;48.2;42
18.06.2016;10:45:00;16651;50.8;35
18.06.2016;10:55:00;37148;56.5;44
18.06.2016;11:05:00;24115;61.6;40
18.06.2016;11:15:00;28072;65.6;40
18.06.2016;11:25:00;34415;71.4;44
18.06.2016;11:35:00;27273;76.7;42
18.06.2016;11:45:00;34099;81.8;43
18.06.2016;11:55:00;40779;88.5;46
18.06.2016;12:05:00;25257;93.9;41
18.06.2016;12:15:00;26665;98.0;40
18.06.2016;12:25:00;26414;104.0;42
18.06.2016;12:35:00;43230;111.2;47
18.06.2016;12:45:00;46406;117.3;47
18.06.2016;12:55:00;36245;124.3;46
18.06.2016;13:05:00;38747;130.1;46
18.06.2016;13:15:00;46591;136.2;47
18.06.2016;13:25:00;40261;142.4;49
18.06.2016;13:35:00;29626;146.2;42
18.06.2016;13:45:00;40105;153.3;49
18.06.2016;13:55:00;14764;155.5;39
18.06.2016;14:05:00;27141;159.1;40
18.06.2016;14:15:00;40848;165.1;46
18.06.2016;14:25:00;17020;168.4;38
18.06.2016;14:35:00;10681;171.1;37
18.06.2016;14:45:00;15516;173.2;38
18.06.2016;14:55:00;39397;178.2;43
18.06.2016;15:05:00;30751;183.8;42
18.06.2016;15:15:00;41564;189.7;45
18.06.2016;15:25:00;34608;195.0;43
18.06.2016;15:35:00;36877;200.6;43
18.06.2016;15:45:00;49869;208.9;51
18.06.2016;15:55:00;38695;216.1;47
18.06.2016;16:05:00;37563;223.2;46
18.06.2016;16:15:00;18551;227.0;39
18.06.2016;16:25:00;17123;229.9;38
18.06.2016;16:35:00;33148;234.0;41
18.06.2016;16:45:00;38127;240.0;44
18.06.2016;16:55:00;49552;248.2;50
18.06.2016;17:05:00;45574;255.9;48
18.06.2016;17:15:00;43851;262.4;46
18.06.2016;17:25:00;44171;270.2;48
18.06.2016;17:35:00;29663;276.0;43
18.06.2016;17:45:00;17952;279.0;39
18.06.2016;17:55:00;12982;281.2;38
18.06.2016;18:05:00;35855;286.1;43
18.06.2016;18:15:00;40557;292.8;46
18.06.2016;18:25:00;42171;299.8;47
18.06.2016;18:35:00;39689;306.6;46
18.06.2016;18:45:00;38326;313.0;45
18.06.2016;18:55:00;35864;319.1;44
18.06.2016;19:05:00;8427;321.6;38
18.06.2016;19:15:00;6352;322.7;40
18.06.2016;19:25:00;5069;323.6;40
18.06.2016;19:35:00;3802;324.4;39
18.06.2016;19:45:00;2999;324.9;40
18.06.2016;19:55:00;1652;325.2;40
18.06.2016;20:05:00;1167;325.4;40
18.06.2016;20:15:00;903;325.6;38
18.06.2016;20:25:00;955;325.7;40
18.06.2016;20:35:00;686;325.9;40
18.06.2016;20:45:00;431;325.9;40
18.06.2016;20:55:00;299;326.0;40
18.06.2016;21:05:00;268;326.0;37
18.06.2016;21:15:00;134;326.1;39
18.06.2016;21:25:00;7;326.1;38
19.06.2016;05:35:00;4;0;30
19.06.2016;05:45:00;63;0;30
19.06.2016;05:55:00;214;0;31
19.06.2016;06:05:00;246;0;32
19.06.2016;06:15:00;432;0.1;33
19.06.2016;06:25:00;659;0.2;33
19.06.2016;06:35:00;836;0.3;33
19.06.2016;06:45:00;747;0.5;34
19.06.2016;06:55:00;865;0.6;34
19.06.2016;07:05:00;1464;0.8;35
19.06.2016;07:15:00;1593;1.1;35
19.06.2016;07:25:00;1237;1.3;36
19.06.2016;07:35:00;721;1.4;36
19.06.2016;07:45:00;702;1.5;37
19.06.2016;07:55:00;1306;1.7;37
19.06.2016;08:05:00;1707;2.0;38
19.06.2016;08:15:00;2474;2.4;38
19.06.2016;08:25:00;2832;2.8;36
19.06.2016;08:35:00;4336;3.6;37
19.06.2016;08:45:00;4159;4.2;39
19.06.2016;08:55:00;4855;5.0;35
19.06.2016;09:05:00;3686;5.7;38
19.06.2016;09:15:00;3696;6.2;39
19.06.2016;09:25:00;4810;7.0;36
19.06.2016;09:35:00;5894;7.9;38
19.06.2016;09:45:00;6086;8.9;36
19.06.2016;09:55:00;6477;10.0;36
19.06.2016;10:05:00;8121;11.3;38
19.06.2016;10:15:00;10033;12.9;37
19.06.2016;10:25:00;13101;14.9;35
19.06.2016;10:35:00;16908;17.6;35
19.06.2016;10:45:00;26257;21.3;37
19.06.2016;10:55:00;26962;26.6;40
19.06.2016;11:05:00;21120;30.4;38
19.06.2016;11:15:00;19615;33.7;36
19.06.2016;11:25:00;23803;37.2;36
19.06.2016;11:35:00;39882;43.3;45
19.06.2016;11:45:00;39678;50.0;45
19.06.2016;11:55:00;20832;53.0;36
19.06.2016;12:05:00;19426;57.8;38
19.06.2016;12:15:00;29348;62.3;41
19.06.2016;12:25:00;5016;64.1;36
19.06.2016;12:35:00;6103;65.0;38
19.06.2016;12:45:00;9553;66.4;36
19.06.2016;12:55:00;14038;68.6;35
19.06.2016;13:05:00;16373;71.1;37
19.06.2016;13:15:00;21830;74.5;37
19.06.2016;13:25:00;31591;79.3;41
19.06.2016;13:35:00;29490;84.6;41
19.06.2016;13:45:00;28276;89.3;41
19.06.2016;13:55:00;28892;94.3;41
19.06.2016;14:05:00;33081;99.5;42
19.06.2016;14:15:00;35719;105.3;43
19.06.2016;14:25:00;18390;109.6;38
19.06.2016;14:35:00;8246;111.1;37
19.06.2016;14:45:00;9598;112.7;36
19.06.2016;14:55:00;13320;114.6;36
19.06.2016;15:15:00;22468;121.2;37
19.06.2016;15:25:00;25998;125.6;40
19.06.2016;15:35:00;19187;129.0;37
19.06.2016;15:45:00;20784;132.5;37
19.06.2016;15:55:00;23899;136.3;38
19.06.2016;16:05:00;23945;140.2;39
19.06.2016;16:15:00;39701;145.8;44
19.06.2016;16:25:00;48962;153.6;49
19.06.2016;16:35:00;45608;161.2;48
19.06.2016;16:45:00;17456;165.2;38
19.06.2016;16:55:00;13837;167.6;37
19.06.2016;17:05:00;7955;169.1;38
19.06.2016;17:15:00;8136;170.4;39
19.06.2016;17:25:00;11112;172.1;37
19.06.2016;17:35:00;19742;174.8;37
19.06.2016;17:45:00;38401;180.3;43
19.06.2016;17:55:00;45572;187.6;47
19.06.2016;18:05:00;17500;191.9;38
19.06.2016;18:15:00;13920;194.4;36
19.06.2016;18:25:00;12958;196.5;36
19.06.2016;18:35:00;15601;199.0;37
19.06.2016;18:45:00;13108;201.1;38
19.06.2016;18:55:00;16238;203.8;35
19.06.2016;19:05:00;13444;206.0;37
19.06.2016;19:15:00;11993;208.1;38
19.06.2016;19:25:00;10784;210.0;37
19.06.2016;19:35:00;8676;211.5;35
19.06.2016;19:45:00;5855;212.6;38
19.06.2016;19:55:00;3035;213.2;37
19.06.2016;20:05:00;1768;213.6;37
19.06.2016;20:15:00;2359;213.9;38
19.06.2016;20:25:00;2771;214.4;39
19.06.2016;20:35:00;1713;214.7;36
19.06.2016;20:45:00;1001;214.9;37
19.06.2016;20:55:00;452;215.0;38
19.06.2016;21:05:00;269;215.1;38
19.06.2016;21:15:00;155;215.1;38
19.06.2016;21:25:00;0;215.1;37
20.06.2016;05:25:00;5;0;28
20.06.2016;05:35:00;77;0;29
20.06.2016;05:45:00;192;0;30
20.06.2016;05:55:00;334;0;31
20.06.2016;06:05:00;542;0.1;32
20.06.2016;06:15:00;885;0.2;33
20.06.2016;06:25:00;1568;0.5;33
20.06.2016;06:35:00;2202;0.8;33
20.06.2016;06:45:00;3171;1.3;34
20.06.2016;06:55:00;4050;1.9;36
20.06.2016;07:05:00;5035;2.7;38
20.06.2016;07:15:00;5734;3.7;35
20.06.2016;07:25:00;5780;4.6;38
20.06.2016;07:35:00;6100;5.6;35
20.06.2016;07:45:00;5306;6.5;38
20.06.2016;07:55:00;4832;7.3;35
20.06.2016;08:05:00;5787;8.2;37
20.06.2016;08:15:00;7116;9.4;35
20.06.2016;08:25:00;12050;11.3;35
20.06.2016;08:35:00;9728;12.8;38
20.06.2016;08:45:00;6711;14.1;36
20.06.2016;08:55:00;7877;15.5;35
20.06.2016;09:05:00;13115;17.4;36
20.06.2016;09:15:00;16073;19.8;38
20.06.2016;09:25:00;17286;22.8;35
20.06.2016;09:35:00;9966;25.2;35
20.06.2016;09:45:00;14701;27.2;38
20.06.2016;09:55:00;27915;30.3;40
20.06.2016;10:05:00;27686;34.7;40
20.06.2016;10:15:00;30453;39.8;42
20.06.2016;10:25:00;20939;43.0;38
20.06.2016;10:35:00;25275;46.4;40
20.06.2016;10:45:00;24132;51.3;41
20.06.2016;10:55:00;35262;56.4;42
20.06.2016;11:05:00;22778;61.5;41
20.06.2016;11:15:00;18071;65.2;38
20.06.2016;11:25:00;14850;67.8;36
20.06.2016;11:35:00;17748;70.4;39
20.06.2016;11:45:00;12712;72.6;36
20.06.2016;11:55:00;44313;79.1;47
20.06.2016;12:05:00;42458;86.3;47
20.06.2016;12:15:00;42105;93.5;47
20.06.2016;12:25:00;39122;100.1;48
20.06.2016;12:35:00;23310;104.5;41
20.06.2016;12:45:00;49657;112.6;50
20.06.2016;12:55:00;49909;120.9;52
20.06.2016;13:05:00;47724;129.0;51
20.06.2016;13:15:00;14618;133.2;40
20.06.2016;13:25:00;40179;140.1;49
20.06.2016;13:35:00;48708;146.2;49
20.06.2016;13:45:00;49894;154.2;52
20.06.2016;13:55:00;49774;162.5;52
20.06.2016;14:05:00;20269;168.4;44
20.06.2016;14:15:00;38578;174.7;47
20.06.2016;14:25:00;48184;182.9;52
20.06.2016;14:35:00;18202;185.8;41
20.06.2016;14:45:00;31930;190.4;43
20.06.2016;14:55:00;31584;195.5;42
20.06.2016;15:05:00;35819;202.4;46
20.06.2016;15:15:00;44595;209.9;49
20.06.2016;15:25:00;28394;215.0;43
20.06.2016;15:35:00;14656;217.5;39
20.06.2016;15:45:00;42067;222.2;44
20.06.2016;15:55:00;23759;228.4;43
20.06.2016;16:05:00;20321;231.3;38
20.06.2016;16:15:00;16147;234.9;38
20.06.2016;16:25:00;38886;239.2;42
20.06.2016;16:35:00;46161;247.1;48
20.06.2016;16:45:00;42417;254.4;47
20.06.2016;16:55:00;41244;261.5;47
20.06.2016;17:05:00;40247;268.4;46
20.06.2016;17:15:00;27452;273.9;42
20.06.2016;17:25:00;22233;278.8;40
20.06.2016;17:35:00;35054;285.0;44
20.06.2016;17:45:00;42191;292.0;47
20.06.2016;17:55:00;33632;297.9;43
20.06.2016;18:05:00;30957;303.2;43
20.06.2016;18:15:00;22855;307.2;39
20.06.2016;18:25:00;10429;309.8;38
20.06.2016;18:35:00;11711;311.7;38
20.06.2016;18:45:00;11458;313.9;37
20.06.2016;18:55:00;8664;315.3;37
20.06.2016;19:05:00;6453;316.5;39
20.06.2016;19:15:00;6618;317.6;38
20.06.2016;19:25:00;5926;318.6;38
20.06.2016;19:35:00;5039;319.5;38
20.06.2016;19:45:00;4740;320.3;37
20.06.2016;19:55:00;4281;321.0;38
20.06.2016;20:05:00;4120;321.7;38
20.06.2016;20:15:00;3519;322.3;38
20.06.2016;20:25:00;2310;322.8;39
20.06.2016;20:35:00;1443;323.0;39
20.06.2016;20:45:00;1262;323.3;36
20.06.2016;20:55:00;554;323.4;38
20.06.2016;21:05:00;508;323.5;39
20.06.2016;21:15:00;200;323.5;39
20.06.2016;21:25:00;197;323.5;39
20.06.2016;21:35:00;0;323.5;38
21.06.2016;05:35:00;10;0;30
21.06.2016;05:45:00;148;0;31
21.06.2016;05:55:00;231;0;32
21.06.2016;06:05:00;591;0.1;32
21.06.2016;06:15:00;935;0.2;33
21.06.2016;06:25:00;1651;0.5;33
21.06.2016;06:35:00;1390;0.7;34
21.06.2016;06:45:00;1872;1.0;34
21.06.2016;06:55:00;2885;1.5;35
21.06.2016;07:05:00;3174;2.0;37
21.06.2016;07:15:00;3125;2.5;38
21.06.2016;07:25:00;2868;3.0;39
21.06.2016;07:35:00;4514;3.6;34
21.06.2016;07:45:00;5011;4.3;37
21.06.2016;07:55:00;5342;5.2;37
21.06.2016;08:05:00;4732;6.0;36
21.06.2016;08:15:00;6139;6.9;38
21.06.2016;08:25:00;5586;7.8;36
21.06.2016;08:35:00;6312;8.8;38
21.06.2016;08:45:00;8143;10.1;38
21.06.2016;08:55:00;8358;11.4;36
21.06.2016;09:05:00;8615;12.8;35
21.06.2016;09:15:00;11137;14.5;38
21.06.2016;09:25:00;7870;16.0;37
21.06.2016;09:35:00;9099;17.5;35
21.06.2016;09:45:00;12767;19.4;35
21.06.2016;09:55:00;17095;22.3;35
21.06.2016;10:05:00;20851;25.7;37
21.06.2016;10:15:00;18041;28.7;35
21.06.2016;10:25:00;15805;31.3;38
