Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.06.2016;10:35:00;29950;35.6;41
21.06.2016;10:45:00;34171;40.6;42
21.06.2016;10:55:00;38203;47.1;45
21.06.2016;11:05:00;22764;52.1;40
21.06.2016;11:15:00;24232;56.6;40
21.06.2016;11:25:00;23628;60.1;39
21.06.2016;11:35:00;20298;64.3;39
21.06.2016;11:45:00;23762;68.1;39
21.06.2016;11:55:00;26762;72.7;41
21.06.2016;12:05:00;23170;77.1;40
21.06.2016;12:15:00;26149;81.0;39
21.06.2016;12:25:00;14008;83.8;35
21.06.2016;12:35:00;14746;85.9;38
21.06.2016;12:45:00;21090;90.3;39
21.06.2016;12:55:00;14608;92.4;38
21.06.2016;13:05:00;19058;95.6;37
21.06.2016;13:15:00;16259;98.7;35
21.06.2016;13:25:00;17309;101.7;36
21.06.2016;13:35:00;10246;103.8;38
21.06.2016;13:45:00;16450;106.2;36
21.06.2016;13:55:00;15693;108.9;35
21.06.2016;14:05:00;15236;111.3;36
21.06.2016;14:15:00;13113;113.9;35
21.06.2016;14:25:00;16487;116.5;36
21.06.2016;14:35:00;19687;119.7;36
21.06.2016;14:45:00;31439;125.0;42
21.06.2016;14:55:00;14898;128.3;36
21.06.2016;15:05:00;16733;130.7;39
21.06.2016;15:15:00;16429;133.6;35
21.06.2016;15:25:00;10381;135.4;38
21.06.2016;15:35:00;10051;137.0;37
21.06.2016;15:45:00;13708;139.1;35
21.06.2016;15:55:00;11215;141.2;35
21.06.2016;16:05:00;10452;142.9;37
21.06.2016;16:15:00;10189;144.5;38
21.06.2016;16:25:00;10149;146.1;37
21.06.2016;16:35:00;15344;148.4;35
21.06.2016;16:45:00;12877;150.8;38
21.06.2016;16:55:00;10603;152.7;37
21.06.2016;17:05:00;9568;154.4;35
21.06.2016;17:15:00;6952;155.6;38
21.06.2016;17:25:00;6859;156.8;37
21.06.2016;17:35:00;7407;157.9;35
21.06.2016;17:45:00;9669;159.4;38
21.06.2016;17:55:00;11249;161.3;38
21.06.2016;18:05:00;8687;162.8;37
21.06.2016;18:15:00;9242;164.3;35
21.06.2016;18:25:00;8758;165.8;35
21.06.2016;18:35:00;7293;167.2;38
21.06.2016;18:45:00;8453;168.4;37
21.06.2016;18:55:00;7971;169.9;35
21.06.2016;19:05:00;6862;171.0;38
21.06.2016;19:15:00;6216;172.1;37
21.06.2016;19:25:00;6277;173.1;36
21.06.2016;19:35:00;8856;174.5;38
21.06.2016;19:45:00;6142;175.7;36
21.06.2016;19:55:00;5499;176.6;37
21.06.2016;20:05:00;6624;177.7;37
21.06.2016;20:15:00;8296;179.0;35
21.06.2016;20:25:00;7123;180.2;37
21.06.2016;20:35:00;4271;181.0;36
21.06.2016;20:45:00;1718;181.4;37
21.06.2016;20:55:00;1142;181.6;38
21.06.2016;21:05:00;616;181.7;38
21.06.2016;21:15:00;359;181.8;39
21.06.2016;21:25:00;194;181.8;39
21.06.2016;21:35:00;10;181.8;38
22.06.2016;05:25:00;3;0;29
22.06.2016;05:45:00;241;0;30
22.06.2016;05:55:00;593;0.1;31
22.06.2016;06:05:00;837;0.2;32
22.06.2016;06:15:00;1062;0.3;33
22.06.2016;06:25:00;1309;0.6;33
22.06.2016;06:35:00;2051;0.9;34
22.06.2016;06:45:00;2785;1.3;34
22.06.2016;06:55:00;3356;1.8;36
22.06.2016;07:05:00;4040;2.5;38
22.06.2016;07:15:00;5286;3.3;36
22.06.2016;07:25:00;5352;4.2;37
22.06.2016;07:35:00;5510;5.1;36
22.06.2016;07:45:00;4409;6.0;36
22.06.2016;07:55:00;3931;6.6;38
22.06.2016;08:05:00;2631;7.1;37
22.06.2016;08:15:00;2756;7.6;36
22.06.2016;08:25:00;3854;8.2;37
22.06.2016;08:35:00;5085;9.0;37
22.06.2016;08:45:00;6589;10.0;37
22.06.2016;08:55:00;8263;11.3;35
22.06.2016;09:05:00;10034;12.9;36
22.06.2016;09:15:00;11892;14.8;38
22.06.2016;09:25:00;13829;17.0;38
22.06.2016;09:35:00;15718;19.5;35
22.06.2016;09:45:00;17527;22.4;35
22.06.2016;09:55:00;19279;25.5;36
22.06.2016;10:05:00;21101;29.0;37
22.06.2016;10:15:00;22978;32.7;39
22.06.2016;10:25:00;24704;36.7;40
22.06.2016;10:35:00;26601;41.1;41
22.06.2016;10:45:00;28284;45.7;42
22.06.2016;10:55:00;29352;50.5;42
22.06.2016;11:05:00;30524;55.5;43
22.06.2016;11:15:00;31943;60.8;43
22.06.2016;11:25:00;32961;66.2;44
22.06.2016;11:35:00;34132;71.9;44
22.06.2016;11:45:00;35426;77.7;45
22.06.2016;11:55:00;36278;83.7;46
22.06.2016;12:05:00;37319;89.9;46
22.06.2016;12:15:00;38260;96.2;46
22.06.2016;12:25:00;37148;102.6;46
22.06.2016;12:35:00;40168;109.2;47
22.06.2016;12:45:00;40797;116.0;48
22.06.2016;12:55:00;41805;122.9;48
22.06.2016;13:05:00;42598;129.9;49
22.06.2016;13:15:00;43160;137.1;49
22.06.2016;13:25:00;43908;144.4;50
22.06.2016;13:35:00;44186;151.7;50
22.06.2016;13:45:00;44715;159.2;50
22.06.2016;13:55:00;45053;166.7;51
22.06.2016;14:05:00;45265;174.2;51
22.06.2016;14:15:00;45487;181.8;51
22.06.2016;14:25:00;45836;189.4;51
22.06.2016;14:35:00;46092;197.1;51
22.06.2016;14:45:00;46180;204.8;51
22.06.2016;14:55:00;46461;212.5;52
22.06.2016;15:05:00;46328;220.2;51
22.06.2016;15:15:00;46452;228.0;51
22.06.2016;15:25:00;46528;235.7;51
22.06.2016;15:35:00;46142;243.4;51
22.06.2016;15:45:00;45716;251.1;51
22.06.2016;15:55:00;45510;258.7;51
22.06.2016;16:05:00;44796;266.2;50
22.06.2016;16:15:00;44320;273.6;50
22.06.2016;16:25:00;43913;280.9;49
22.06.2016;16:35:00;43808;288.2;49
22.06.2016;16:45:00;43210;295.4;49
22.06.2016;16:55:00;43034;302.6;49
22.06.2016;17:05:00;42312;309.7;48
22.06.2016;17:15:00;41865;316.7;48
22.06.2016;17:25:00;41241;323.6;48
22.06.2016;17:35:00;40381;330.4;47
22.06.2016;17:45:00;39363;337.0;47
22.06.2016;17:55:00;38420;343.4;46
22.06.2016;18:05:00;37049;349.7;46
22.06.2016;18:15:00;35835;355.7;45
22.06.2016;18:25:00;34013;361.4;45
22.06.2016;18:35:00;32308;366.9;44
22.06.2016;18:45:00;30847;372.1;43
22.06.2016;18:55:00;29069;377.0;43
22.06.2016;19:05:00;27365;381.7;42
22.06.2016;19:15:00;25602;386.0;41
22.06.2016;19:25:00;24019;390.1;41
22.06.2016;19:35:00;22306;393.9;40
22.06.2016;19:45:00;20273;397.3;39
22.06.2016;19:55:00;15577;400.2;37
22.06.2016;20:05:00;11944;402.3;37
22.06.2016;20:15:00;10204;404.1;37
22.06.2016;20:25:00;8447;405.5;39
22.06.2016;20:35:00;5677;406.6;38
22.06.2016;20:45:00;3141;407.2;40
22.06.2016;20:55:00;1827;407.6;38
22.06.2016;21:05:00;417;407.7;39
22.06.2016;21:15:00;172;407.8;40
22.06.2016;21:25:00;16;407.8;40
22.06.2016;21:35:00;0;407.8;39
23.06.2016;05:15:00;0;0;30
23.06.2016;05:25:00;12;0;31
23.06.2016;05:35:00;147;0;32
23.06.2016;05:45:00;341;0;33
23.06.2016;05:55:00;477;0.1;33
23.06.2016;06:05:00;612;0.2;34
23.06.2016;06:15:00;727;0.3;34
23.06.2016;06:25:00;845;0.4;35
23.06.2016;06:35:00;959;0.6;35
23.06.2016;06:45:00;1045;0.8;36
23.06.2016;06:55:00;1125;0.9;36
23.06.2016;07:05:00;1201;1.1;36
23.06.2016;07:15:00;1307;1.4;37
23.06.2016;07:25:00;1553;1.6;38
23.06.2016;07:35:00;1624;1.9;39
23.06.2016;07:45:00;1685;2.2;39
23.06.2016;07:55:00;1837;2.4;35
23.06.2016;08:05:00;2258;2.8;37
23.06.2016;08:15:00;2904;3.3;38
23.06.2016;08:25:00;3875;3.9;37
23.06.2016;08:35:00;5144;4.7;37
23.06.2016;08:45:00;6614;5.7;36
23.06.2016;08:55:00;8281;7.0;38
23.06.2016;09:05:00;10051;8.6;36
23.06.2016;09:15:00;11912;10.5;35
23.06.2016;09:25:00;13759;12.7;37
23.06.2016;09:35:00;15521;15.2;35
23.06.2016;09:45:00;17213;18.0;36
23.06.2016;09:55:00;18950;21.1;37
23.06.2016;10:05:00;20713;24.5;38
23.06.2016;10:15:00;22463;28.1;40
23.06.2016;10:25:00;24135;32.1;40
23.06.2016;10:35:00;25646;36.3;41
23.06.2016;10:45:00;27080;40.7;42
23.06.2016;10:55:00;28536;45.4;42
23.06.2016;11:05:00;29944;50.4;43
23.06.2016;11:15:00;31118;55.5;44
23.06.2016;11:25:00;32370;60.9;44
23.06.2016;11:35:00;33494;66.4;45
23.06.2016;11:45:00;34809;72.1;45
23.06.2016;11:55:00;35833;78.0;46
23.06.2016;12:05:00;36683;84.1;46
23.06.2016;12:15:00;37570;90.3;47
23.06.2016;12:25:00;38244;96.7;47
23.06.2016;12:35:00;39381;103.2;47
23.06.2016;12:45:00;40317;109.9;48
23.06.2016;12:55:00;41056;116.7;48
23.06.2016;13:05:00;41316;123.6;49
23.06.2016;13:15:00;41980;130.5;49
23.06.2016;13:25:00;42808;137.6;50
23.06.2016;13:35:00;43684;144.9;50
23.06.2016;13:45:00;43857;152.2;51
23.06.2016;13:55:00;44031;159.5;50
23.06.2016;14:05:00;44496;166.9;51
23.06.2016;14:15:00;44845;174.4;51
23.06.2016;14:25:00;44865;181.8;51
23.06.2016;14:35:00;45242;189.3;51
23.06.2016;14:45:00;44935;196.8;51
23.06.2016;14:55:00;44845;204.3;51
23.06.2016;15:05:00;44933;211.8;51
23.06.2016;15:15:00;45007;219.3;51
23.06.2016;15:25:00;44832;226.8;51
23.06.2016;15:35:00;44616;234.2;51
23.06.2016;15:45:00;44257;241.6;51
23.06.2016;15:55:00;43819;248.9;50
23.06.2016;16:05:00;43741;256.2;50
23.06.2016;16:15:00;43260;263.5;50
23.06.2016;16:25:00;42505;270.6;49
23.06.2016;16:35:00;42288;277.7;49
23.06.2016;16:45:00;41840;284.7;49
23.06.2016;16:55:00;41458;291.6;49
23.06.2016;17:05:00;41015;298.5;48
23.06.2016;17:15:00;40615;305.3;48
23.06.2016;17:25:00;39779;312.0;48
23.06.2016;17:35:00;38927;318.5;47
23.06.2016;17:45:00;37710;324.8;47
23.06.2016;17:55:00;36913;331.0;46
23.06.2016;18:05:00;35684;337.0;46
23.06.2016;18:15:00;34404;342.8;45
23.06.2016;18:25:00;32817;348.3;45
23.06.2016;18:35:00;31141;353.6;44
23.06.2016;18:45:00;29528;358.6;43
23.06.2016;18:55:00;28001;363.3;43
23.06.2016;19:05:00;26416;367.8;42
23.06.2016;19:15:00;24903;372.0;41
23.06.2016;19:25:00;23349;376.0;41
23.06.2016;19:35:00;21611;379.6;40
23.06.2016;19:45:00;19858;383.0;40
23.06.2016;19:55:00;15291;385.8;38
23.06.2016;20:05:00;11090;387.8;37
23.06.2016;20:15:00;9814;389.5;38
23.06.2016;20:25:00;8062;390.9;38
23.06.2016;20:35:00;5554;392.0;37
23.06.2016;20:45:00;3152;392.6;40
23.06.2016;20:55:00;1840;393.0;40
23.06.2016;21:05:00;451;393.1;38
23.06.2016;21:15:00;191;393.2;40
23.06.2016;21:25:00;53;393.2;40
23.06.2016;21:35:00;27;393.2;40
24.06.2016;05:15:00;0;0;30
24.06.2016;05:35:00;49;0;32
24.06.2016;05:45:00;414;0;33
24.06.2016;05:55:00;914;0.1;34
24.06.2016;06:05:00;1276;0.3;35
24.06.2016;06:15:00;1307;0.6;35
24.06.2016;06:25:00;1851;0.8;36
24.06.2016;06:35:00;2786;1.3;36
24.06.2016;06:45:00;4074;1.9;38
24.06.2016;06:55:00;5494;2.8;35
24.06.2016;07:05:00;5025;3.6;38
24.06.2016;07:15:00;4918;4.5;35
24.06.2016;07:25:00;4000;5.2;37
24.06.2016;07:35:00;5135;5.9;37
24.06.2016;07:45:00;5971;6.9;37
24.06.2016;07:55:00;3877;7.6;37
24.06.2016;08:05:00;4123;8.3;37
24.06.2016;08:15:00;5610;9.2;38
24.06.2016;08:25:00;8264;10.5;37
24.06.2016;08:35:00;11014;12.2;35
24.06.2016;08:45:00;15459;14.5;37
24.06.2016;08:55:00;14888;17.2;36
24.06.2016;09:05:00;13576;19.3;38
24.06.2016;09:15:00;13511;21.6;35
24.06.2016;09:25:00;17184;24.2;35
24.06.2016;09:35:00;21671;27.6;38
24.06.2016;09:45:00;9307;29.7;35
24.06.2016;09:55:00;15028;32.1;37
24.06.2016;10:05:00;19199;35.0;36
24.06.2016;10:15:00;10530;37.6;35
24.06.2016;10:25:00;23422;40.9;41
24.06.2016;10:35:00;28975;45.2;42
24.06.2016;10:45:00;30166;50.3;43
24.06.2016;10:55:00;16287;54.2;39
24.06.2016;11:05:00;30595;59.1;43
24.06.2016;11:15:00;32068;64.2;44
24.06.2016;11:25:00;32890;69.7;45
24.06.2016;11:35:00;32328;75.1;45
24.06.2016;11:45:00;26555;79.8;42
24.06.2016;11:55:00;35480;85.6;46
24.06.2016;12:05:00;34839;91.5;46
24.06.2016;12:15:00;36601;97.5;47
24.06.2016;12:25:00;37502;103.7;47
24.06.2016;12:35:00;37527;110.0;47
24.06.2016;12:45:00;38873;116.4;48
24.06.2016;12:55:00;39942;123.0;48
24.06.2016;13:05:00;40422;129.7;49
24.06.2016;13:15:00;39700;136.4;48
24.06.2016;13:25:00;39269;142.3;47
24.06.2016;13:35:00;41729;149.2;49
24.06.2016;13:45:00;42351;156.3;50
24.06.2016;13:55:00;42358;163.3;50
24.06.2016;14:05:00;43383;170.5;50
24.06.2016;14:15:00;43224;177.7;51
24.06.2016;14:25:00;43312;184.9;51
24.06.2016;14:35:00;42826;192.1;51
24.06.2016;14:45:00;43849;199.4;51
24.06.2016;14:55:00;44165;206.7;51
24.06.2016;15:05:00;44131;214.1;51
24.06.2016;15:15:00;44073;221.5;51
24.06.2016;15:25:00;44030;228.8;51
24.06.2016;15:35:00;43765;236.1;51
24.06.2016;15:45:00;43357;243.4;51
24.06.2016;15:55:00;43259;250.6;51
24.06.2016;16:05:00;42250;257.7;50
24.06.2016;16:15:00;41982;264.7;50
24.06.2016;16:25:00;40932;271.5;49
24.06.2016;16:35:00;40922;278.4;49
24.06.2016;16:45:00;40797;285.2;49
24.06.2016;16:55:00;39818;291.9;48
24.06.2016;17:05:00;40376;298.5;48
24.06.2016;17:15:00;40233;305.3;48
24.06.2016;17:25:00;39220;311.8;48
24.06.2016;17:35:00;37932;318.2;47
24.06.2016;17:45:00;36901;324.4;47
24.06.2016;17:55:00;35362;330.4;46
24.06.2016;18:05:00;34171;336.1;45
24.06.2016;18:15:00;32556;341.7;45
24.06.2016;18:25:00;30260;346.8;44
24.06.2016;18:35:00;28511;351.6;43
24.06.2016;18:45:00;26911;356.2;42
24.06.2016;18:55:00;24877;360.4;42
24.06.2016;19:05:00;23500;364.4;41
24.06.2016;19:15:00;22483;368.1;41
24.06.2016;19:25:00;21574;371.7;40
24.06.2016;19:35:00;20290;375.2;40
24.06.2016;19:45:00;20132;378.5;40
24.06.2016;19:55:00;9700;380.3;38
24.06.2016;20:05:00;13391;382.2;38
24.06.2016;20:15:00;8439;383.7;38
24.06.2016;20:25:00;6721;384.9;38
24.06.2016;20:35:00;4174;385.8;40
24.06.2016;20:45:00;2092;386.2;41
24.06.2016;20:55:00;3388;386.7;38
24.06.2016;21:05:00;1956;387.1;40
24.06.2016;21:15:00;156;387.2;41
25.06.2016;05:25:00;2;0;31
25.06.2016;05:35:00;101;0;32
25.06.2016;05:45:00;523;0;33
25.06.2016;05:55:00;547;0.1;34
25.06.2016;06:05:00;776;0.2;35
25.06.2016;06:15:00;1157;0.4;36
25.06.2016;06:25:00;1876;0.7;36
25.06.2016;06:35:00;3636;1.2;36
25.06.2016;06:45:00;5665;2.1;38
25.06.2016;06:55:00;7357;3.2;37
25.06.2016;07:05:00;6992;4.4;35
25.06.2016;07:15:00;5824;5.4;38
25.06.2016;07:25:00;5404;6.3;35
25.06.2016;07:35:00;3426;7.0;38
25.06.2016;07:45:00;2484;7.4;39
25.06.2016;07:55:00;2932;7.9;36
25.06.2016;08:05:00;3223;8.4;38
25.06.2016;08:15:00;3150;9.0;39
25.06.2016;08:25:00;3263;9.5;36
25.06.2016;08:35:00;3915;10.1;38
25.06.2016;08:45:00;6345;11.0;35
25.06.2016;08:55:00;6698;12.2;38
25.06.2016;09:05:00;5242;13.1;37
25.06.2016;09:15:00;11757;14.7;36
25.06.2016;09:25:00;14285;17.1;35
25.06.2016;09:35:00;5356;18.4;37
25.06.2016;09:45:00;5591;19.2;38
25.06.2016;09:55:00;12395;20.9;38
25.06.2016;10:05:00;13459;23.1;35
25.06.2016;10:15:00;14224;25.4;38
25.06.2016;10:25:00;16552;28.0;36
25.06.2016;10:35:00;20736;31.4;38
25.06.2016;10:45:00;20675;34.9;39
25.06.2016;10:55:00;20879;38.5;39
25.06.2016;11:05:00;35910;43.8;44
25.06.2016;11:15:00;24658;49.0;42
25.06.2016;11:25:00;26046;53.2;41
25.06.2016;11:35:00;27579;57.9;42
25.06.2016;11:45:00;14267;60.7;37
25.06.2016;11:55:00;22001;64.1;39
25.06.2016;12:05:00;18158;67.3;38
25.06.2016;12:15:00;31411;72.1;43
25.06.2016;12:25:00;29208;77.6;43
25.06.2016;12:35:00;34627;83.0;44
25.06.2016;12:45:00;24969;87.6;42
25.06.2016;12:55:00;24450;91.6;41
25.06.2016;13:05:00;29448;96.6;43
25.06.2016;13:15:00;27058;101.2;42
25.06.2016;13:25:00;22412;105.2;40
25.06.2016;13:35:00;23391;109.1;41
25.06.2016;13:45:00;23963;112.9;40
25.06.2016;13:55:00;36788;118.5;46
25.06.2016;14:05:00;21753;122.0;40
25.06.2016;14:15:00;24654;126.1;41
25.06.2016;14:25:00;31853;131.0;43
25.06.2016;14:35:00;34088;137.6;46
25.06.2016;14:45:00;27276;143.0;44
25.06.2016;14:55:00;27658;147.2;42
25.06.2016;15:05:00;45229;153.3;48
25.06.2016;15:15:00;49905;161.6;53
25.06.2016;15:25:00;34026;168.2;48
25.06.2016;15:35:00;35038;175.3;49
25.06.2016;15:45:00;8812;177.9;40
25.06.2016;15:55:00;6977;179.0;42
25.06.2016;16:05:00;1833;179.4;41
25.06.2016;16:15:00;2355;179.7;42
25.06.2016;16:25:00;4663;180.4;42
25.06.2016;16:35:00;7481;181.6;40
25.06.2016;16:45:00;12472;183.6;38
25.06.2016;16:55:00;20567;186.4;38
25.06.2016;17:05:00;7575;188.2;37
25.06.2016;17:15:00;5866;189.2;39
25.06.2016;17:25:00;6721;190.2;38
25.06.2016;17:35:00;6781;191.4;37
25.06.2016;17:45:00;10711;193.0;38
25.06.2016;17:55:00;9259;194.8;36
25.06.2016;18:05:00;7599;196.0;38
25.06.2016;18:15:00;6158;197.1;38
25.06.2016;18:25:00;8086;198.3;37
25.06.2016;18:35:00;6844;199.5;38
25.06.2016;18:45:00;6157;200.5;36
25.06.2016;18:55:00;9229;201.8;38
25.06.2016;19:05:00;31311;206.8;43
25.06.2016;19:15:00;10519;209.2;35
25.06.2016;19:25:00;15412;212.2;38
25.06.2016;19:35:00;9300;213.9;37
25.06.2016;19:45:00;3143;214.6;38
25.06.2016;19:55:00;1691;214.9;39
25.06.2016;20:05:00;1460;215.2;39
25.06.2016;20:15:00;1746;215.5;37
25.06.2016;20:25:00;929;215.6;39
25.06.2016;20:35:00;600;215.7;39
25.06.2016;20:45:00;918;215.9;39
25.06.2016;20:55:00;654;216.0;39
25.06.2016;21:05:00;21;216.0;39
25.06.2016;21:15:00;3;216.0;39
26.06.2016;05:35:00;15;0;32
26.06.2016;05:45:00;200;0;32
26.06.2016;05:55:00;356;0;33
26.06.2016;06:05:00;589;0.1;34
26.06.2016;06:15:00;788;0.2;34
26.06.2016;06:25:00;908;0.4;35
26.06.2016;06:35:00;1347;0.6;35
26.06.2016;06:45:00;2600;1.0;36
26.06.2016;06:55:00;3470;1.5;37
26.06.2016;07:05:00;4003;2.1;38
26.06.2016;07:15:00;5920;3.0;36
26.06.2016;07:25:00;6949;4.2;36
26.06.2016;07:35:00;4478;5.0;37
26.06.2016;07:45:00;4679;5.7;39
26.06.2016;07:55:00;6927;6.8;36
26.06.2016;08:05:00;8248;8.1;35
26.06.2016;08:15:00;8775;9.6;37
26.06.2016;08:25:00;9887;11.2;38
26.06.2016;08:35:00;9231;12.8;37
26.06.2016;08:45:00;9090;14.2;35
26.06.2016;08:55:00;12460;16.1;37
26.06.2016;09:05:00;12741;18.3;38
26.06.2016;09:15:00;10638;20.1;37
26.06.2016;09:25:00;11188;22.0;35
26.06.2016;09:35:00;12243;24.0;36
26.06.2016;09:45:00;13401;26.1;38
26.06.2016;09:55:00;15839;28.9;35
26.06.2016;10:05:00;14694;31.5;35
26.06.2016;10:15:00;15610;34.0;36
26.06.2016;10:25:00;16097;36.6;35
26.06.2016;10:35:00;18271;39.6;36
26.06.2016;10:45:00;16021;42.4;35
26.06.2016;10:55:00;14541;44.8;38
26.06.2016;11:05:00;14852;47.3;35
26.06.2016;11:15:00;17393;50.0;35
26.06.2016;11:25:00;18132;53.0;36
26.06.2016;11:35:00;18248;56.1;36
26.06.2016;11:45:00;18232;59.1;36
26.06.2016;11:55:00;17494;62.1;36
26.06.2016;12:05:00;19220;65.1;36
26.06.2016;12:15:00;19645;68.5;37
26.06.2016;12:25:00;20543;71.9;38
26.06.2016;12:35:00;20943;75.3;38
26.06.2016;12:45:00;22345;79.0;39
26.06.2016;12:55:00;25265;83.1;40
26.06.2016;13:05:00;23481;87.2;40
26.06.2016;13:15:00;26389;91.3;40
26.06.2016;13:25:00;23704;95.3;40
26.06.2016;13:35:00;28341;99.6;41
26.06.2016;13:45:00;26424;104.2;41
26.06.2016;13:55:00;33891;109.5;43
26.06.2016;14:05:00;29022;114.7;42
26.06.2016;14:15:00;30521;119.7;42
26.06.2016;14:25:00;35245;125.4;44
26.06.2016;14:35:00;42147;132.0;47
26.06.2016;14:45:00;36642;138.3;46
26.06.2016;14:55:00;36488;144.4;46
26.06.2016;15:05:00;25263;148.8;41
26.06.2016;15:15:00;22826;152.6;40
26.06.2016;15:25:00;20341;156.1;39
26.06.2016;15:35:00;20528;159.5;39
26.06.2016;15:45:00;21771;163.0;39
26.06.2016;15:55:00;17067;165.9;37
26.06.2016;16:05:00;11874;168.0;36
26.06.2016;16:15:00;10392;169.8;37
26.06.2016;16:25:00;9918;171.4;38
26.06.2016;16:35:00;9919;173.1;36
26.06.2016;16:45:00;9386;174.7;37
26.06.2016;16:55:00;10405;176.4;38
26.06.2016;17:05:00;8183;177.9;37
26.06.2016;17:15:00;6973;179.1;36
26.06.2016;17:25:00;5805;180.2;38
26.06.2016;17:35:00;4657;181.0;37
26.06.2016;17:45:00;3958;181.6;38
26.06.2016;17:55:00;4077;182.3;36
26.06.2016;18:05:00;4349;183.0;38
26.06.2016;18:15:00;3225;183.6;38
26.06.2016;18:25:00;3167;184.1;38
26.06.2016;18:35:00;3173;184.7;39
26.06.2016;18:45:00;2900;185.2;37
26.06.2016;18:55:00;2425;185.6;38
26.06.2016;19:05:00;1926;185.9;39
26.06.2016;19:15:00;1715;186.2;39
26.06.2016;19:25:00;1974;186.5;36
26.06.2016;19:35:00;2986;187.0;38
26.06.2016;19:45:00;1842;187.3;39
26.06.2016;19:55:00;1773;187.6;39
26.06.2016;20:05:00;1359;187.9;37
26.06.2016;20:15:00;1006;188.1;38
26.06.2016;20:25:00;1263;188.2;39
26.06.2016;20:35:00;2344;188.6;39
26.06.2016;20:45:00;1873;188.9;36
26.06.2016;20:55:00;2829;189.4;38
26.06.2016;21:05:00;1815;189.8;39
26.06.2016;21:15:00;340;189.9;39
26.06.2016;21:25:00;137;189.9;39
26.06.2016;21:35:00;0;189.9;38
27.06.2016;05:35:00;4;0;31
27.06.2016;05:45:00;18;0;31
27.06.2016;05:55:00;253;0;32
27.06.2016;06:05:00;496;0;33
27.06.2016;06:15:00;1020;0.2;33
27.06.2016;06:25:00;2464;0.5;34
27.06.2016;06:35:00;3561;1.1;35
27.06.2016;06:45:00;4395;1.8;36
27.06.2016;06:55:00;4238;2.5;38
27.06.2016;07:05:00;3561;3.2;34
27.06.2016;07:15:00;3167;3.7;36
27.06.2016;07:25:00;2879;4.2;38
27.06.2016;07:35:00;3121;4.7;39
27.06.2016;07:45:00;3555;5.3;35
27.06.2016;07:55:00;4340;5.9;38
27.06.2016;08:05:00;6421;6.9;35
27.06.2016;08:15:00;6561;8.0;38
27.06.2016;08:25:00;6128;9.1;36
27.06.2016;08:35:00;7239;10.3;37
27.06.2016;08:45:00;10841;11.9;38
27.06.2016;08:55:00;14463;14.2;35
27.06.2016;09:05:00;16138;16.9;35
27.06.2016;09:15:00;10895;19.2;34
27.06.2016;09:25:00;16000;21.3;39
27.06.2016;09:35:00;14602;23.9;35
27.06.2016;09:45:00;22980;27.2;39
27.06.2016;09:55:00;16457;30.9;38
27.06.2016;10:05:00;13846;32.7;38
27.06.2016;10:15:00;26049;37.3;41
27.06.2016;10:25:00;19550;41.3;40
27.06.2016;10:35:00;30171;45.9;42
27.06.2016;10:45:00;34744;51.6;44
27.06.2016;10:55:00;10533;53.5;36
27.06.2016;11:05:00;33633;59.1;44
27.06.2016;11:15:00;23566;63.7;40
27.06.2016;11:25:00;38783;70.1;46
27.06.2016;11:35:00;36711;76.3;46
27.06.2016;11:45:00;41383;83.1;48
27.06.2016;11:55:00;41185;87.9;46
27.06.2016;12:05:00;40566;94.4;47
27.06.2016;12:15:00;42522;101.0;47
27.06.2016;12:25:00;37524;107.6;47
27.06.2016;12:35:00;41334;114.1;46
27.06.2016;12:45:00;44831;121.6;49
27.06.2016;12:55:00;31570;127.7;44
27.06.2016;13:05:00;47438;135.7;51
27.06.2016;13:15:00;46493;143.4;52
27.06.2016;13:25:00;38178;150.4;48
27.06.2016;13:35:00;42210;156.3;47
27.06.2016;13:45:00;49027;164.5;53
27.06.2016;13:55:00;49842;172.7;54
27.06.2016;14:05:00;49301;180.9;54
27.06.2016;14:15:00;49909;189.2;55
27.06.2016;14:25:00;48033;197.0;53
27.06.2016;14:35:00;40461;204.6;53
27.06.2016;14:45:00;49909;212.5;54
27.06.2016;14:55:00;29794;216.6;45
27.06.2016;15:05:00;49909;224.8;53
27.06.2016;15:15:00;38563;231.1;49
27.06.2016;15:25:00;49759;238.7;51
27.06.2016;15:35:00;49909;246.9;54
27.06.2016;15:45:00;49909;253.5;51
27.06.2016;15:55:00;48425;261.6;53
27.06.2016;16:05:00;28178;267.9;45
27.06.2016;16:15:00;28245;273.4;44
27.06.2016;16:25:00;42127;280.2;48
27.06.2016;16:35:00;34654;287.1;48
27.06.2016;16:45:00;49909;294.0;52
27.06.2016;16:55:00;47453;301.7;51
27.06.2016;17:05:00;39573;308.8;49
27.06.2016;17:15:00;22510;313.6;42
27.06.2016;17:25:00;19954;317.6;41
27.06.2016;17:35:00;18364;319.7;40
27.06.2016;17:45:00;44037;327.2;49
27.06.2016;17:55:00;33200;333.6;45
27.06.2016;18:05:00;30771;337.2;42
27.06.2016;18:15:00;8882;339.2;39
27.06.2016;18:25:00;19181;343.2;41
27.06.2016;18:35:00;34798;349.0;45
27.06.2016;18:45:00;12629;352.5;38
27.06.2016;18:55:00;28739;357.2;42
27.06.2016;19:05:00;26859;361.8;42
27.06.2016;19:15:00;24925;366.0;41
27.06.2016;19:25:00;22908;369.9;40
27.06.2016;19:35:00;19149;373.3;39
27.06.2016;19:45:00;18796;376.6;39
27.06.2016;19:55:00;15139;379.4;37
27.06.2016;20:05:00;10517;381.3;37
27.06.2016;20:15:00;3786;382.5;37
27.06.2016;20:25:00;2098;382.8;40
27.06.2016;20:35:00;1981;383.2;40
27.06.2016;20:45:00;1583;383.4;38
27.06.2016;20:55:00;1126;383.7;40
27.06.2016;21:05:00;492;383.8;40
27.06.2016;21:15:00;260;383.8;40
27.06.2016;21:25:00;103;383.8;40
27.06.2016;21:35:00;8;383.8;40
28.06.2016;05:25:00;13;0;31
28.06.2016;05:35:00;40;0;32
28.06.2016;05:45:00;374;0;33
28.06.2016;05:55:00;666;0.1;34
28.06.2016;06:05:00;752;0.2;34
28.06.2016;06:15:00;912;0.4;35
28.06.2016;06:25:00;1309;0.6;35
28.06.2016;06:35:00;1768;0.9;36
28.06.2016;06:45:00;1855;1.2;36
28.06.2016;06:55:00;3171;1.6;37
28.06.2016;07:05:00;4028;2.3;39
28.06.2016;07:15:00;5492;3.2;36
28.06.2016;07:25:00;4823;4.0;39
28.06.2016;07:35:00;5066;4.8;36
28.06.2016;07:45:00;5214;5.7;39
28.06.2016;07:55:00;4102;6.4;35
28.06.2016;08:05:00;3551;7.0;37
28.06.2016;08:15:00;4025;7.7;37
28.06.2016;08:25:00;4437;8.4;36
28.06.2016;08:35:00;5653;9.3;38
28.06.2016;08:45:00;6727;10.3;37
28.06.2016;08:55:00;8460;11.7;35
28.06.2016;09:05:00;10333;13.3;37
28.06.2016;09:15:00;12924;15.3;38
28.06.2016;09:25:00;16219;17.9;36
28.06.2016;09:35:00;16613;20.9;37
28.06.2016;09:45:00;16666;23.6;36
28.06.2016;09:55:00;21196;26.8;37
28.06.2016;10:05:00;21446;30.5;39
28.06.2016;10:35:00;18446;41.1;38
28.06.2016;10:45:00;27730;45.2;41
28.06.2016;10:55:00;29145;50.0;43
28.06.2016;11:05:00;30473;55.0;43
28.06.2016;11:15:00;32067;60.2;43
28.06.2016;11:25:00;33374;65.7;44
28.06.2016;11:35:00;34957;71.4;45
28.06.2016;11:45:00;35753;77.4;46
28.06.2016;11:55:00;36708;83.5;46
28.06.2016;12:05:00;37728;89.7;47
28.06.2016;12:15:00;39044;96.2;47
28.06.2016;12:25:00;40468;102.8;48
28.06.2016;12:35:00;41072;109.6;48
28.06.2016;12:45:00;42578;116.7;49
28.06.2016;12:55:00;42996;123.9;49
28.06.2016;13:05:00;41351;130.5;48
28.06.2016;13:15:00;45205;138.0;51
28.06.2016;13:25:00;46644;145.7;52
28.06.2016;13:35:00;45879;153.5;52
28.06.2016;13:45:00;39687;160.6;50
28.06.2016;13:55:00;46750;167.0;51
28.06.2016;14:05:00;49700;174.7;53
28.06.2016;14:15:00;49835;182.2;51
28.06.2016;14:25:00;48954;190.2;53
28.06.2016;14:35:00;47881;198.4;54
28.06.2016;14:45:00;45132;205.5;51
28.06.2016;14:55:00;40778;213.0;50
28.06.2016;15:05:00;48387;221.1;53
28.06.2016;15:15:00;29142;227.7;49
28.06.2016;15:25:00;40797;232.7;47
28.06.2016;15:35:00;47209;240.5;51
28.06.2016;15:45:00;43456;248.0;51
28.06.2016;15:55:00;35852;254.6;49
28.06.2016;16:05:00;37308;260.6;46
28.06.2016;16:15:00;46216;268.4;51
28.06.2016;16:25:00;46181;276.1;51
28.06.2016;16:35:00;24744;280.8;43
28.06.2016;16:45:00;25351;287.0;45
28.06.2016;16:55:00;9998;290.8;41
28.06.2016;17:05:00;19396;294.0;41
28.06.2016;17:15:00;39038;300.3;47
28.06.2016;17:25:00;44291;308.0;50
28.06.2016;17:35:00;32767;313.3;44
28.06.2016;17:45:00;29897;317.5;42
28.06.2016;17:55:00;43219;324.4;48
28.06.2016;18:05:00;39445;331.2;47
28.06.2016;18:15:00;36493;337.5;46
28.06.2016;18:25:00;32737;343.2;44
28.06.2016;18:35:00;23856;347.1;41
28.06.2016;18:45:00;31324;352.3;43
28.06.2016;18:55:00;25922;356.8;41
28.06.2016;19:05:00;7873;358.9;39
28.06.2016;19:15:00;9897;360.6;39
28.06.2016;19:25:00;9980;362.0;41
28.06.2016;19:35:00;21402;365.7;40
28.06.2016;19:45:00;18445;368.9;39
28.06.2016;19:55:00;15005;371.6;37
28.06.2016;20:05:00;10415;373.5;37
28.06.2016;20:15:00;8799;375.0;37
28.06.2016;20:25:00;7100;376.3;39
28.06.2016;20:35:00;4798;377.2;37
28.06.2016;20:45:00;2528;377.7;40
28.06.2016;20:55:00;1373;378.0;40
28.06.2016;21:05:00;388;378.1;38
28.06.2016;21:15:00;182;378.1;40
28.06.2016;21:25:00;71;378.2;40
28.06.2016;21:35:00;0;378.2;40
29.06.2016;05:35:00;109;0;32
29.06.2016;05:45:00;54;0;33
29.06.2016;05:55:00;174;0;33
29.06.2016;06:05:00;415;0.1;34
29.06.2016;06:15:00;702;0.2;35
29.06.2016;06:25:00;1592;0.3;35
29.06.2016;06:35:00;592;0.5;35
29.06.2016;06:45:00;1280;0.7;36
29.06.2016;06:55:00;2446;1.1;37
29.06.2016;07:05:00;1625;1.4;38
29.06.2016;07:15:00;1232;1.8;39
29.06.2016;07:25:00;3698;2.3;37
29.06.2016;07:35:00;2837;2.8;36
29.06.2016;07:45:00;3069;3.3;37
29.06.2016;07:55:00;2682;3.8;38
29.06.2016;08:05:00;5960;4.5;36
29.06.2016;08:15:00;7369;5.8;35
29.06.2016;08:25:00;9276;7.1;38
29.06.2016;08:35:00;7973;8.3;37
29.06.2016;08:45:00;3041;8.8;38
29.06.2016;08:55:00;7206;9.7;35
29.06.2016;09:05:00;9093;10.9;38
29.06.2016;09:15:00;3618;11.6;36
29.06.2016;09:25:00;9657;12.9;38
29.06.2016;09:35:00;11808;14.8;37
29.06.2016;09:45:00;13246;16.7;35
29.06.2016;09:55:00;14097;18.9;37
29.06.2016;10:05:00;9362;20.5;38
29.06.2016;10:15:00;10697;22.6;35
29.06.2016;10:25:00;10317;24.4;36
29.06.2016;10:35:00;12853;26.4;38
29.06.2016;10:45:00;17944;29.6;37
29.06.2016;10:55:00;28112;33.7;41
29.06.2016;11:05:00;25936;37.9;40
29.06.2016;11:15:00;28839;42.1;41
29.06.2016;11:25:00;27216;46.5;41
29.06.2016;11:35:00;40943;51.6;45
29.06.2016;11:45:00;36705;57.8;46
29.06.2016;11:55:00;37085;64.0;46
29.06.2016;12:05:00;39609;70.4;47
29.06.2016;12:15:00;40762;77.3;48
29.06.2016;12:25:00;45008;84.5;49
29.06.2016;12:35:00;30461;90.4;46
29.06.2016;12:45:00;23386;94.1;40
29.06.2016;12:55:00;19325;98.1;39
29.06.2016;13:05:00;38770;103.2;46
29.06.2016;13:15:00;33666;108.2;45
29.06.2016;13:25:00;45154;114.5;49
29.06.2016;13:35:00;46432;122.4;51
29.06.2016;13:45:00;39007;129.9;51
29.06.2016;13:55:00;20090;134.0;41
29.06.2016;14:05:00;17792;137.0;40
29.06.2016;14:15:00;20728;140.4;40
29.06.2016;14:25:00;21111;144.0;40
29.06.2016;14:35:00;17622;147.1;38
29.06.2016;14:45:00;20036;150.2;39
29.06.2016;14:55:00;19009;153.3;39
29.06.2016;15:05:00;13051;155.8;37
29.06.2016;15:15:00;14934;158.3;37
29.06.2016;15:25:00;14049;160.5;38
29.06.2016;15:35:00;15527;163.7;38
29.06.2016;15:45:00;14305;166.3;36
29.06.2016;15:55:00;32964;172.1;43
29.06.2016;16:05:00;36628;177.2;44
29.06.2016;16:15:00;27016;182.7;43
29.06.2016;16:25:00;45014;189.8;48
29.06.2016;16:35:00;42544;197.0;49
29.06.2016;16:45:00;43966;204.1;48
29.06.2016;16:55:00;41644;210.9;48
29.06.2016;17:05:00;38036;217.7;47
29.06.2016;17:15:00;29899;223.1;44
29.06.2016;17:25:00;42565;230.1;48
29.06.2016;17:35:00;39402;236.8;47
29.06.2016;17:45:00;34635;243.0;46
29.06.2016;17:55:00;30992;246.6;42
29.06.2016;18:05:00;34239;252.4;45
29.06.2016;18:15:00;33333;258.0;45
29.06.2016;18:25:00;32963;263.6;44
29.06.2016;18:35:00;30227;268.8;43
29.06.2016;18:45:00;27136;273.4;42
29.06.2016;18:55:00;25561;277.7;42
29.06.2016;19:05:00;23805;281.8;41
29.06.2016;19:15:00;22578;285.6;41
29.06.2016;19:25:00;20419;289.1;40
29.06.2016;19:35:00;17061;292.1;38
29.06.2016;19:45:00;16743;294.9;38
29.06.2016;19:55:00;12755;297.2;37
29.06.2016;20:05:00;8730;298.8;39
29.06.2016;20:15:00;7447;300.1;37
29.06.2016;20:25:00;5009;301.0;40
29.06.2016;20:35:00;3690;301.7;38
29.06.2016;20:45:00;2187;302.1;40
29.06.2016;20:55:00;1620;302.4;39
29.06.2016;21:05:00;935;302.6;39
29.06.2016;21:15:00;260;302.7;40
29.06.2016;21:25:00;60;302.7;40
29.06.2016;21:35:00;7;302.7;40
30.06.2016;05:55:00;4;0;32
30.06.2016;06:05:00;0;0;33
30.06.2016;06:15:00;450;0;33
30.06.2016;06:25:00;583;0.1;34
30.06.2016;06:35:00;830;0.2;34
30.06.2016;06:45:00;1028;0.4;35
30.06.2016;06:55:00;1034;0.6;35
30.06.2016;07:05:00;1345;0.8;36
30.06.2016;07:15:00;3116;1.2;36
30.06.2016;07:25:00;3081;1.7;38
30.06.2016;07:35:00;3625;2.3;37
30.06.2016;07:45:00;3394;2.9;36
30.06.2016;07:55:00;2813;3.4;38
30.06.2016;08:05:00;2022;3.8;39
30.06.2016;08:15:00;2216;4.2;36
30.06.2016;08:25:00;2878;4.6;37
30.06.2016;08:35:00;3348;5.3;39
30.06.2016;08:45:00;9729;6.1;38
30.06.2016;08:55:00;6521;7.8;35
30.06.2016;09:05:00;2186;8.3;37
30.06.2016;09:15:00;1473;8.6;38
30.06.2016;09:25:00;2409;8.9;38
30.06.2016;09:35:00;7504;9.9;35
30.06.2016;09:45:00;8918;11.3;37
30.06.2016;09:55:00;8620;12.8;38
30.06.2016;10:05:00;4595;13.6;36
30.06.2016;10:15:00;2764;14.2;38
30.06.2016;10:25:00;6022;14.9;38
30.06.2016;10:35:00;7476;16.1;37
30.06.2016;10:45:00;9883;17.6;35
30.06.2016;10:55:00;18538;20.2;39
30.06.2016;11:05:00;13057;22.2;37
30.06.2016;11:15:00;17609;25.2;38
30.06.2016;11:25:00;15380;27.3;39
30.06.2016;11:35:00;26509;32.0;42
30.06.2016;11:45:00;31414;37.5;43
30.06.2016;11:55:00;34306;42.8;44
30.06.2016;12:05:00;24647;46.7;40
30.06.2016;12:15:00;30217;52.3;43
30.06.2016;12:25:00;29551;56.8;43
30.06.2016;12:35:00;33031;62.2;45
30.06.2016;12:45:00;20852;65.3;38
30.06.2016;12:55:00;39703;71.4;46
30.06.2016;13:05:00;29221;77.2;44
30.06.2016;13:15:00;18711;81.9;40
30.06.2016;13:25:00;18240;85.1;39
30.06.2016;13:35:00;35478;89.7;44
30.06.2016;13:45:00;27654;94.5;43
30.06.2016;13:55:00;38372;100.8;47
30.06.2016;14:05:00;48442;108.9;52
30.06.2016;14:15:00;48247;116.6;51
30.06.2016;14:25:00;49333;124.5;53
30.06.2016;14:35:00;46819;132.0;51
30.06.2016;14:45:00;48794;140.1;53
30.06.2016;14:55:00;47901;148.3;53
30.06.2016;15:05:00;49576;156.5;54
30.06.2016;15:15:00;49909;164.8;55
30.06.2016;15:25:00;40988;172.1;50
30.06.2016;15:35:00;33882;178.7;48
30.06.2016;15:45:00;15893;181.7;42
30.06.2016;15:55:00;15157;184.1;42
30.06.2016;16:05:00;13445;186.4;40
30.06.2016;16:15:00;20793;189.5;40
30.06.2016;16:25:00;41677;195.0;46
30.06.2016;16:35:00;23814;198.5;41
30.06.2016;16:45:00;43749;204.1;47
30.06.2016;16:55:00;23408;208.8;42
30.06.2016;17:05:00;15763;211.3;39
30.06.2016;17:15:00;37137;216.4;45
30.06.2016;17:25:00;42661;223.6;49
30.06.2016;17:35:00;36111;229.5;45
30.06.2016;17:45:00;39696;236.1;47
30.06.2016;17:55:00;26212;241.4;43
30.06.2016;18:05:00;20771;246.2;42
30.06.2016;18:15:00;33206;251.8;44
30.06.2016;18:25:00;13211;254.4;39
30.06.2016;18:35:00;15522;257.8;39
30.06.2016;18:45:00;9687;259.4;38
30.06.2016;18:55:00;15229;261.7;38
30.06.2016;19:05:00;9987;263.9;37
30.06.2016;19:15:00;7402;265.1;40
30.06.2016;19:25:00;3973;265.7;39
30.06.2016;19:35:00;3039;266.2;40
30.06.2016;19:45:00;5478;266.9;39
30.06.2016;19:55:00;19457;270.2;39
30.06.2016;20:05:00;5421;271.6;37
30.06.2016;20:15:00;1602;272.0;40
30.06.2016;20:25:00;4699;272.6;39
30.06.2016;20:35:00;4813;273.6;39
30.06.2016;20:45:00;5252;274.3;39
30.06.2016;20:55:00;5287;275.3;38
30.06.2016;21:05:00;2461;275.8;40
30.06.2016;21:15:00;1008;276.0;37
30.06.2016;21:25:00;76;276.1;39
30.06.2016;21:35:00;5;276.1;39
01.07.2016;05:25:00;6;0;31
01.07.2016;05:35:00;42;0;32
01.07.2016;05:45:00;316;0;33
01.07.2016;05:55:00;467;0.1;34
01.07.2016;06:05:00;730;0.2;35
01.07.2016;06:15:00;1135;0.3;35
01.07.2016;06:25:00;1052;0.5;35
01.07.2016;06:35:00;1328;0.7;36
01.07.2016;06:45:00;1619;1.0;36
01.07.2016;06:55:00;1533;1.2;37
01.07.2016;07:05:00;2085;1.5;38
01.07.2016;07:15:00;2084;1.9;39
01.07.2016;07:25:00;2326;2.3;36
01.07.2016;07:35:00;2520;2.7;37
01.07.2016;07:45:00;4363;3.3;38
01.07.2016;07:55:00;7417;4.3;35
01.07.2016;08:05:00;7216;5.7;35
01.07.2016;08:15:00;9593;7.4;36
01.07.2016;08:25:00;6913;8.7;38
01.07.2016;08:35:00;7975;9.9;36
01.07.2016;08:45:00;7582;11.3;35
01.07.2016;08:55:00;15643;13.8;37
01.07.2016;09:05:00;9740;15.6;37
01.07.2016;09:15:00;10469;17.2;35
01.07.2016;09:25:00;12571;19.6;35
01.07.2016;09:35:00;13154;21.4;39
01.07.2016;09:45:00;6373;22.8;36
01.07.2016;09:55:00;15965;24.9;38
01.07.2016;10:05:00;22618;28.8;40
01.07.2016;10:15:00;25027;32.3;39
01.07.2016;10:25:00;22990;36.3;40
01.07.2016;10:35:00;28107;40.5;40
01.07.2016;10:45:00;17371;44.4;38
01.07.2016;10:55:00;25870;47.8;39
01.07.2016;11:05:00;31955;53.1;44
01.07.2016;11:15:00;31791;58.4;44
01.07.2016;11:25:00;33702;63.9;45
01.07.2016;11:35:00;26718;68.9;42
01.07.2016;11:45:00;36741;74.8;46
01.07.2016;11:55:00;37074;81.0;46
01.07.2016;12:05:00;37330;87.2;46
01.07.2016;12:15:00;39486;93.7;47
01.07.2016;12:25:00;34115;99.8;45
01.07.2016;12:35:00;21375;105.1;42
01.07.2016;12:45:00;28465;109.6;43
01.07.2016;12:55:00;19871;114.5;41
01.07.2016;13:05:00;45186;121.9;50
01.07.2016;13:15:00;45722;129.6;51
01.07.2016;13:25:00;44386;137.1;51
01.07.2016;13:35:00;45391;144.7;52
01.07.2016;13:45:00;49657;152.4;53
01.07.2016;13:55:00;15807;156.3;42
01.07.2016;14:05:00;49428;162.9;50
01.07.2016;14:15:00;47039;170.3;52
01.07.2016;14:25:00;32526;177.1;49
01.07.2016;14:35:00;23683;182.4;44
01.07.2016;14:45:00;37332;187.0;46
01.07.2016;14:55:00;41533;193.1;50
01.07.2016;15:05:00;17975;196.1;41
01.07.2016;15:15:00;20443;199.7;41
01.07.2016;15:25:00;41633;207.1;50
01.07.2016;15:35:00;48032;215.3;53
01.07.2016;15:45:00;45703;223.0;52
01.07.2016;15:55:00;46037;230.6;52
01.07.2016;16:05:00;45029;238.2;51
01.07.2016;16:15:00;44325;245.6;51
01.07.2016;16:25:00;43806;252.9;50
01.07.2016;16:35:00;36077;259.1;46
01.07.2016;16:45:00;36237;265.0;47
01.07.2016;16:55:00;10050;267.7;41
01.07.2016;17:05:00;14194;270.0;41
01.07.2016;17:15:00;16532;272.3;40
01.07.2016;17:25:00;24002;276.1;41
01.07.2016;17:35:00;42607;282.3;47
01.07.2016;17:45:00;41497;288.8;48
01.07.2016;17:55:00;38651;295.4;47
01.07.2016;18:05:00;35847;301.7;46
01.07.2016;18:15:00;28997;306.7;43
01.07.2016;18:25:00;15895;310.3;40
01.07.2016;18:35:00;25283;313.8;40
01.07.2016;18:45:00;15518;316.9;38
01.07.2016;18:55:00;15130;319.5;38
01.07.2016;19:05:00;12006;321.1;40
01.07.2016;19:15:00;20051;324.3;40
01.07.2016;19:25:00;17722;327.1;38
01.07.2016;19:35:00;13394;329.5;37
01.07.2016;19:45:00;12179;331.7;37
01.07.2016;19:55:00;5923;332.7;39
01.07.2016;20:05:00;3158;333.3;38
01.07.2016;20:15:00;2297;333.7;40
01.07.2016;20:25:00;2475;334.1;40
01.07.2016;20:35:00;2671;334.6;38
01.07.2016;20:45:00;2186;335.0;40
01.07.2016;20:55:00;1564;335.2;40
01.07.2016;21:05:00;734;335.4;40
01.07.2016;21:15:00;445;335.5;38
01.07.2016;21:25:00;201;335.5;40
01.07.2016;21:35:00;1;335.5;40
02.07.2016;05:30:00;0;0;31
02.07.2016;05:50:00;275;0;33
02.07.2016;06:00:00;335;0;34
02.07.2016;06:10:00;482;0.1;35
02.07.2016;06:20:00;1806;0.4;35
02.07.2016;06:30:00;3470;0.9;36
02.07.2016;06:40:00;4395;1.6;38
02.07.2016;06:50:00;4223;2.3;37
02.07.2016;07:00:00;2442;2.9;36
02.07.2016;07:10:00;1169;3.1;37
02.07.2016;07:20:00;1579;3.3;38
02.07.2016;07:30:00;1599;3.6;38
02.07.2016;07:40:00;3236;4.0;37
02.07.2016;07:50:00;6667;5.0;37
02.07.2016;08:00:00;5090;6.1;35
02.07.2016;08:10:00;3964;6.6;37
02.07.2016;08:20:00;1958;7.0;38
02.07.2016;08:30:00;2587;7.4;39
02.07.2016;08:40:00;5526;8.1;37
02.07.2016;08:50:00;11131;9.8;36
02.07.2016;09:00:00;8966;11.5;38
02.07.2016;09:10:00;7479;12.6;36
02.07.2016;09:20:00;7245;14.0;35
02.07.2016;09:30:00;3890;14.7;37
02.07.2016;09:40:00;5538;15.5;37
02.07.2016;09:50:00;8055;16.7;38
02.07.2016;10:00:00;5691;17.8;36
02.07.2016;10:10:00;4966;18.6;38
02.07.2016;10:20:00;6007;19.5;35
02.07.2016;10:30:00;4256;20.3;38
02.07.2016;10:40:00;8502;21.7;35
02.07.2016;10:50:00;3513;22.3;37
02.07.2016;11:00:00;3023;22.7;38
02.07.2016;11:10:00;12597;24.4;35
02.07.2016;11:20:00;20732;27.5;37
02.07.2016;11:30:00;11019;29.9;35
02.07.2016;11:40:00;7479;31.3;37
02.07.2016;11:50:00;9768;32.9;38
02.07.2016;12:00:00;22870;35.7;37
02.07.2016;12:10:00;13982;38.9;36
02.07.2016;12:20:00;10943;40.6;38
02.07.2016;12:30:00;20204;43.5;37
02.07.2016;12:40:00;17908;46.8;38
02.07.2016;12:50:00;14070;49.0;37
02.07.2016;13:00:00;19114;52.0;38
02.07.2016;13:10:00;16906;55.1;37
02.07.2016;13:20:00;24158;58.6;39
02.07.2016;13:30:00;48086;65.9;49
02.07.2016;13:40:00;35267;72.4;46
02.07.2016;13:50:00;23298;77.5;42
02.07.2016;14:00:00;19527;80.5;38
02.07.2016;14:10:00;27806;86.2;42
02.07.2016;14:20:00;21468;90.4;40
02.07.2016;14:30:00;5731;91.7;38
02.07.2016;14:40:00;46407;97.1;48
02.07.2016;14:50:00;15293;101.4;39
02.07.2016;15:00:00;7178;102.6;39
02.07.2016;15:10:00;2847;103.2;38
02.07.2016;15:20:00;3216;103.7;40
02.07.2016;15:30:00;2872;104.2;40
02.07.2016;15:40:00;3397;104.8;38
02.07.2016;15:50:00;4058;105.5;40
02.07.2016;16:00:00;9020;106.8;37
02.07.2016;16:10:00;4531;107.7;39
02.07.2016;16:20:00;6781;108.6;38
02.07.2016;16:30:00;9074;110.4;36
02.07.2016;16:40:00;3180;111.4;38
02.07.2016;16:50:00;3208;111.9;37
02.07.2016;17:00:00;3471;112.5;38
02.07.2016;17:10:00;1893;112.9;39
02.07.2016;17:20:00;4682;113.6;36
02.07.2016;17:30:00;5585;114.5;38
02.07.2016;17:40:00;2893;115.0;37
02.07.2016;17:50:00;5631;115.7;38
02.07.2016;18:00:00;3586;116.4;37
02.07.2016;18:10:00;3378;116.9;38
02.07.2016;18:20:00;2987;117.4;39
02.07.2016;18:30:00;2297;117.9;36
02.07.2016;18:40:00;1895;118.2;38
02.07.2016;18:50:00;1432;118.5;39
02.07.2016;19:00:00;1436;118.7;39
02.07.2016;19:10:00;1070;118.9;39
02.07.2016;19:20:00;664;119.0;37
02.07.2016;19:40:00;784;119.3;39
02.07.2016;19:50:00;669;119.4;39
02.07.2016;20:00:00;511;119.5;39
02.07.2016;20:10:00;637;119.6;39
02.07.2016;20:20:00;338;119.7;37
02.07.2016;20:30:00;499;119.8;38
02.07.2016;20:40:00;1312;119.9;39
02.07.2016;20:50:00;2149;120.3;39
02.07.2016;21:00:00;588;120.4;39
02.07.2016;21:10:00;336;120.5;39
02.07.2016;21:20:00;178;120.5;37
03.07.2016;05:35:00;5;0;31
03.07.2016;05:45:00;127;0;31
03.07.2016;05:55:00;345;0;32
03.07.2016;06:05:00;597;0.1;33
03.07.2016;06:15:00;1025;0.2;34
03.07.2016;06:25:00;927;0.4;34
03.07.2016;06:35:00;1301;0.6;35
03.07.2016;06:45:00;1406;0.8;35
03.07.2016;06:55:00;1543;1.1;36
03.07.2016;07:05:00;3149;1.5;36
03.07.2016;07:15:00;3554;2.1;39
03.07.2016;07:25:00;3960;2.8;34
03.07.2016;07:35:00;3885;3.4;37
03.07.2016;07:45:00;3855;4.1;39
03.07.2016;07:55:00;5076;4.9;36
03.07.2016;08:05:00;5459;5.8;39
03.07.2016;08:15:00;6178;6.7;36
03.07.2016;08:25:00;8499;8.1;35
03.07.2016;08:35:00;10376;9.7;38
03.07.2016;08:45:00;11836;11.6;38
03.07.2016;08:55:00;12820;13.7;37
03.07.2016;09:05:00;15795;16.1;35
03.07.2016;09:15:00;17171;18.9;38
03.07.2016;09:25:00;16435;21.5;36
03.07.2016;09:35:00;18485;24.6;37
03.07.2016;09:45:00;15316;27.4;35
03.07.2016;09:55:00;16477;29.9;39
03.07.2016;10:05:00;20439;33.3;38
03.07.2016;10:15:00;22934;37.1;39
03.07.2016;10:25:00;28196;41.5;41
03.07.2016;10:35:00;21998;45.7;40
03.07.2016;10:45:00;22791;50.7;41
03.07.2016;10:55:00;15035;53.6;36
03.07.2016;11:05:00;14172;55.9;37
03.07.2016;11:15:00;37793;60.6;44
03.07.2016;11:25:00;21036;63.7;38
03.07.2016;11:35:00;21631;66.7;36
03.07.2016;11:45:00;10689;68.7;36
03.07.2016;11:55:00;42698;73.9;46
03.07.2016;12:05:00;39715;80.5;46
03.07.2016;12:15:00;35341;86.3;44
03.07.2016;12:25:00;43834;93.7;48
03.07.2016;12:35:00;36230;100.4;46
03.07.2016;12:45:00;24904;106.6;44
03.07.2016;12:55:00;30160;112.2;44
03.07.2016;13:05:00;32399;117.0;44
03.07.2016;13:15:00;37167;121.8;45
03.07.2016;13:25:00;38121;126.5;45
03.07.2016;13:35:00;39587;132.1;46
03.07.2016;13:45:00;36044;138.4;45
03.07.2016;13:55:00;36806;145.7;50
03.07.2016;14:05:00;31302;151.1;44
03.07.2016;14:15:00;49909;158.2;52
03.07.2016;14:25:00;42688;165.6;49
03.07.2016;14:35:00;46657;173.7;53
03.07.2016;14:45:00;49909;181.8;53
03.07.2016;14:55:00;45592;189.8;52
03.07.2016;15:05:00;49548;196.7;51
03.07.2016;15:15:00;49909;205.0;54
03.07.2016;15:25:00;21275;209.2;43
03.07.2016;15:35:00;19323;214.9;44
03.07.2016;15:45:00;39903;221.0;46
03.07.2016;15:55:00;26156;225.7;42
03.07.2016;16:05:00;38845;231.3;45
03.07.2016;16:15:00;38596;236.8;45
03.07.2016;16:25:00;48276;244.7;51
03.07.2016;16:35:00;39027;251.1;47
03.07.2016;16:45:00;40388;258.2;49
03.07.2016;16:55:00;36539;263.8;46
03.07.2016;17:05:00;26571;268.6;42
03.07.2016;17:15:00;24382;273.7;42
03.07.2016;17:25:00;24485;277.4;41
03.07.2016;17:35:00;29635;281.7;43
03.07.2016;17:45:00;21562;285.6;40
03.07.2016;17:55:00;22682;289.4;40
03.07.2016;18:05:00;25882;293.3;41
03.07.2016;18:15:00;27980;297.7;42
03.07.2016;18:25:00;21060;302.1;40
03.07.2016;18:35:00;14046;304.8;38
03.07.2016;18:45:00;9902;306.6;38
03.07.2016;18:55:00;9972;308.2;37
03.07.2016;19:05:00;13504;310.2;38
03.07.2016;19:15:00;13185;312.6;36
03.07.2016;19:25:00;17846;315.2;36
03.07.2016;19:35:00;7492;317.0;37
03.07.2016;19:45:00;23258;320.3;40
03.07.2016;19:55:00;11827;322.1;37
03.07.2016;20:05:00;4724;323.3;37
03.07.2016;20:15:00;3600;323.9;39
03.07.2016;20:25:00;3521;324.6;37
03.07.2016;20:35:00;1352;324.9;39
03.07.2016;20:45:00;1498;325.1;39
03.07.2016;20:55:00;1767;325.4;39
03.07.2016;21:05:00;1236;325.6;39
03.07.2016;21:15:00;391;325.7;37
03.07.2016;21:25:00;139;325.7;39
03.07.2016;21:35:00;12;325.7;39
04.07.2016;05:20:00;0;0;29
04.07.2016;05:40:00;86;0;32
04.07.2016;05:50:00;297;0;32
04.07.2016;06:00:00;400;0.1;33
04.07.2016;06:10:00;528;0.1;34
04.07.2016;06:20:00;700;0.3;34
04.07.2016;06:30:00;890;0.4;35
04.07.2016;06:40:00;1493;0.6;35
04.07.2016;06:50:00;2116;0.9;36
04.07.2016;07:00:00;3060;1.4;37
04.07.2016;07:10:00;4159;2.0;38
04.07.2016;07:20:00;4837;2.8;35
04.07.2016;07:30:00;5446;3.7;38
04.07.2016;07:40:00;6232;4.7;35
04.07.2016;07:50:00;5582;5.7;39
04.07.2016;08:00:00;5524;6.6;36
04.07.2016;08:10:00;4892;7.5;39
04.07.2016;08:20:00;4761;8.3;35
04.07.2016;08:30:00;5363;9.1;38
04.07.2016;08:40:00;6209;10.1;35
04.07.2016;08:50:00;7703;11.3;38
04.07.2016;09:00:00;9068;12.8;38
04.07.2016;09:10:00;10730;14.5;36
04.07.2016;09:20:00;11532;16.4;35
04.07.2016;09:30:00;13458;18.6;36
04.07.2016;09:40:00;16081;21.2;35
04.07.2016;09:50:00;18352;24.2;36
04.07.2016;10:00:00;18600;27.3;37
04.07.2016;10:10:00;20405;30.7;38
04.07.2016;10:20:00;23546;34.4;39
04.07.2016;10:30:00;24792;38.5;41
04.07.2016;10:40:00;26369;42.8;41
04.07.2016;10:50:00;28279;47.3;42
04.07.2016;11:00:00;29609;52.2;43
04.07.2016;11:10:00;30686;57.3;43
04.07.2016;11:20:00;31775;62.6;44
04.07.2016;11:30:00;33921;68.2;45
04.07.2016;11:40:00;34860;74.0;45
04.07.2016;11:50:00;35414;79.9;45
04.07.2016;12:00:00;37107;85.9;46
04.07.2016;12:10:00;38228;92.2;47
04.07.2016;12:20:00;39496;98.7;47
04.07.2016;12:30:00;40021;105.4;48
04.07.2016;12:40:00;41444;112.2;48
04.07.2016;12:50:00;41430;119.2;48
04.07.2016;13:00:00;44244;126.5;50
04.07.2016;13:10:00;44363;133.9;50
04.07.2016;13:20:00;44166;141.2;50
04.07.2016;13:30:00;46495;148.9;51
04.07.2016;13:40:00;45820;156.6;52
04.07.2016;13:50:00;46909;164.3;52
04.07.2016;14:00:00;47827;172.2;52
04.07.2016;14:10:00;39387;179.3;48
04.07.2016;14:20:00;34757;185.4;46
04.07.2016;14:30:00;22144;188.6;42
04.07.2016;14:40:00;17479;191.2;41
04.07.2016;14:50:00;49909;197.9;51
04.07.2016;15:00:00;31908;204.8;47
04.07.2016;15:10:00;21962;209.8;42
04.07.2016;15:20:00;27227;213.2;42
04.07.2016;15:30:00;48172;221.4;52
04.07.2016;15:40:00;44799;229.1;50
04.07.2016;15:50:00;46440;236.7;51
04.07.2016;16:00:00;46154;244.5;51
04.07.2016;16:10:00;47584;252.1;52
04.07.2016;16:20:00;46292;259.4;51
04.07.2016;16:30:00;37020;266.4;49
04.07.2016;16:40:00;30297;270.3;44
04.07.2016;16:50:00;25726;276.4;43
04.07.2016;17:00:00;44001;284.1;50
04.07.2016;17:10:00;40508;290.6;47
04.07.2016;17:20:00;16779;294.5;41
04.07.2016;17:30:00;13811;296.6;41
04.07.2016;17:40:00;25495;302.5;43
04.07.2016;17:50:00;39380;309.3;47
04.07.2016;18:00:00;36597;315.4;46
04.07.2016;18:10:00;34236;321.2;45
04.07.2016;18:20:00;32609;326.8;44
04.07.2016;18:30:00;30739;332.0;44
04.07.2016;18:40:00;28967;336.9;43
04.07.2016;18:50:00;27184;341.5;42
04.07.2016;19:00:00;25783;345.9;42
04.07.2016;19:10:00;24247;350.0;41
04.07.2016;19:20:00;22535;353.8;40
04.07.2016;19:30:00;20704;357.3;40
04.07.2016;19:40:00;18838;360.6;39
04.07.2016;19:50:00;16271;363.4;37
04.07.2016;20:00:00;11554;365.5;37
04.07.2016;20:10:00;10063;367.2;38
04.07.2016;20:20:00;8269;368.7;38
04.07.2016;20:30:00;5944;369.8;38
04.07.2016;20:40:00;1415;370.2;39
04.07.2016;20:50:00;1936;370.5;40
04.07.2016;21:00:00;1185;370.8;40
04.07.2016;21:10:00;321;370.8;39
04.07.2016;21:20:00;163;370.9;40
04.07.2016;21:30:00;139;370.9;40
04.07.2016;21:40:00;6;370.9;40
05.07.2016;05:25:00;4;0;31
05.07.2016;05:35:00;121;0;32
05.07.2016;05:45:00;259;0;33
05.07.2016;05:55:00;413;0.1;34
05.07.2016;06:05:00;577;0.1;34
05.07.2016;06:15:00;735;0.3;35
05.07.2016;06:25:00;898;0.4;35
05.07.2016;06:35:00;1047;0.6;36
05.07.2016;06:45:00;1200;0.8;36
05.07.2016;06:55:00;2081;1.1;37
05.07.2016;07:05:00;3112;1.6;38
05.07.2016;07:15:00;3606;2.1;36
05.07.2016;07:25:00;3949;2.8;36
05.07.2016;07:35:00;4064;3.5;39
05.07.2016;07:45:00;3369;4.1;35
05.07.2016;07:55:00;3253;4.6;37
05.07.2016;08:05:00;4415;5.3;38
05.07.2016;08:15:00;11623;6.9;38
05.07.2016;08:25:00;9103;8.5;36
05.07.2016;08:35:00;7357;9.8;35
05.07.2016;08:45:00;5370;10.7;37
05.07.2016;08:55:00;8713;12.2;35
05.07.2016;09:05:00;11141;14.0;36
05.07.2016;09:15:00;13264;16.1;38
05.07.2016;09:25:00;14072;18.2;38
05.07.2016;09:35:00;13535;20.6;35
05.07.2016;09:45:00;17351;23.3;38
05.07.2016;09:55:00;20010;26.5;37
05.07.2016;10:05:00;24412;30.3;40
05.07.2016;10:15:00;19831;33.7;38
05.07.2016;10:25:00;19934;37.1;39
05.07.2016;10:35:00;24226;40.7;39
05.07.2016;10:45:00;22164;45.0;40
05.07.2016;10:55:00;22772;48.9;40
05.07.2016;11:05:00;28400;53.8;42
05.07.2016;11:15:00;34965;59.6;45
05.07.2016;11:25:00;29577;63.9;42
05.07.2016;11:35:00;29304;69.2;44
05.07.2016;11:45:00;35302;75.0;45
05.07.2016;11:55:00;32428;79.8;44
05.07.2016;12:05:00;38828;86.0;47
05.07.2016;12:15:00;38937;92.5;47
05.07.2016;12:25:00;43274;99.4;49
05.07.2016;12:35:00;41522;106.4;48
05.07.2016;12:45:00;39565;112.5;47
05.07.2016;12:55:00;35147;119.2;48
05.07.2016;13:05:00;45096;126.6;51
05.07.2016;13:15:00;47060;134.2;52
05.07.2016;13:25:00;34421;141.1;48
05.07.2016;13:35:00;24103;146.0;43
05.07.2016;13:45:00;42122;152.6;49
05.07.2016;13:55:00;48120;160.2;52
05.07.2016;14:05:00;46785;168.3;54
05.07.2016;14:15:00;49135;175.6;53
05.07.2016;14:25:00;31475;181.0;45
05.07.2016;14:35:00;47889;188.7;52
05.07.2016;14:45:00;36677;195.2;47
