Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.07.2016;14:55:00;49186;203.3;53
05.07.2016;15:05:00;47026;211.2;53
05.07.2016;15:15:00;44322;218.0;51
05.07.2016;15:25:00;46449;225.4;52
05.07.2016;15:35:00;43604;232.9;51
05.07.2016;15:45:00;46630;239.7;50
05.07.2016;15:55:00;47783;247.5;52
05.07.2016;16:05:00;48592;255.0;52
05.07.2016;16:15:00;47894;262.8;52
05.07.2016;16:25:00;27226;269.0;47
05.07.2016;16:35:00;45177;275.4;50
05.07.2016;16:45:00;35479;281.7;48
05.07.2016;16:55:00;24853;287.9;45
05.07.2016;17:05:00;45860;294.5;50
05.07.2016;17:15:00;43351;301.7;49
05.07.2016;17:25:00;35391;308.3;47
05.07.2016;17:35:00;32686;314.1;45
05.07.2016;17:45:00;37647;320.5;47
05.07.2016;17:55:00;21129;325.7;43
05.07.2016;18:05:00;23379;329.7;42
05.07.2016;18:15:00;34613;335.6;45
05.07.2016;18:25:00;32682;341.1;45
05.07.2016;18:35:00;30705;346.4;44
05.07.2016;18:45:00;25366;351.0;42
05.07.2016;18:55:00;9452;352.4;39
05.07.2016;19:05:00;14586;355.4;39
05.07.2016;19:15:00;9667;357.1;38
05.07.2016;19:25:00;10804;358.6;39
05.07.2016;19:35:00;22810;362.3;40
05.07.2016;19:45:00;13555;365.3;38
05.07.2016;19:55:00;4185;366.0;39
05.07.2016;20:05:00;4352;366.8;38
05.07.2016;20:15:00;3660;367.4;40
05.07.2016;20:25:00;5002;368.3;38
05.07.2016;20:35:00;3806;369.0;40
05.07.2016;20:45:00;3026;369.5;39
05.07.2016;20:55:00;2020;369.9;39
05.07.2016;21:05:00;934;370.1;40
05.07.2016;21:15:00;416;370.2;40
05.07.2016;21:25:00;175;370.2;40
05.07.2016;21:35:00;13;370.2;39
06.07.2016;05:35:00;0;0;32
06.07.2016;05:45:00;274;0;32
06.07.2016;05:55:00;453;0;33
06.07.2016;06:05:00;675;0.1;34
06.07.2016;06:15:00;821;0.3;35
06.07.2016;06:25:00;1148;0.5;35
06.07.2016;06:35:00;2480;0.8;36
06.07.2016;06:45:00;1451;1.1;36
06.07.2016;06:55:00;4135;1.7;38
06.07.2016;07:05:00;3292;2.2;38
06.07.2016;07:15:00;3652;2.8;36
06.07.2016;07:25:00;4836;3.6;38
06.07.2016;07:35:00;5554;4.5;35
06.07.2016;07:45:00;6468;5.4;38
06.07.2016;07:55:00;4658;6.4;36
06.07.2016;08:05:00;6292;7.3;38
06.07.2016;08:15:00;4977;8.2;36
06.07.2016;08:25:00;5890;9.2;38
06.07.2016;08:35:00;10010;10.6;38
06.07.2016;08:45:00;7440;11.8;36
06.07.2016;08:55:00;7594;13.2;35
06.07.2016;09:05:00;11748;15.3;35
06.07.2016;09:15:00;12943;17.5;37
06.07.2016;09:25:00;16580;20.1;35
06.07.2016;09:35:00;15844;22.7;38
06.07.2016;09:45:00;13587;25.3;35
06.07.2016;09:55:00;18568;28.1;38
06.07.2016;10:05:00;18964;31.7;39
06.07.2016;10:15:00;24046;35.1;39
06.07.2016;10:25:00;25057;39.2;41
06.07.2016;10:35:00;23439;43.1;40
06.07.2016;10:45:00;21783;46.5;39
06.07.2016;10:55:00;24750;50.5;41
06.07.2016;11:05:00;32088;55.9;44
06.07.2016;11:15:00;19457;60.5;41
06.07.2016;11:25:00;38045;65.7;45
06.07.2016;11:35:00;17278;70.5;40
06.07.2016;11:45:00;15896;73.2;37
06.07.2016;11:55:00;24638;76.6;39
06.07.2016;12:05:00;46526;83.3;49
06.07.2016;12:15:00;27744;89.6;44
06.07.2016;12:25:00;10511;92.1;38
06.07.2016;12:35:00;40964;98.3;48
06.07.2016;12:45:00;42278;105.0;48
06.07.2016;12:55:00;34143;111.6;47
06.07.2016;13:05:00;13273;114.0;39
06.07.2016;13:15:00;34867;120.1;45
06.07.2016;13:25:00;47367;127.9;51
06.07.2016;13:35:00;46596;135.8;52
06.07.2016;13:45:00;48136;143.7;52
06.07.2016;13:55:00;37029;150.7;49
06.07.2016;14:05:00;21825;156.6;45
06.07.2016;14:15:00;24359;161.5;44
06.07.2016;14:25:00;48683;169.1;52
06.07.2016;14:35:00;30205;175.8;47
06.07.2016;14:45:00;22136;179.3;42
06.07.2016;14:55:00;47942;187.5;53
06.07.2016;15:05:00;45023;194.2;50
06.07.2016;15:15:00;48904;200.2;49
06.07.2016;15:25:00;36658;207.0;48
06.07.2016;15:35:00;46156;213.8;49
06.07.2016;15:45:00;44577;221.1;50
06.07.2016;15:55:00;41998;228.3;49
06.07.2016;16:05:00;42683;235.2;50
06.07.2016;16:15:00;40875;241.9;48
06.07.2016;16:25:00;42152;249.0;49
06.07.2016;16:35:00;43168;255.9;49
06.07.2016;16:45:00;35667;262.5;47
06.07.2016;16:55:00;36303;268.7;46
06.07.2016;17:05:00;42203;275.4;48
06.07.2016;17:15:00;26192;279.8;42
06.07.2016;17:25:00;28853;285.4;44
06.07.2016;17:35:00;37340;291.3;46
06.07.2016;17:45:00;34540;297.3;45
06.07.2016;17:55:00;34318;302.7;45
06.07.2016;18:05:00;23060;307.3;41
06.07.2016;18:15:00;32844;312.6;44
06.07.2016;18:25:00;28757;317.7;43
06.07.2016;18:35:00;27698;322.4;42
06.07.2016;18:45:00;28105;327.3;42
06.07.2016;18:55:00;22793;331.3;40
06.07.2016;19:05:00;22113;335.0;40
06.07.2016;19:15:00;17528;338.2;39
06.07.2016;19:25:00;20072;341.4;39
06.07.2016;19:35:00;19036;344.7;39
06.07.2016;19:45:00;14541;347.2;37
06.07.2016;19:55:00;11404;349.0;38
06.07.2016;20:05:00;10250;350.7;37
06.07.2016;20:15:00;9523;352.4;37
06.07.2016;20:25:00;6270;353.6;39
06.07.2016;20:35:00;3897;354.4;37
06.07.2016;20:45:00;1257;354.6;40
06.07.2016;20:55:00;1248;354.8;40
06.07.2016;21:05:00;839;355.0;40
06.07.2016;21:15:00;374;355.1;38
06.07.2016;21:25:00;157;355.1;40
06.07.2016;21:35:00;0;355.1;39
07.07.2016;05:25:00;1;0;30
07.07.2016;05:45:00;211;0;32
07.07.2016;05:55:00;373;0;33
07.07.2016;06:05:00;519;0.1;34
07.07.2016;06:15:00;722;0.2;35
07.07.2016;06:25:00;898;0.4;35
07.07.2016;06:35:00;1072;0.5;35
07.07.2016;06:45:00;1208;0.7;36
07.07.2016;06:55:00;1376;0.9;36
07.07.2016;07:05:00;1656;1.2;37
07.07.2016;07:15:00;1785;1.5;38
07.07.2016;07:25:00;1933;1.8;39
07.07.2016;07:35:00;2239;2.2;38
07.07.2016;07:45:00;2462;2.6;37
07.07.2016;07:55:00;2680;3.0;37
07.07.2016;08:05:00;2908;3.5;39
07.07.2016;08:15:00;3274;4.0;36
07.07.2016;08:25:00;3895;4.6;37
07.07.2016;08:35:00;4930;5.4;37
07.07.2016;08:45:00;6299;6.4;37
07.07.2016;08:55:00;7741;7.6;35
07.07.2016;09:05:00;9436;9.1;37
07.07.2016;09:15:00;11179;10.9;38
07.07.2016;09:25:00;12937;13.0;35
07.07.2016;09:35:00;14735;15.4;35
07.07.2016;09:45:00;16525;18.1;36
07.07.2016;09:55:00;18408;21.0;37
07.07.2016;10:05:00;20379;24.3;39
07.07.2016;10:15:00;22244;28.0;40
07.07.2016;10:25:00;23947;31.9;41
07.07.2016;10:35:00;25746;36.1;41
07.07.2016;10:45:00;27300;40.6;42
07.07.2016;10:55:00;28803;45.3;43
07.07.2016;11:05:00;30198;50.3;43
07.07.2016;11:15:00;31919;55.5;44
07.07.2016;11:25:00;33025;61.0;45
07.07.2016;11:35:00;34459;66.7;45
07.07.2016;11:45:00;35896;72.6;46
07.07.2016;11:55:00;37374;78.8;47
07.07.2016;12:05:00;37931;84.9;47
07.07.2016;12:15:00;38029;91.3;47
07.07.2016;12:25:00;39682;97.9;48
07.07.2016;12:35:00;40555;104.6;48
07.07.2016;12:45:00;41516;111.4;48
07.07.2016;12:55:00;41696;118.4;49
07.07.2016;13:05:00;42927;125.5;49
07.07.2016;13:15:00;43823;132.7;50
07.07.2016;13:25:00;44325;140.1;51
07.07.2016;13:35:00;44423;147.5;51
07.07.2016;13:45:00;44512;155.0;51
07.07.2016;13:55:00;46178;162.7;52
07.07.2016;14:05:00;46023;170.4;52
07.07.2016;14:15:00;46512;178.1;53
07.07.2016;14:25:00;45701;185.8;52
07.07.2016;14:35:00;45695;193.3;52
07.07.2016;14:45:00;45449;200.9;52
07.07.2016;14:55:00;45359;208.6;52
07.07.2016;15:05:00;45802;216.2;52
07.07.2016;15:15:00;45880;223.9;52
07.07.2016;15:25:00;45950;231.5;52
07.07.2016;15:35:00;45640;239.1;52
07.07.2016;15:45:00;45593;246.7;51
07.07.2016;15:55:00;44809;254.1;51
07.07.2016;16:05:00;44298;261.5;51
07.07.2016;16:15:00;43545;268.8;50
07.07.2016;16:25:00;43828;276.0;50
07.07.2016;16:35:00;43089;283.2;50
07.07.2016;16:45:00;42435;290.3;49
07.07.2016;16:55:00;42445;297.4;49
07.07.2016;17:05:00;41661;304.3;49
07.07.2016;17:15:00;41178;311.2;49
07.07.2016;17:25:00;40025;318.0;48
07.07.2016;17:35:00;38757;324.5;47
07.07.2016;17:45:00;37966;330.8;47
07.07.2016;17:55:00;37283;337.1;47
07.07.2016;18:05:00;35007;343.0;46
07.07.2016;18:15:00;33650;348.7;45
07.07.2016;18:25:00;32161;354.2;44
07.07.2016;18:35:00;29885;359.2;43
07.07.2016;18:45:00;28303;364.0;43
07.07.2016;18:55:00;25464;368.2;41
07.07.2016;19:05:00;19197;371.6;39
07.07.2016;19:15:00;22101;375.0;40
07.07.2016;19:25:00;21229;378.5;40
07.07.2016;19:35:00;16519;381.5;38
07.07.2016;19:45:00;11705;383.6;38
07.07.2016;19:55:00;8073;385.0;39
07.07.2016;20:05:00;4893;385.9;40
07.07.2016;20:15:00;3599;386.5;39
07.07.2016;20:25:00;3397;387.1;40
07.07.2016;20:35:00;2838;387.7;41
07.07.2016;20:45:00;1835;388.0;39
07.07.2016;20:55:00;1487;388.3;40
07.07.2016;21:05:00;995;388.5;41
07.07.2016;21:15:00;410;388.5;41
07.07.2016;21:25:00;304;388.6;39
07.07.2016;21:35:00;4;388.6;40
08.07.2016;05:25:00;8;0;30
08.07.2016;05:35:00;182;0;32
08.07.2016;05:45:00;274;0;33
08.07.2016;05:55:00;520;0.1;34
08.07.2016;06:05:00;832;0.2;35
08.07.2016;06:15:00;873;0.4;35
08.07.2016;06:25:00;980;0.5;36
08.07.2016;06:35:00;1319;0.7;36
08.07.2016;06:45:00;1821;1.0;36
08.07.2016;06:55:00;2221;1.3;37
08.07.2016;07:05:00;3213;1.8;39
08.07.2016;07:15:00;4696;2.5;35
08.07.2016;07:25:00;4882;3.3;38
08.07.2016;07:35:00;5048;4.2;35
08.07.2016;07:45:00;6155;5.2;38
08.07.2016;07:55:00;6384;6.3;36
08.07.2016;08:05:00;6966;7.4;36
08.07.2016;08:15:00;7809;8.7;38
08.07.2016;08:25:00;8396;10.1;36
08.07.2016;08:35:00;9302;11.6;35
08.07.2016;08:45:00;9416;13.2;37
08.07.2016;08:55:00;7102;14.4;37
08.07.2016;09:05:00;11011;16.0;36
08.07.2016;09:15:00;18945;18.8;38
08.07.2016;09:25:00;15896;21.4;35
08.07.2016;09:35:00;12087;23.5;37
08.07.2016;09:45:00;11680;25.4;35
08.07.2016;09:55:00;18394;28.6;38
08.07.2016;10:05:00;15373;31.3;36
08.07.2016;10:15:00;25334;35.4;40
08.07.2016;10:25:00;29278;39.6;42
08.07.2016;10:35:00;27436;43.9;41
08.07.2016;10:45:00;18527;47.0;39
08.07.2016;10:55:00;29163;50.9;41
08.07.2016;11:05:00;26407;55.5;42
08.07.2016;11:15:00;18835;58.7;38
08.07.2016;11:25:00;32245;64.0;44
08.07.2016;11:35:00;33404;69.6;45
08.07.2016;11:45:00;34588;75.3;45
08.07.2016;11:55:00;35635;81.2;46
08.07.2016;12:05:00;36732;87.3;47
08.07.2016;12:15:00;38019;93.5;47
08.07.2016;12:25:00;39121;99.9;48
08.07.2016;12:35:00;39983;106.6;48
08.07.2016;12:45:00;40750;113.3;48
08.07.2016;12:55:00;40914;120.1;49
08.07.2016;13:05:00;41859;127.0;49
08.07.2016;13:15:00;42251;134.1;50
08.07.2016;13:25:00;42910;141.2;50
08.07.2016;13:35:00;43435;148.4;50
08.07.2016;13:45:00;43992;155.7;51
08.07.2016;13:55:00;44075;163.0;51
08.07.2016;14:05:00;45027;170.4;51
08.07.2016;14:15:00;44220;177.9;51
08.07.2016;14:25:00;44194;185.3;51
08.07.2016;14:35:00;40070;192.2;49
08.07.2016;14:45:00;43562;199.7;51
08.07.2016;14:55:00;46744;207.5;53
08.07.2016;15:05:00;38557;213.3;47
08.07.2016;15:15:00;45471;221.0;52
08.07.2016;15:25:00;34378;227.1;47
08.07.2016;15:35:00;23649;231.8;43
08.07.2016;15:45:00;41470;237.5;48
08.07.2016;15:55:00;25065;242.5;43
08.07.2016;16:05:00;17139;245.8;40
08.07.2016;16:15:00;18211;249.1;40
08.07.2016;16:25:00;14072;251.6;39
08.07.2016;16:35:00;25730;255.1;41
08.07.2016;16:45:00;30733;259.4;42
08.07.2016;16:55:00;21277;262.7;40
08.07.2016;17:05:00;13964;265.3;38
08.07.2016;17:15:00;14487;267.6;38
08.07.2016;17:25:00;23386;270.8;39
08.07.2016;17:35:00;22888;275.0;41
08.07.2016;17:45:00;24708;278.4;40
08.07.2016;17:55:00;25077;283.1;41
08.07.2016;18:05:00;29239;288.0;42
08.07.2016;18:15:00;26840;292.6;42
08.07.2016;18:25:00;25128;296.9;41
08.07.2016;18:35:00;24549;301.1;41
08.07.2016;18:45:00;17846;304.5;39
08.07.2016;18:55:00;10850;306.4;37
08.07.2016;19:05:00;18463;309.2;40
08.07.2016;19:15:00;4639;310.3;38
08.07.2016;19:25:00;4691;311.0;40
08.07.2016;19:35:00;6356;312.0;38
08.07.2016;19:45:00;3803;312.8;40
08.07.2016;19:55:00;3357;313.3;38
08.07.2016;20:05:00;2907;313.8;40
08.07.2016;20:15:00;2748;314.3;39
08.07.2016;20:25:00;3422;314.8;39
08.07.2016;20:35:00;2415;315.2;40
08.07.2016;20:45:00;669;315.4;40
08.07.2016;20:55:00;421;315.5;38
08.07.2016;21:05:00;321;315.5;40
08.07.2016;21:15:00;172;315.6;40
08.07.2016;21:35:00;8;315.6;39
09.07.2016;05:35:00;10;0;32
09.07.2016;05:45:00;0;0;33
09.07.2016;05:55:00;162;0;33
09.07.2016;06:05:00;380;0;34
09.07.2016;06:15:00;775;0.1;35
09.07.2016;06:25:00;2129;0.4;35
09.07.2016;06:35:00;2340;0.8;36
09.07.2016;06:45:00;2935;1.2;36
09.07.2016;06:55:00;3992;2.0;39
09.07.2016;07:05:00;3332;2.6;35
09.07.2016;07:15:00;4015;3.2;37
09.07.2016;07:25:00;5891;4.2;35
09.07.2016;07:35:00;4804;5.0;37
09.07.2016;07:45:00;5177;5.8;37
09.07.2016;07:55:00;5537;6.7;37
09.07.2016;08:05:00;3527;7.3;39
09.07.2016;08:15:00;4484;8.0;36
09.07.2016;08:25:00;4898;8.9;39
09.07.2016;08:35:00;9619;10.3;36
09.07.2016;08:45:00;11209;11.9;36
09.07.2016;08:55:00;9347;13.6;38
09.07.2016;09:05:00;11442;15.3;36
09.07.2016;09:15:00;9999;17.0;35
09.07.2016;09:25:00;11653;18.9;37
09.07.2016;09:35:00;11797;20.7;38
09.07.2016;09:45:00;14638;23.2;36
09.07.2016;09:55:00;18616;26.0;37
09.07.2016;10:05:00;21079;29.5;39
09.07.2016;10:15:00;19994;32.9;39
09.07.2016;10:25:00;20680;36.3;40
09.07.2016;10:35:00;23224;40.1;40
09.07.2016;10:45:00;33629;45.1;44
09.07.2016;10:55:00;30258;50.3;44
09.07.2016;11:05:00;30263;55.3;44
09.07.2016;11:15:00;27063;59.5;41
09.07.2016;11:25:00;27848;64.4;43
09.07.2016;11:35:00;25328;68.9;42
09.07.2016;11:45:00;26612;73.3;42
09.07.2016;11:55:00;27712;78.0;43
09.07.2016;12:05:00;29327;82.7;43
09.07.2016;12:15:00;26239;87.2;42
09.07.2016;12:25:00;29141;92.4;44
09.07.2016;12:35:00;30818;97.6;44
09.07.2016;12:45:00;35458;102.8;44
09.07.2016;12:55:00;30454;108.2;44
09.07.2016;13:05:00;36846;113.5;45
09.07.2016;13:15:00;30020;119.0;44
09.07.2016;13:25:00;30768;124.4;44
09.07.2016;13:35:00;30192;129.4;44
09.07.2016;13:45:00;32643;135.0;45
09.07.2016;13:55:00;42878;141.4;48
09.07.2016;14:05:00;47257;148.6;50
09.07.2016;14:15:00;37128;155.4;48
09.07.2016;14:25:00;26655;161.2;45
09.07.2016;14:35:00;41243;167.9;50
09.07.2016;14:45:00;22718;172.6;43
09.07.2016;14:55:00;48385;179.6;51
09.07.2016;15:05:00;39744;186.2;49
09.07.2016;15:15:00;43546;193.0;50
09.07.2016;15:25:00;46328;200.1;50
09.07.2016;15:35:00;39524;206.9;49
09.07.2016;15:45:00;35335;213.6;48
09.07.2016;15:55:00;43990;220.6;50
09.07.2016;16:05:00;43819;227.9;50
09.07.2016;16:15:00;41965;234.9;50
09.07.2016;16:25:00;42195;242.0;50
09.07.2016;16:35:00;41531;248.9;49
09.07.2016;16:45:00;41457;255.8;49
09.07.2016;16:55:00;40448;262.6;48
09.07.2016;17:05:00;39143;269.3;48
09.07.2016;17:15:00;39258;275.8;48
09.07.2016;17:25:00;38015;282.2;47
09.07.2016;17:35:00;37270;288.4;47
09.07.2016;17:45:00;36490;294.5;47
09.07.2016;17:55:00;35300;300.5;46
09.07.2016;18:05:00;33743;306.1;45
09.07.2016;18:15:00;33031;311.6;45
09.07.2016;18:25:00;31596;317.0;45
09.07.2016;18:35:00;29462;322.0;44
09.07.2016;18:45:00;22875;326.1;41
09.07.2016;18:55:00;22869;329.9;41
09.07.2016;19:05:00;24175;333.8;42
09.07.2016;19:15:00;22496;337.7;41
09.07.2016;19:25:00;20915;341.2;40
09.07.2016;19:35:00;19668;344.5;40
09.07.2016;19:45:00;16472;347.5;38
09.07.2016;19:55:00;11108;349.5;38
09.07.2016;20:05:00;10491;351.3;37
09.07.2016;20:15:00;8687;352.8;38
09.07.2016;20:25:00;6752;354.0;38
09.07.2016;20:35:00;4210;354.8;40
09.07.2016;20:45:00;2147;355.3;39
09.07.2016;20:55:00;1115;355.5;40
09.07.2016;21:05:00;261;355.6;41
09.07.2016;21:15:00;160;355.6;41
09.07.2016;21:25:00;105;355.6;39
10.07.2016;05:30:00;4;0;31
10.07.2016;05:50:00;224;0;33
10.07.2016;06:00:00;394;0;34
10.07.2016;06:10:00;548;0.1;35
10.07.2016;06:20:00;708;0.2;36
10.07.2016;06:30:00;838;0.4;36
10.07.2016;06:40:00;983;0.5;36
10.07.2016;06:50:00;1098;0.7;37
10.07.2016;07:00:00;1196;0.9;37
10.07.2016;07:10:00;1328;1.1;38
10.07.2016;07:20:00;1576;1.4;39
10.07.2016;07:30:00;1668;1.6;38
10.07.2016;07:40:00;1785;1.9;37
10.07.2016;07:50:00;1846;2.2;38
10.07.2016;08:00:00;1965;2.6;38
10.07.2016;08:10:00;2354;2.9;38
10.07.2016;08:20:00;2877;3.4;37
10.07.2016;08:30:00;3724;4.0;38
10.07.2016;08:40:00;4863;4.7;36
10.07.2016;08:50:00;6189;5.7;38
10.07.2016;09:00:00;7717;6.9;36
10.07.2016;09:10:00;9343;8.4;36
10.07.2016;09:20:00;11075;10.2;38
10.07.2016;09:30:00;12826;12.2;35
10.07.2016;09:40:00;14589;14.6;35
10.07.2016;09:50:00;16387;17.2;36
10.07.2016;10:00:00;18239;20.2;38
10.07.2016;10:10:00;19863;23.4;39
10.07.2016;10:20:00;21555;26.9;40
10.07.2016;10:30:00;23151;30.7;41
10.07.2016;10:40:00;24589;34.8;41
10.07.2016;10:50:00;25992;39.0;42
10.07.2016;11:00:00;27512;43.6;43
10.07.2016;11:10:00;28769;48.3;43
10.07.2016;11:20:00;30072;53.3;44
10.07.2016;11:30:00;31398;58.4;44
10.07.2016;11:40:00;32404;63.8;45
10.07.2016;11:50:00;33475;69.3;46
10.07.2016;12:00:00;34567;75.0;46
10.07.2016;12:10:00;35460;80.9;46
10.07.2016;12:20:00;36359;86.9;47
10.07.2016;12:30:00;37469;93.1;47
10.07.2016;12:40:00;38253;99.4;48
10.07.2016;12:50:00;38838;105.9;48
10.07.2016;13:00:00;39358;112.4;48
10.07.2016;13:10:00;40041;119.1;49
10.07.2016;13:20:00;40471;125.8;49
10.07.2016;13:30:00;41005;132.6;49
10.07.2016;13:40:00;41647;139.5;50
10.07.2016;13:50:00;41921;146.5;50
10.07.2016;14:00:00;42045;153.5;50
10.07.2016;14:10:00;42286;160.5;50
10.07.2016;14:20:00;42292;167.6;51
10.07.2016;14:30:00;42176;174.6;51
10.07.2016;14:40:00;42186;181.6;51
10.07.2016;14:50:00;42873;188.8;51
10.07.2016;15:00:00;43068;196.0;51
10.07.2016;15:10:00;42640;203.1;51
10.07.2016;15:20:00;42274;210.1;51
10.07.2016;15:30:00;42406;217.2;51
10.07.2016;15:40:00;42312;224.2;51
10.07.2016;15:50:00;42017;231.3;50
10.07.2016;16:00:00;41777;238.2;50
10.07.2016;16:10:00;41141;245.1;50
10.07.2016;16:20:00;41041;251.9;50
10.07.2016;16:30:00;40560;258.7;49
10.07.2016;16:40:00;40299;265.5;49
10.07.2016;16:50:00;39143;272.0;49
10.07.2016;17:00:00;38553;278.5;48
10.07.2016;17:10:00;37515;284.8;48
10.07.2016;17:20:00;36842;291.0;47
10.07.2016;17:30:00;35878;297.0;47
10.07.2016;17:40:00;35244;302.9;47
10.07.2016;17:50:00;34163;308.6;46
10.07.2016;18:00:00;32678;314.2;45
10.07.2016;18:10:00;31720;319.5;45
10.07.2016;18:20:00;30103;324.6;44
10.07.2016;18:30:00;28202;329.3;43
10.07.2016;18:40:00;25800;333.7;42
10.07.2016;18:50:00;23026;337.8;41
10.07.2016;19:00:00;16248;340.8;39
10.07.2016;19:10:00;14136;343.2;39
10.07.2016;19:20:00;15239;345.4;38
10.07.2016;19:30:00;14216;347.8;38
10.07.2016;19:40:00;9750;349.9;38
10.07.2016;19:50:00;9864;351.7;37
10.07.2016;20:00:00;7669;353.1;39
10.07.2016;20:10:00;6142;354.1;39
10.07.2016;20:20:00;6443;355.2;38
10.07.2016;20:30:00;4419;356.0;40
10.07.2016;20:40:00;2044;356.4;41
10.07.2016;20:50:00;1099;356.7;39
10.07.2016;21:00:00;703;356.8;40
10.07.2016;21:10:00;431;356.9;41
10.07.2016;21:20:00;128;356.9;41
11.07.2016;05:30:00;0;0;31
11.07.2016;05:40:00;0;0;33
11.07.2016;05:50:00;173;0;33
11.07.2016;06:00:00;462;0;34
11.07.2016;06:10:00;727;0.1;35
11.07.2016;06:20:00;979;0.3;36
11.07.2016;06:30:00;1207;0.5;36
11.07.2016;06:40:00;1525;0.7;37
11.07.2016;06:50:00;1742;1.0;37
11.07.2016;07:00:00;1984;1.3;38
11.07.2016;07:10:00;2509;1.7;38
11.07.2016;07:20:00;2202;2.1;37
11.07.2016;07:30:00;2748;2.5;38
11.07.2016;07:40:00;2660;2.9;38
11.07.2016;07:50:00;3262;3.4;36
11.07.2016;08:00:00;3115;4.0;38
11.07.2016;08:10:00;3352;4.5;39
11.07.2016;08:20:00;3707;5.1;37
11.07.2016;08:30:00;4628;5.9;38
11.07.2016;08:40:00;5639;6.8;36
11.07.2016;08:50:00;6983;7.9;38
11.07.2016;09:00:00;8645;9.2;37
11.07.2016;09:10:00;10241;10.9;35
11.07.2016;09:20:00;11219;12.9;35
11.07.2016;09:30:00;8661;14.6;36
11.07.2016;09:40:00;10710;16.4;37
11.07.2016;09:50:00;12978;18.6;36
11.07.2016;10:00:00;17640;21.0;39
11.07.2016;10:10:00;19478;24.3;39
11.07.2016;10:20:00;20896;27.7;40
11.07.2016;10:30:00;20532;31.1;40
11.07.2016;10:40:00;23907;35.1;42
11.07.2016;10:50:00;25568;39.3;42
11.07.2016;11:00:00;30197;44.1;44
11.07.2016;11:10:00;22636;48.0;41
11.07.2016;11:20:00;29979;52.7;44
11.07.2016;11:30:00;30152;57.8;44
11.07.2016;11:40:00;30436;62.7;44
11.07.2016;11:50:00;32323;68.3;45
11.07.2016;12:00:00;23842;72.5;42
11.07.2016;12:10:00;30845;77.3;44
11.07.2016;12:20:00;32319;82.1;44
11.07.2016;12:30:00;25569;86.7;42
11.07.2016;12:40:00;34169;92.1;46
11.07.2016;12:50:00;24922;96.3;42
11.07.2016;13:00:00;24979;100.3;42
11.07.2016;13:10:00;31434;105.3;45
11.07.2016;13:20:00;23350;109.8;42
11.07.2016;13:30:00;21440;113.3;41
11.07.2016;13:40:00;30999;117.9;44
11.07.2016;13:50:00;29957;123.2;45
11.07.2016;14:00:00;35041;128.4;46
11.07.2016;14:10:00;28437;133.6;45
11.07.2016;14:20:00;32046;138.7;45
11.07.2016;14:30:00;19445;142.1;41
11.07.2016;14:40:00;18763;145.3;40
11.07.2016;14:50:00;18521;148.4;40
11.07.2016;15:00:00;16964;151.3;39
11.07.2016;15:10:00;17553;154.2;39
11.07.2016;15:20:00;10303;156.2;38
11.07.2016;15:30:00;13786;158.5;37
11.07.2016;15:40:00;10241;160.3;37
11.07.2016;15:50:00;4497;161.3;39
11.07.2016;16:00:00;5520;162.2;39
11.07.2016;16:10:00;5840;163.1;39
11.07.2016;16:20:00;4844;163.9;38
11.07.2016;16:30:00;9607;165.3;39
11.07.2016;16:40:00;13660;167.5;37
11.07.2016;16:50:00;15185;171.0;40
11.07.2016;17:00:00;8352;172.5;37
11.07.2016;17:10:00;14642;174.3;39
11.07.2016;17:20:00;10677;176.8;36
11.07.2016;17:30:00;5058;178.0;38
11.07.2016;17:40:00;5000;178.7;39
11.07.2016;17:50:00;6239;179.7;38
11.07.2016;18:00:00;7781;181.0;37
11.07.2016;18:20:00;12968;185.0;37
11.07.2016;18:30:00;9277;186.6;37
11.07.2016;18:40:00;2685;187.3;39
11.07.2016;18:50:00;2469;187.7;37
11.07.2016;19:00:00;2565;188.2;39
11.07.2016;19:10:00;4772;188.8;39
11.07.2016;19:30:00;5712;191.0;37
11.07.2016;19:40:00;5096;191.8;39
11.07.2016;19:50:00;5629;192.8;37
11.07.2016;20:00:00;4098;193.5;39
11.07.2016;20:10:00;3929;194.2;37
11.07.2016;20:20:00;2813;194.7;39
11.07.2016;20:30:00;1967;195.0;40
11.07.2016;20:40:00;1581;195.3;37
11.07.2016;20:50:00;1252;195.5;39
11.07.2016;21:00:00;895;195.7;40
11.07.2016;21:10:00;302;195.8;40
11.07.2016;21:20:00;111;195.8;40
12.07.2016;06:05:00;188;0;33
12.07.2016;06:15:00;423;0;34
12.07.2016;06:25:00;417;0.1;35
12.07.2016;06:35:00;435;0.2;36
12.07.2016;06:45:00;461;0.2;36
12.07.2016;06:55:00;565;0.3;37
12.07.2016;07:05:00;691;0.4;37
12.07.2016;07:15:00;741;0.6;37
12.07.2016;07:25:00;996;0.7;38
12.07.2016;07:35:00;681;0.8;38
12.07.2016;07:45:00;1728;1.1;39
12.07.2016;07:55:00;3532;1.5;37
12.07.2016;08:05:00;4065;2.1;37
12.07.2016;08:15:00;5395;3.0;37
12.07.2016;08:25:00;2904;3.6;37
12.07.2016;08:35:00;5567;4.4;37
12.07.2016;08:45:00;2284;4.9;37
12.07.2016;08:55:00;2744;5.4;38
12.07.2016;09:05:00;2390;5.7;39
12.07.2016;09:15:00;3210;6.3;37
12.07.2016;09:25:00;5595;7.1;38
12.07.2016;09:35:00;10232;8.7;35
12.07.2016;09:45:00;15359;10.9;38
12.07.2016;09:55:00;12428;13.3;35
12.07.2016;10:05:00;11261;15.1;38
12.07.2016;10:15:00;14473;17.4;35
12.07.2016;10:25:00;18909;20.2;37
12.07.2016;10:35:00;25421;24.1;40
12.07.2016;10:45:00;14639;27.1;37
12.07.2016;10:55:00;8277;28.9;35
12.07.2016;11:05:00;8472;30.4;37
12.07.2016;11:15:00;8276;32.0;36
12.07.2016;11:25:00;4500;32.8;38
12.07.2016;11:35:00;6127;33.8;36
12.07.2016;11:45:00;7222;35.0;38
12.07.2016;11:55:00;3845;35.7;37
12.07.2016;12:05:00;4224;36.6;39
12.07.2016;12:15:00;3452;37.2;37
12.07.2016;12:25:00;4207;37.8;39
12.07.2016;12:35:00;5004;38.5;36
12.07.2016;12:45:00;6127;39.6;38
12.07.2016;12:55:00;5876;40.5;37
12.07.2016;13:05:00;8928;41.9;36
12.07.2016;13:15:00;9001;43.4;38
12.07.2016;13:25:00;9080;44.9;36
12.07.2016;13:35:00;9310;46.5;35
12.07.2016;13:45:00;7668;47.8;38
12.07.2016;13:55:00;7143;49.0;37
12.07.2016;14:05:00;7270;50.2;36
12.07.2016;14:15:00;6748;51.4;38
12.07.2016;14:25:00;7802;52.7;36
12.07.2016;14:35:00;8591;54.1;36
12.07.2016;14:45:00;9326;55.6;38
12.07.2016;14:55:00;9443;57.2;37
12.07.2016;15:05:00;8276;58.5;35
12.07.2016;15:15:00;8615;60.0;37
12.07.2016;15:25:00;5921;61.1;37
12.07.2016;15:35:00;5234;62.0;36
12.07.2016;15:45:00;5547;62.9;38
12.07.2016;15:55:00;7654;64.1;36
12.07.2016;16:05:00;7165;65.3;38
12.07.2016;16:15:00;9369;66.8;37
12.07.2016;16:25:00;4486;67.7;36
12.07.2016;16:35:00;3385;68.2;38
12.07.2016;16:45:00;2173;68.6;38
12.07.2016;16:55:00;2157;68.9;39
12.07.2016;17:05:00;2519;69.4;37
12.07.2016;17:15:00;2551;69.8;39
12.07.2016;17:25:00;2659;70.2;39
12.07.2016;17:35:00;2950;70.7;37
12.07.2016;17:45:00;3470;71.2;39
12.07.2016;17:55:00;3711;71.8;37
12.07.2016;18:05:00;3612;72.5;38
12.07.2016;18:15:00;3835;73.1;39
12.07.2016;18:25:00;3227;73.6;37
12.07.2016;18:35:00;2772;74.1;39
12.07.2016;18:45:00;3983;74.7;38
12.07.2016;18:55:00;5369;75.5;38
12.07.2016;19:05:00;3530;76.2;38
12.07.2016;19:15:00;2393;76.6;38
12.07.2016;19:25:00;1878;77.0;39
12.07.2016;19:35:00;1915;77.3;39
12.07.2016;19:45:00;2305;77.6;37
12.07.2016;19:55:00;1907;78.0;38
12.07.2016;20:05:00;1172;78.2;39
12.07.2016;20:15:00;788;78.4;39
12.07.2016;20:25:00;829;78.5;39
12.07.2016;20:35:00;970;78.7;37
12.07.2016;20:45:00;474;78.8;38
12.07.2016;20:55:00;111;78.8;39
12.07.2016;21:05:00;6;78.8;38
13.07.2016;05:55:00;234;0;32
13.07.2016;06:05:00;521;0;34
13.07.2016;06:15:00;598;0.1;34
13.07.2016;06:25:00;803;0.3;35
13.07.2016;06:35:00;1289;0.5;35
13.07.2016;06:45:00;2117;0.8;36
13.07.2016;06:55:00;2915;1.2;36
13.07.2016;07:05:00;3055;1.8;38
13.07.2016;07:15:00;3303;2.3;38
13.07.2016;07:25:00;3274;2.9;36
13.07.2016;07:35:00;3784;3.4;38
13.07.2016;07:45:00;5040;4.2;35
13.07.2016;07:55:00;5788;5.2;38
13.07.2016;08:05:00;5977;6.2;35
13.07.2016;08:15:00;6223;7.2;38
13.07.2016;08:25:00;9848;8.7;36
13.07.2016;08:35:00;10371;10.4;35
13.07.2016;08:45:00;10315;12.1;37
13.07.2016;08:55:00;12073;14.0;38
13.07.2016;09:05:00;12530;16.0;37
13.07.2016;09:15:00;13562;18.2;35
13.07.2016;09:25:00;10185;20.1;38
13.07.2016;09:35:00;7153;21.4;36
13.07.2016;09:45:00;8534;22.7;36
13.07.2016;09:55:00;11403;24.5;38
13.07.2016;10:05:00;10046;26.3;37
13.07.2016;10:15:00;8680;27.9;35
13.07.2016;10:25:00;6324;29.1;38
13.07.2016;10:35:00;5949;30.1;36
13.07.2016;10:45:00;4295;30.9;39
13.07.2016;10:55:00;3227;31.5;36
13.07.2016;11:05:00;4235;32.2;38
13.07.2016;11:15:00;7026;33.3;35
13.07.2016;11:25:00;7744;34.5;38
13.07.2016;11:35:00;7048;35.8;36
13.07.2016;11:45:00;12341;37.5;36
13.07.2016;11:55:00;14451;40.0;35
13.07.2016;12:05:00;15659;42.5;38
13.07.2016;12:15:00;14046;45.1;35
13.07.2016;12:25:00;13845;47.4;38
13.07.2016;12:35:00;6963;49.0;35
13.07.2016;12:45:00;5406;49.9;38
13.07.2016;12:55:00;10914;51.2;36
13.07.2016;13:05:00;7363;52.7;38
13.07.2016;13:15:00;6479;53.7;35
13.07.2016;13:25:00;11096;55.4;37
13.07.2016;13:35:00;14771;57.8;35
13.07.2016;13:45:00;17162;60.5;35
13.07.2016;13:55:00;17367;63.4;36
13.07.2016;14:05:00;27729;67.5;40
13.07.2016;14:15:00;7949;69.6;35
13.07.2016;14:25:00;3634;70.3;37
13.07.2016;14:35:00;10906;71.9;35
13.07.2016;14:45:00;14018;74.1;38
13.07.2016;14:55:00;15238;76.7;35
13.07.2016;15:05:00;9383;78.5;38
13.07.2016;15:15:00;6562;79.6;36
13.07.2016;15:25:00;11205;81.2;36
13.07.2016;15:35:00;13561;83.5;38
13.07.2016;15:45:00;10372;85.3;35
13.07.2016;15:55:00;6768;86.6;36
13.07.2016;16:05:00;6523;87.7;38
13.07.2016;16:15:00;5442;88.6;36
13.07.2016;16:25:00;5107;89.5;38
13.07.2016;16:35:00;4673;90.3;36
13.07.2016;16:45:00;4526;91.1;38
13.07.2016;16:55:00;4111;91.8;36
13.07.2016;17:05:00;3509;92.4;38
13.07.2016;17:15:00;2398;92.9;39
13.07.2016;17:25:00;1921;93.2;37
14.07.2016;05:55:00;4;0;30
14.07.2016;06:05:00;0;0;31
14.07.2016;06:15:00;209;0;32
14.07.2016;06:25:00;245;0;33
14.07.2016;06:35:00;310;0.1;33
14.07.2016;06:45:00;1308;0.2;34
14.07.2016;06:55:00;2323;0.6;34
14.07.2016;07:05:00;1665;0.9;35
14.07.2016;07:15:00;1864;1.2;35
14.07.2016;07:25:00;1940;1.5;36
14.07.2016;07:35:00;1902;1.8;37
14.07.2016;07:45:00;2917;2.3;38
14.07.2016;07:55:00;2097;2.7;39
14.07.2016;08:05:00;1806;3.0;35
14.07.2016;08:15:00;3069;3.4;37
14.07.2016;08:25:00;4895;4.2;39
14.07.2016;08:35:00;8089;5.4;36
14.07.2016;08:45:00;8959;6.8;35
14.07.2016;08:55:00;8562;8.3;37
14.07.2016;09:05:00;9875;9.9;38
14.07.2016;09:15:00;10043;11.5;37
14.07.2016;09:25:00;11587;13.4;35
14.07.2016;09:35:00;13842;15.6;35
14.07.2016;09:45:00;12071;17.7;38
14.07.2016;09:55:00;14284;19.9;38
14.07.2016;10:05:00;8989;21.7;35
14.07.2016;10:15:00;6093;22.8;38
14.07.2016;10:25:00;6125;23.7;36
14.07.2016;10:35:00;6222;24.7;36
14.07.2016;10:45:00;10367;26.2;38
14.07.2016;10:55:00;18054;29.0;36
14.07.2016;11:05:00;16166;31.8;35
14.07.2016;11:15:00;17379;34.4;39
14.07.2016;11:25:00;24926;38.4;40
14.07.2016;11:35:00;17559;42.1;38
14.07.2016;11:45:00;11505;44.1;37
14.07.2016;11:55:00;11889;46.1;35
14.07.2016;12:05:00;18973;48.7;37
14.07.2016;12:15:00;19097;53.6;39
14.07.2016;12:25:00;5574;54.9;36
14.07.2016;12:35:00;5801;55.9;38
14.07.2016;12:45:00;13085;57.5;38
14.07.2016;12:55:00;19954;60.6;37
14.07.2016;13:05:00;10260;62.6;35
14.07.2016;13:15:00;5775;63.6;38
14.07.2016;13:25:00;5560;64.5;36
14.07.2016;13:35:00;8375;65.7;38
14.07.2016;13:45:00;16692;68.1;38
14.07.2016;13:55:00;19182;71.2;37
14.07.2016;14:05:00;22793;74.6;37
14.07.2016;14:15:00;26435;79.1;41
14.07.2016;14:25:00;24691;83.7;40
14.07.2016;14:35:00;26767;87.9;41
14.07.2016;14:45:00;26909;92.2;40
14.07.2016;14:55:00;38539;98.8;45
14.07.2016;15:05:00;18517;102.1;38
14.07.2016;15:15:00;42145;107.8;45
14.07.2016;15:25:00;37843;115.0;48
14.07.2016;15:35:00;26292;119.1;41
14.07.2016;15:45:00;27412;124.5;42
14.07.2016;15:55:00;16495;127.4;37
14.07.2016;16:05:00;38280;132.3;44
14.07.2016;16:15:00;33082;138.8;44
14.07.2016;16:25:00;20009;142.8;39
14.07.2016;16:35:00;19364;145.9;38
14.07.2016;16:45:00;26188;150.1;41
14.07.2016;16:55:00;22452;153.9;39
14.07.2016;17:05:00;16481;156.7;36
14.07.2016;17:15:00;12493;159.1;36
14.07.2016;17:25:00;10925;160.9;37
14.07.2016;17:35:00;11798;163.0;38
14.07.2016;17:45:00;9873;164.6;38
14.07.2016;17:55:00;11799;166.5;35
14.07.2016;18:05:00;9063;168.1;36
14.07.2016;18:15:00;5620;169.2;38
14.07.2016;18:25:00;4494;170.0;36
14.07.2016;18:35:00;4209;170.7;38
14.07.2016;18:45:00;5097;171.5;37
14.07.2016;18:55:00;4369;172.2;38
14.07.2016;19:05:00;4164;172.9;39
14.07.2016;19:15:00;11508;174.4;37
14.07.2016;19:25:00;13443;176.3;37
14.07.2016;19:35:00;17157;178.7;39
14.07.2016;19:45:00;6878;179.9;37
14.07.2016;19:55:00;4556;180.8;36
14.07.2016;20:05:00;2836;181.3;37
14.07.2016;20:15:00;2677;181.8;38
14.07.2016;20:25:00;1764;182.1;39
14.07.2016;20:35:00;430;182.2;39
14.07.2016;20:45:00;228;182.3;37
14.07.2016;20:55:00;259;182.3;38
14.07.2016;21:05:00;257;182.4;38
14.07.2016;21:15:00;214;182.4;38
14.07.2016;21:25:00;9;182.4;38
15.07.2016;05:55:00;9;0;31
15.07.2016;06:05:00;51;0;31
15.07.2016;06:15:00;275;0;32
15.07.2016;06:25:00;393;0.1;33
15.07.2016;06:35:00;687;0.2;33
15.07.2016;06:45:00;757;0.3;34
15.07.2016;06:55:00;861;0.4;34
15.07.2016;07:05:00;1795;0.7;35
15.07.2016;07:15:00;2193;1.0;35
15.07.2016;07:25:00;3297;1.5;36
15.07.2016;07:35:00;4221;2.1;38
15.07.2016;07:45:00;5004;2.9;34
15.07.2016;07:55:00;5561;3.8;38
15.07.2016;08:05:00;6930;4.9;35
15.07.2016;08:15:00;6912;6.1;38
15.07.2016;08:25:00;6044;7.1;36
15.07.2016;08:35:00;5465;8.1;37
15.07.2016;08:45:00;7620;9.2;38
15.07.2016;08:55:00;10658;10.9;36
15.07.2016;09:05:00;13161;13.0;35
15.07.2016;11:45:00;36862;66.1;43
15.07.2016;11:55:00;46372;72.8;48
15.07.2016;12:05:00;11743;76.0;37
15.07.2016;12:15:00;6940;77.5;39
15.07.2016;12:25:00;4303;78.2;38
15.07.2016;12:35:00;6066;79.1;39
15.07.2016;12:45:00;8962;80.5;37
15.07.2016;12:55:00;8969;82.0;36
15.07.2016;13:05:00;12271;83.8;38
15.07.2016;13:15:00;19010;86.7;36
15.07.2016;13:25:00;31939;91.1;41
15.07.2016;13:35:00;42079;98.3;47
15.07.2016;13:45:00;45722;106.1;49
15.07.2016;13:55:00;46529;114.0;50
15.07.2016;14:05:00;48683;122.0;50
15.07.2016;14:15:00;39095;129.3;48
15.07.2016;14:25:00;35755;136.3;47
15.07.2016;14:35:00;15130;139.1;40
15.07.2016;14:45:00;17121;141.8;39
15.07.2016;14:55:00;24492;145.5;39
15.07.2016;15:05:00;27213;150.2;41
15.07.2016;15:15:00;13483;152.7;37
15.07.2016;15:25:00;10841;154.6;38
15.07.2016;15:35:00;11219;156.4;38
15.07.2016;15:45:00;13216;158.5;36
15.07.2016;15:55:00;15920;161.0;38
15.07.2016;16:05:00;21807;164.6;39
15.07.2016;16:15:00;19511;167.9;38
15.07.2016;16:25:00;27296;172.2;41
15.07.2016;16:35:00;13544;174.8;35
15.07.2016;16:45:00;11407;176.8;37
15.07.2016;16:55:00;9269;178.4;38
15.07.2016;17:05:00;11247;180.2;36
15.07.2016;17:15:00;11552;182.3;35
15.07.2016;17:25:00;13048;184.4;36
15.07.2016;17:35:00;14680;186.7;38
15.07.2016;17:45:00;32481;191.4;42
15.07.2016;17:55:00;6448;193.4;35
15.07.2016;18:05:00;3112;194.0;38
15.07.2016;18:15:00;2382;194.4;38
15.07.2016;18:25:00;2831;194.8;38
15.07.2016;18:35:00;2679;195.3;38
15.07.2016;18:45:00;3105;195.8;38
15.07.2016;18:55:00;4828;196.5;36
15.07.2016;19:05:00;4669;197.3;38
15.07.2016;19:15:00;3555;197.9;37
15.07.2016;19:25:00;4262;198.6;38
15.07.2016;19:35:00;4525;199.4;38
15.07.2016;19:45:00;4685;200.1;37
15.07.2016;19:55:00;7962;201.5;36
15.07.2016;20:05:00;5179;202.3;37
15.07.2016;20:15:00;3844;203.0;37
15.07.2016;20:25:00;3021;203.6;37
15.07.2016;20:35:00;1926;203.9;38
15.07.2016;20:45:00;1048;204.2;38
15.07.2016;20:55:00;676;204.3;39
15.07.2016;21:05:00;243;204.3;39
15.07.2016;21:15:00;32;204.4;38
15.07.2016;21:25:00;0;204.4;38
16.07.2016;05:35:00;2;0;29
16.07.2016;05:45:00;13;0;30
16.07.2016;05:55:00;24;0;31
16.07.2016;06:05:00;278;0;31
16.07.2016;06:15:00;467;0.1;32
16.07.2016;06:25:00;802;0.2;33
16.07.2016;06:35:00;1179;0.4;33
16.07.2016;06:45:00;1874;0.6;34
16.07.2016;06:55:00;2414;1.0;34
16.07.2016;07:05:00;2789;1.5;35
16.07.2016;07:15:00;3190;2.0;37
16.07.2016;07:25:00;4538;2.7;38
16.07.2016;07:35:00;6204;3.7;35
16.07.2016;07:45:00;3919;4.4;38
16.07.2016;07:55:00;5095;5.2;35
16.07.2016;08:05:00;6358;6.2;38
16.07.2016;08:15:00;7933;7.4;35
16.07.2016;08:25:00;8209;8.8;36
16.07.2016;08:35:00;6894;10.0;38
16.07.2016;08:45:00;9957;11.6;36
16.07.2016;08:55:00;11782;13.5;35
16.07.2016;09:05:00;8223;14.9;38
16.07.2016;09:15:00;10639;16.6;37
16.07.2016;09:25:00;13687;18.7;35
16.07.2016;09:35:00;15411;21.0;36
16.07.2016;09:45:00;17001;23.7;38
16.07.2016;09:55:00;18138;26.7;36
16.07.2016;10:05:00;19478;29.9;36
16.07.2016;10:15:00;24484;33.7;39
16.07.2016;10:25:00;24087;37.7;40
16.07.2016;10:35:00;27205;42.1;41
16.07.2016;10:45:00;17505;45.9;38
16.07.2016;10:55:00;23471;49.7;40
16.07.2016;11:05:00;23078;53.4;38
16.07.2016;11:15:00;15439;57.8;38
16.07.2016;11:25:00;20382;61.6;38
16.07.2016;11:35:00;37582;67.9;45
16.07.2016;11:45:00;37899;74.3;45
16.07.2016;11:55:00;38231;80.6;46
16.07.2016;12:05:00;38273;87.1;46
16.07.2016;12:15:00;34601;93.4;46
16.07.2016;12:25:00;18928;97.5;40
16.07.2016;12:35:00;21510;101.9;40
16.07.2016;12:45:00;23324;106.4;40
16.07.2016;12:55:00;22511;109.8;37
16.07.2016;13:05:00;36884;115.8;46
16.07.2016;13:15:00;34859;120.8;45
16.07.2016;13:25:00;49647;128.5;50
16.07.2016;13:35:00;47297;136.3;50
16.07.2016;13:45:00;25971;142.4;44
16.07.2016;13:55:00;46338;147.5;47
16.07.2016;14:05:00;29917;153.7;44
16.07.2016;14:15:00;28428;157.4;41
16.07.2016;14:25:00;47648;165.5;50
16.07.2016;14:35:00;47732;173.5;51
16.07.2016;14:45:00;49132;181.3;51
16.07.2016;14:55:00;49294;189.5;52
16.07.2016;15:05:00;21537;194.2;41
16.07.2016;15:15:00;19150;198.7;41
16.07.2016;15:25:00;48401;204.5;48
16.07.2016;15:35:00;48500;212.3;50
16.07.2016;15:45:00;46381;220.1;50
16.07.2016;15:55:00;45589;227.6;49
16.07.2016;16:05:00;44314;235.0;49
16.07.2016;16:15:00;43526;242.3;48
16.07.2016;16:25:00;42263;249.4;47
16.07.2016;16:35:00;42965;256.4;48
16.07.2016;16:45:00;16201;261.3;41
16.07.2016;16:55:00;42213;267.5;47
16.07.2016;17:05:00;41277;274.1;47
16.07.2016;17:15:00;39341;280.7;47
16.07.2016;17:25:00;38592;287.2;46
16.07.2016;17:35:00;33135;293.0;44
16.07.2016;17:45:00;36692;298.4;44
16.07.2016;17:55:00;34686;304.2;45
16.07.2016;18:05:00;33178;309.8;44
16.07.2016;18:15:00;31705;315.2;43
16.07.2016;18:25:00;29373;320.2;42
16.07.2016;18:35:00;27500;324.8;42
16.07.2016;18:45:00;26196;329.3;41
16.07.2016;18:55:00;24111;333.4;40
16.07.2016;19:05:00;21914;337.1;40
16.07.2016;19:15:00;20494;340.6;39
16.07.2016;19:25:00;18726;343.8;38
16.07.2016;19:35:00;17440;346.8;37
16.07.2016;19:45:00;13561;349.2;36
16.07.2016;19:55:00;8863;350.9;38
16.07.2016;20:05:00;8213;352.3;38
16.07.2016;20:15:00;6505;353.4;37
16.07.2016;20:25:00;5112;354.4;39
16.07.2016;20:35:00;2671;354.9;38
16.07.2016;20:45:00;1579;355.2;39
16.07.2016;20:55:00;630;355.4;40
16.07.2016;21:05:00;265;355.4;40
16.07.2016;21:15:00;84;355.4;37
16.07.2016;21:25:00;19;355.4;38
17.07.2016;05:35:00;4;0;29
17.07.2016;05:45:00;0;0;31
17.07.2016;05:55:00;212;0;31
17.07.2016;06:05:00;380;0;32
17.07.2016;06:15:00;570;0.1;33
17.07.2016;06:25:00;724;0.2;34
17.07.2016;06:35:00;867;0.4;34
17.07.2016;06:45:00;1018;0.5;35
17.07.2016;06:55:00;1135;0.7;35
17.07.2016;07:05:00;1236;0.9;35
17.07.2016;07:15:00;1531;1.2;36
17.07.2016;07:25:00;1633;1.4;37
17.07.2016;07:35:00;1722;1.7;37
17.07.2016;07:45:00;1855;2.0;38
17.07.2016;07:55:00;1960;2.3;39
17.07.2016;08:05:00;2197;2.7;39
17.07.2016;08:15:00;2471;3.1;36
17.07.2016;08:25:00;2999;3.6;37
17.07.2016;08:35:00;3889;4.2;38
17.07.2016;08:45:00;5101;5.0;35
17.07.2016;08:55:00;6485;6.0;38
17.07.2016;09:05:00;8098;7.3;37
17.07.2016;09:15:00;9866;8.8;35
17.07.2016;09:25:00;11699;10.7;36
17.07.2016;09:35:00;13543;12.9;37
17.07.2016;09:45:00;15367;15.3;36
17.07.2016;09:55:00;17234;18.1;36
17.07.2016;10:05:00;19126;21.2;36
17.07.2016;10:15:00;20942;24.7;37
17.07.2016;10:25:00;22693;28.3;39
17.07.2016;10:35:00;24393;32.4;40
17.07.2016;10:45:00;25971;36.6;41
17.07.2016;10:55:00;27469;41.1;41
17.07.2016;11:05:00;29067;45.9;42
17.07.2016;11:15:00;30299;50.9;43
17.07.2016;11:25:00;31547;56.1;43
17.07.2016;11:35:00;32918;61.5;44
17.07.2016;11:45:00;34154;67.2;44
17.07.2016;11:55:00;35321;73.0;45
17.07.2016;12:05:00;36147;79.0;45
17.07.2016;12:15:00;37223;85.1;46
17.07.2016;12:25:00;38153;91.4;46
17.07.2016;12:35:00;39194;97.9;47
17.07.2016;12:45:00;40201;104.6;47
17.07.2016;12:55:00;41126;111.4;48
17.07.2016;13:05:00;41945;118.3;48
17.07.2016;13:15:00;42356;125.4;49
17.07.2016;13:25:00;43084;132.5;49
17.07.2016;13:35:00;43445;139.7;49
17.07.2016;13:45:00;43956;147.0;50
17.07.2016;13:55:00;44254;154.4;50
17.07.2016;14:05:00;44753;161.8;50
17.07.2016;14:15:00;44770;169.3;50
17.07.2016;14:25:00;45262;176.8;51
17.07.2016;14:35:00;45233;184.4;51
17.07.2016;14:45:00;44921;191.8;50
17.07.2016;14:55:00;44808;199.3;50
17.07.2016;15:05:00;44701;206.7;50
17.07.2016;15:15:00;44212;214.1;50
17.07.2016;15:25:00;43914;221.5;50
17.07.2016;15:35:00;44146;228.8;50
17.07.2016;15:45:00;43474;236.1;49
17.07.2016;15:55:00;43251;243.3;49
17.07.2016;16:05:00;42892;250.5;49
17.07.2016;16:15:00;42481;257.6;49
17.07.2016;16:25:00;41976;264.6;48
17.07.2016;16:35:00;41704;271.5;48
17.07.2016;16:45:00;41317;278.5;48
17.07.2016;16:55:00;40593;285.2;48
17.07.2016;17:05:00;39803;291.9;47
17.07.2016;17:15:00;38700;298.4;47
17.07.2016;17:25:00;37901;304.8;46
17.07.2016;17:35:00;36924;311.0;46
17.07.2016;17:45:00;35946;317.0;46
17.07.2016;17:55:00;34744;322.8;45
17.07.2016;18:05:00;33181;328.4;44
17.07.2016;18:15:00;31276;333.7;43
17.07.2016;18:25:00;29397;338.7;43
17.07.2016;18:35:00;27579;343.4;42
17.07.2016;18:45:00;25500;347.7;41
17.07.2016;18:55:00;24121;351.8;41
17.07.2016;19:05:00;22485;355.6;40
17.07.2016;19:15:00;20862;359.2;40
17.07.2016;19:25:00;19339;362.5;39
17.07.2016;19:35:00;17598;365.5;38
17.07.2016;19:45:00;14323;368.0;37
17.07.2016;19:55:00;9719;369.8;38
17.07.2016;20:05:00;8599;371.4;37
17.07.2016;20:15:00;7272;372.6;38
17.07.2016;20:25:00;5089;373.6;39
17.07.2016;20:35:00;2617;374.1;40
17.07.2016;20:45:00;1583;374.4;38
17.07.2016;20:55:00;509;374.6;40
17.07.2016;21:05:00;270;374.6;40
17.07.2016;21:15:00;151;374.6;40
17.07.2016;21:25:00;106;374.7;40
17.07.2016;21:35:00;4;374.7;39
18.07.2016;05:35:00;0;0;29
18.07.2016;05:45:00;0;0;31
18.07.2016;05:55:00;204;0;32
18.07.2016;06:05:00;366;0;33
18.07.2016;06:15:00;520;0.1;34
18.07.2016;06:25:00;665;0.2;34
18.07.2016;06:35:00;793;0.3;35
18.07.2016;06:45:00;934;0.5;35
18.07.2016;06:55:00;1042;0.7;35
18.07.2016;07:05:00;1134;0.8;36
18.07.2016;07:15:00;1219;1.0;36
18.07.2016;07:25:00;1376;1.3;37
18.07.2016;07:35:00;1596;1.5;37
18.07.2016;07:45:00;1707;1.8;38
18.07.2016;07:55:00;1796;2.1;39
18.07.2016;08:05:00;1882;2.4;39
18.07.2016;08:15:00;2247;2.8;36
18.07.2016;08:25:00;2754;3.2;37
18.07.2016;08:35:00;3612;3.8;38
18.07.2016;08:45:00;4766;4.5;35
18.07.2016;08:55:00;6144;5.5;38
18.07.2016;09:05:00;7745;6.7;36
18.07.2016;09:15:00;9452;8.2;35
18.07.2016;09:25:00;11260;10.0;37
18.07.2016;09:35:00;13069;12.1;38
18.07.2016;09:45:00;14867;14.5;35
18.07.2016;09:55:00;16690;17.2;35
18.07.2016;10:05:00;18472;20.2;36
18.07.2016;10:15:00;20292;23.5;38
18.07.2016;10:25:00;22060;27.1;39
18.07.2016;10:35:00;23824;31.0;40
18.07.2016;10:45:00;25457;35.1;41
18.07.2016;10:55:00;26968;39.6;42
18.07.2016;11:05:00;28386;44.2;42
18.07.2016;11:15:00;29693;49.1;43
18.07.2016;11:25:00;30849;54.2;43
18.07.2016;11:35:00;31935;59.5;44
18.07.2016;11:45:00;32997;64.9;44
18.07.2016;11:55:00;34179;70.6;45
18.07.2016;12:05:00;35192;76.4;46
18.07.2016;12:15:00;36079;82.4;46
18.07.2016;12:25:00;36832;88.5;46
18.07.2016;12:35:00;38121;94.8;47
18.07.2016;12:45:00;38765;101.2;47
18.07.2016;12:55:00;39726;107.8;48
18.07.2016;13:05:00;40495;114.5;48
18.07.2016;13:15:00;41119;121.3;48
18.07.2016;13:25:00;41544;128.2;49
18.07.2016;13:35:00;42292;135.2;49
18.07.2016;13:45:00;43384;142.4;50
18.07.2016;13:55:00;42980;149.6;50
18.07.2016;14:05:00;43125;156.8;50
18.07.2016;14:15:00;43940;164.1;50
18.07.2016;14:25:00;43548;171.3;50
18.07.2016;14:35:00;43493;178.6;50
18.07.2016;14:45:00;43002;185.7;50
18.07.2016;14:55:00;43673;193.0;50
18.07.2016;15:05:00;43232;200.2;50
18.07.2016;15:15:00;42566;207.3;50
18.07.2016;15:25:00;42682;214.4;49
18.07.2016;15:35:00;42574;221.5;49
18.07.2016;15:45:00;42204;228.6;49
18.07.2016;15:55:00;41918;235.6;49
18.07.2016;16:05:00;41823;242.5;49
18.07.2016;16:15:00;42418;249.6;49
18.07.2016;16:25:00;41697;256.6;49
18.07.2016;16:35:00;40959;263.4;48
18.07.2016;16:45:00;39420;270.1;47
18.07.2016;16:55:00;32936;276.3;46
18.07.2016;17:05:00;29820;280.8;43
18.07.2016;17:15:00;38639;286.3;46
18.07.2016;17:25:00;37182;292.6;46
18.07.2016;17:35:00;35408;298.6;46
18.07.2016;17:45:00;34541;304.4;45
18.07.2016;17:55:00;33301;310.0;45
18.07.2016;18:05:00;32716;315.5;44
18.07.2016;18:15:00;31974;320.8;44
18.07.2016;18:25:00;31154;326.1;44
18.07.2016;18:35:00;29778;331.1;43
18.07.2016;18:45:00;28204;335.9;42
18.07.2016;18:55:00;26711;340.4;42
18.07.2016;19:05:00;25820;344.8;41
18.07.2016;19:15:00;21731;348.5;40
18.07.2016;19:25:00;18722;351.8;39
18.07.2016;19:35:00;16731;354.7;38
18.07.2016;19:45:00;13543;357.1;37
18.07.2016;19:55:00;9444;358.8;38
18.07.2016;20:05:00;8534;360.3;37
18.07.2016;20:15:00;6887;361.5;39
18.07.2016;20:25:00;5054;362.5;39
18.07.2016;20:35:00;2259;363.0;40
18.07.2016;20:45:00;937;363.2;38
18.07.2016;20:55:00;248;363.2;40
18.07.2016;21:05:00;114;363.3;40
18.07.2016;21:15:00;89;363.3;40
18.07.2016;21:25:00;0;363.3;39
19.07.2016;05:35:00;0;0;30
19.07.2016;05:45:00;0;0;32
19.07.2016;05:55:00;133;0;32
19.07.2016;06:05:00;355;0;33
19.07.2016;06:15:00;520;0.1;34
19.07.2016;06:25:00;672;0.2;34
19.07.2016;06:35:00;810;0.3;35
19.07.2016;06:45:00;954;0.5;35
19.07.2016;06:55:00;1078;0.7;36
19.07.2016;07:05:00;1177;0.8;36
19.07.2016;07:15:00;1278;1.1;36
19.07.2016;07:25:00;1557;1.3;37
19.07.2016;07:35:00;1650;1.6;38
19.07.2016;07:45:00;1761;1.9;39
19.07.2016;07:55:00;1872;2.2;38
19.07.2016;08:05:00;1951;2.5;36
19.07.2016;08:15:00;2279;2.9;37
19.07.2016;08:25:00;2729;3.3;38
19.07.2016;08:35:00;3539;3.8;36
19.07.2016;08:45:00;4659;4.6;37
19.07.2016;08:55:00;6017;5.5;37
19.07.2016;09:05:00;7617;6.7;38
19.07.2016;09:15:00;9343;8.2;35
19.07.2016;09:25:00;11106;10.0;35
19.07.2016;09:35:00;12933;12.0;38
19.07.2016;09:45:00;14675;14.4;35
19.07.2016;09:55:00;16463;17.1;36
19.07.2016;10:05:00;18197;20.0;37
19.07.2016;10:15:00;19994;23.3;38
19.07.2016;10:25:00;21750;26.8;39
19.07.2016;10:35:00;23461;30.6;40
19.07.2016;10:45:00;24959;34.7;41
19.07.2016;10:55:00;26482;39.1;42
19.07.2016;11:05:00;27903;43.7;42
19.07.2016;11:15:00;29191;48.5;43
19.07.2016;11:25:00;30487;53.5;43
19.07.2016;11:35:00;31450;58.7;44
19.07.2016;11:45:00;32932;64.2;45
19.07.2016;11:55:00;33886;69.8;45
19.07.2016;12:05:00;34809;75.5;46
19.07.2016;12:15:00;35722;81.4;46
19.07.2016;12:25:00;36947;87.5;47
19.07.2016;12:35:00;37757;93.8;47
19.07.2016;12:45:00;38783;100.2;47
19.07.2016;12:55:00;39455;106.7;48
19.07.2016;13:05:00;40299;113.4;48
19.07.2016;13:15:00;41046;120.2;49
19.07.2016;13:25:00;41863;127.1;49
19.07.2016;13:35:00;42383;134.2;50
19.07.2016;13:45:00;42784;141.3;50
19.07.2016;13:55:00;43127;148.4;50
19.07.2016;14:05:00;43044;155.6;50
19.07.2016;14:15:00;43555;162.8;51
19.07.2016;14:25:00;43927;170.2;51
19.07.2016;14:35:00;43851;177.5;51
19.07.2016;14:45:00;43517;184.7;51
19.07.2016;14:55:00;43615;192.0;51
19.07.2016;15:05:00;43386;199.2;51
19.07.2016;15:15:00;43066;206.4;50
19.07.2016;15:25:00;42927;213.6;50
19.07.2016;15:35:00;42469;220.7;50
19.07.2016;15:45:00;42420;227.7;50
19.07.2016;15:55:00;41934;234.7;49
19.07.2016;16:05:00;41641;241.7;49
19.07.2016;16:15:00;41557;248.6;49
19.07.2016;16:25:00;40935;255.5;49
19.07.2016;16:35:00;40477;262.2;48
19.07.2016;16:45:00;39997;268.9;48
19.07.2016;16:55:00;39154;275.5;48
19.07.2016;17:05:00;38610;281.9;47
19.07.2016;17:15:00;37692;288.3;47
19.07.2016;17:25:00;36871;294.4;47
19.07.2016;17:35:00;35841;300.5;46
19.07.2016;17:45:00;34890;306.3;46
19.07.2016;17:55:00;33626;312.0;45
19.07.2016;18:05:00;32425;317.4;45
19.07.2016;18:15:00;30663;322.6;44
19.07.2016;18:25:00;28861;327.5;43
19.07.2016;18:35:00;27129;332.1;42
19.07.2016;18:45:00;25313;336.4;42
19.07.2016;18:55:00;24072;340.5;41
19.07.2016;19:05:00;22845;344.3;41
19.07.2016;19:15:00;21249;347.9;40
19.07.2016;19:25:00;19796;351.3;40
19.07.2016;19:35:00;17995;354.4;39
19.07.2016;19:45:00;14092;356.9;38
19.07.2016;19:55:00;10295;358.8;37
19.07.2016;20:05:00;8934;360.4;38
19.07.2016;20:15:00;7445;361.7;39
19.07.2016;20:25:00;5011;362.6;38
19.07.2016;20:35:00;2469;363.1;40
19.07.2016;20:45:00;1332;363.4;40
19.07.2016;20:55:00;312;363.5;39
19.07.2016;21:05:00;196;363.5;40
19.07.2016;21:15:00;33;363.5;40
19.07.2016;21:25:00;12;363.5;40
20.07.2016;05:40:00;5;0;31
20.07.2016;05:50:00;7;0;32
20.07.2016;06:00:00;264;0;33
20.07.2016;06:10:00;420;0.1;34
20.07.2016;06:20:00;570;0.1;34
20.07.2016;06:30:00;700;0.3;35
20.07.2016;06:40:00;821;0.4;35
20.07.2016;06:50:00;958;0.5;36
20.07.2016;07:00:00;1050;0.7;36
20.07.2016;07:10:00;1136;0.9;37
20.07.2016;07:20:00;1207;1.1;37
20.07.2016;07:30:00;1331;1.3;38
20.07.2016;07:40:00;1568;1.6;38
20.07.2016;07:50:00;1689;1.8;39
20.07.2016;08:00:00;1758;2.1;36
20.07.2016;08:10:00;1902;2.4;37
20.07.2016;08:20:00;2290;2.8;38
20.07.2016;08:30:00;2916;3.3;39
20.07.2016;08:40:00;3888;3.9;36
20.07.2016;08:50:00;5147;4.7;38
20.07.2016;09:00:00;6630;5.7;36
20.07.2016;09:10:00;8283;7.0;37
20.07.2016;09:20:00;10049;8.6;38
20.07.2016;09:30:00;11888;10.5;35
20.07.2016;09:40:00;13727;12.7;36
20.07.2016;09:50:00;15566;15.2;36
20.07.2016;10:00:00;17381;18.0;37
20.07.2016;10:10:00;19220;21.2;38
20.07.2016;10:20:00;20828;24.6;39
20.07.2016;10:30:00;22461;28.2;40
20.07.2016;10:40:00;23975;32.2;41
20.07.2016;10:50:00;25553;36.4;42
20.07.2016;11:00:00;26964;40.8;42
20.07.2016;11:10:00;28273;45.4;43
20.07.2016;11:20:00;29617;50.3;44
20.07.2016;11:30:00;30841;55.4;44
20.07.2016;11:40:00;31947;60.7;45
20.07.2016;11:50:00;33012;66.1;45
20.07.2016;12:00:00;33887;71.7;46
20.07.2016;12:10:00;34683;77.5;46
20.07.2016;12:20:00;35544;83.4;46
20.07.2016;12:30:00;36631;89.5;47
20.07.2016;12:40:00;37404;95.7;47
20.07.2016;12:50:00;38116;102.0;48
20.07.2016;13:00:00;38807;108.4;48
20.07.2016;13:10:00;39345;115.0;48
20.07.2016;13:20:00;40103;121.6;49
20.07.2016;13:30:00;40952;128.4;49
20.07.2016;13:40:00;40891;135.2;49
20.07.2016;13:50:00;41381;142.1;50
20.07.2016;14:00:00;41967;149.1;50
