Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.07.2016;14:10:00;41420;156.0;50
20.07.2016;14:20:00;42357;163.0;50
20.07.2016;14:30:00;42839;170.1;51
20.07.2016;14:40:00;42170;177.1;50
20.07.2016;14:50:00;42519;184.2;51
20.07.2016;15:00:00;42289;191.3;50
20.07.2016;15:10:00;41939;198.2;50
20.07.2016;15:20:00;42608;205.3;50
20.07.2016;15:30:00;42486;212.4;50
20.07.2016;15:40:00;42019;219.4;50
20.07.2016;15:50:00;41924;226.4;50
20.07.2016;16:00:00;41787;233.4;50
20.07.2016;16:10:00;41397;240.3;50
20.07.2016;16:20:00;41002;247.1;49
20.07.2016;16:30:00;40527;253.9;49
20.07.2016;16:40:00;39537;260.5;48
20.07.2016;16:50:00;39099;267.1;48
20.07.2016;17:00:00;38553;273.5;48
20.07.2016;17:10:00;37598;279.8;47
20.07.2016;17:20:00;36437;285.9;47
20.07.2016;17:30:00;35404;291.9;46
20.07.2016;17:40:00;34124;297.6;46
20.07.2016;17:50:00;33502;303.2;45
20.07.2016;18:00:00;31953;308.6;45
20.07.2016;18:10:00;30470;313.8;44
20.07.2016;18:20:00;28820;318.6;43
20.07.2016;18:30:00;26965;323.2;43
20.07.2016;18:40:00;24767;327.5;42
20.07.2016;18:50:00;23043;331.4;41
20.07.2016;19:00:00;21521;335.0;41
20.07.2016;19:10:00;19785;338.4;40
20.07.2016;19:20:00;18100;341.5;39
20.07.2016;19:30:00;16486;344.3;38
20.07.2016;19:40:00;14008;346.8;38
20.07.2016;19:50:00;9875;348.6;37
20.07.2016;20:00:00;7919;350.0;39
20.07.2016;20:10:00;6206;351.1;39
20.07.2016;20:20:00;4096;351.9;39
20.07.2016;20:35:00;1006;352.2;40
20.07.2016;20:45:00;594;352.4;41
20.07.2016;20:55:00;400;352.4;41
20.07.2016;21:05:00;210;352.5;39
21.07.2016;06:15:00;5;0;32
21.07.2016;06:25:00;17;0;33
21.07.2016;06:35:00;184;0;33
21.07.2016;06:45:00;409;0;34
21.07.2016;06:55:00;970;0.2;35
21.07.2016;07:05:00;3070;0.6;36
21.07.2016;07:15:00;4691;1.3;37
21.07.2016;07:25:00;4278;2.0;39
21.07.2016;07:35:00;4656;2.8;35
21.07.2016;07:45:00;5502;3.7;38
21.07.2016;07:55:00;4704;4.5;36
21.07.2016;08:05:00;5427;5.3;38
21.07.2016;08:15:00;6029;6.3;36
21.07.2016;08:25:00;5456;7.2;38
21.07.2016;08:35:00;5957;8.2;36
21.07.2016;08:45:00;9605;9.6;36
21.07.2016;08:55:00;11476;11.5;38
21.07.2016;09:05:00;10074;13.2;37
21.07.2016;09:15:00;10536;14.9;35
21.07.2016;09:25:00;10405;16.9;36
21.07.2016;09:35:00;12654;19.4;36
21.07.2016;09:45:00;11859;21.3;38
21.07.2016;09:55:00;8545;22.9;36
21.07.2016;10:05:00;25360;26.5;41
21.07.2016;10:15:00;12460;29.3;37
21.07.2016;10:25:00;25076;32.3;41
21.07.2016;10:35:00;9946;34.7;35
21.07.2016;10:45:00;22199;37.3;40
21.07.2016;10:55:00;21905;41.4;41
21.07.2016;11:05:00;28763;45.7;42
21.07.2016;11:15:00;17821;49.1;39
21.07.2016;11:25:00;19458;52.3;39
21.07.2016;11:35:00;20711;55.0;37
21.07.2016;11:45:00;35095;60.8;45
21.07.2016;11:55:00;32220;66.2;45
21.07.2016;12:05:00;21318;70.1;40
21.07.2016;12:15:00;33687;74.7;44
21.07.2016;12:25:00;18993;78.4;39
21.07.2016;12:35:00;7968;79.9;38
21.07.2016;12:45:00;14452;82.1;37
21.07.2016;12:55:00;16451;84.7;37
21.07.2016;13:05:00;23021;88.1;39
21.07.2016;13:15:00;46713;95.2;50
21.07.2016;13:25:00;31957;101.4;46
21.07.2016;13:35:00;31018;107.2;44
21.07.2016;13:45:00;30742;113.2;45
21.07.2016;13:55:00;36786;119.6;46
21.07.2016;14:05:00;31682;124.9;45
21.07.2016;14:15:00;39943;131.2;48
21.07.2016;14:25:00;31906;137.5;47
21.07.2016;14:35:00;36177;144.0;48
21.07.2016;14:45:00;44897;150.7;50
21.07.2016;14:55:00;40252;157.5;49
21.07.2016;15:05:00;41671;164.6;50
21.07.2016;15:15:00;43760;171.8;50
21.07.2016;15:25:00;48069;179.6;52
21.07.2016;15:35:00;44552;187.1;52
21.07.2016;15:45:00;15259;192.3;44
21.07.2016;15:55:00;15642;194.7;42
21.07.2016;16:05:00;47525;199.8;48
21.07.2016;16:15:00;39457;206.7;49
21.07.2016;16:25:00;39793;213.4;48
21.07.2016;16:35:00;38963;219.9;48
21.07.2016;16:45:00;38096;226.3;48
21.07.2016;16:55:00;37491;232.1;47
21.07.2016;17:05:00;34223;238.1;46
21.07.2016;17:15:00;6713;240.6;40
21.07.2016;17:25:00;6572;241.7;42
21.07.2016;17:35:00;10041;243.2;40
21.07.2016;17:45:00;10026;244.9;39
21.07.2016;17:55:00;9664;246.6;40
21.07.2016;18:05:00;10949;248.4;38
21.07.2016;18:15:00;10383;250.1;37
21.07.2016;18:25:00;8940;251.7;39
21.07.2016;18:35:00;7436;253.0;38
21.07.2016;18:45:00;7083;254.2;38
21.07.2016;18:55:00;6517;255.3;39
21.07.2016;19:05:00;5732;256.3;37
21.07.2016;19:15:00;5014;257.2;40
21.07.2016;19:25:00;4386;257.9;38
21.07.2016;19:35:00;3703;258.6;40
21.07.2016;19:45:00;2399;259.0;38
21.07.2016;19:55:00;1656;259.3;40
21.07.2016;20:05:00;1471;259.6;40
21.07.2016;20:15:00;1729;259.9;40
21.07.2016;20:25:00;1444;260.1;39
21.07.2016;20:35:00;1327;260.3;40
21.07.2016;20:45:00;953;260.5;40
21.07.2016;20:55:00;419;260.6;40
21.07.2016;21:05:00;173;260.7;38
21.07.2016;21:15:00;76;260.7;40
22.07.2016;05:40:00;0;0;22
22.07.2016;05:50:00;0;0;32
22.07.2016;06:00:00;0;0;33
22.07.2016;06:10:00;213;0;33
22.07.2016;06:20:00;205;0;34
22.07.2016;06:30:00;321;0.1;35
22.07.2016;06:40:00;643;0.1;36
22.07.2016;06:50:00;1449;0.3;36
22.07.2016;07:00:00;1529;0.6;36
22.07.2016;07:10:00;1450;0.8;37
22.07.2016;07:20:00;1894;1.1;37
22.07.2016;07:30:00;1998;1.5;38
22.07.2016;07:40:00;2871;1.9;37
22.07.2016;07:50:00;4236;2.6;37
22.07.2016;08:00:00;3834;3.2;39
22.07.2016;08:10:00;4724;4.0;36
22.07.2016;08:20:00;4291;4.7;38
22.07.2016;08:30:00;5230;5.5;36
22.07.2016;08:40:00;6924;6.5;38
22.07.2016;08:50:00;6676;7.6;36
22.07.2016;09:00:00;12249;9.6;36
22.07.2016;09:10:00;9433;11.3;38
22.07.2016;09:20:00;8149;12.6;35
22.07.2016;09:30:00;14151;14.6;37
22.07.2016;09:40:00;12393;16.7;36
22.07.2016;09:50:00;9946;19.0;36
22.07.2016;10:00:00;17144;21.3;39
22.07.2016;10:10:00;21504;24.6;39
22.07.2016;10:20:00;13136;27.0;36
22.07.2016;10:30:00;19107;29.9;37
22.07.2016;10:40:00;24984;34.2;41
22.07.2016;10:50:00;20819;37.9;40
22.07.2016;11:00:00;23118;41.7;40
22.07.2016;11:10:00;22232;45.4;40
22.07.2016;11:20:00;18518;48.7;39
22.07.2016;11:30:00;17422;51.6;38
22.07.2016;11:40:00;19334;54.7;38
22.07.2016;11:50:00;22785;58.4;40
22.07.2016;12:00:00;25466;62.6;41
22.07.2016;12:10:00;25842;66.8;41
22.07.2016;12:20:00;24967;71.1;41
22.07.2016;12:30:00;21492;74.8;40
22.07.2016;12:40:00;18865;78.1;39
22.07.2016;12:50:00;17213;81.0;38
22.07.2016;13:00:00;16320;83.7;37
22.07.2016;13:10:00;16890;86.5;37
22.07.2016;13:20:00;19060;89.5;38
22.07.2016;13:30:00;18686;92.7;39
22.07.2016;13:40:00;20707;96.1;40
22.07.2016;13:50:00;19705;99.4;40
22.07.2016;14:00:00;32200;103.9;43
22.07.2016;14:10:00;26064;108.3;42
22.07.2016;14:20:00;21745;112.4;40
22.07.2016;14:30:00;10459;114.9;37
22.07.2016;14:40:00;6803;116.1;39
22.07.2016;14:50:00;6004;117.2;37
22.07.2016;15:00:00;1653;117.5;40
22.07.2016;15:10:00;457;117.6;40
22.07.2016;15:20:00;379;117.7;40
22.07.2016;15:30:00;483;117.8;40
22.07.2016;15:40:00;511;117.9;38
22.07.2016;15:50:00;631;118.0;40
22.07.2016;16:00:00;1014;118.1;40
22.07.2016;16:10:00;1490;118.3;40
22.07.2016;16:20:00;2730;118.7;38
22.07.2016;16:30:00;4524;119.4;39
22.07.2016;16:40:00;6833;120.4;37
22.07.2016;16:50:00;10420;122.0;37
22.07.2016;17:00:00;22178;124.9;37
22.07.2016;17:10:00;32643;131.1;44
22.07.2016;17:20:00;37014;138.3;47
22.07.2016;17:30:00;27660;142.9;42
22.07.2016;17:40:00;31876;148.1;43
22.07.2016;17:50:00;42669;155.3;48
22.07.2016;18:00:00;28753;161.0;43
22.07.2016;18:10:00;27040;166.3;43
22.07.2016;18:20:00;24177;170.4;41
22.07.2016;18:30:00;20164;174.4;40
22.07.2016;18:40:00;19725;177.2;38
22.07.2016;18:50:00;15244;180.3;38
22.07.2016;19:00:00;14939;182.6;37
22.07.2016;19:10:00;16199;185.2;37
22.07.2016;19:20:00;12207;187.3;36
22.07.2016;19:30:00;13266;189.5;36
22.07.2016;19:40:00;7370;190.9;38
22.07.2016;19:50:00;7662;192.2;36
22.07.2016;20:00:00;5346;193.2;39
22.07.2016;20:10:00;5014;194.0;37
22.07.2016;20:20:00;4024;194.7;39
22.07.2016;20:30:00;2927;195.3;37
22.07.2016;20:40:00;1983;195.6;39
22.07.2016;20:50:00;1362;195.9;40
22.07.2016;21:00:00;772;196.0;40
22.07.2016;21:10:00;253;196.1;40
22.07.2016;21:20:00;4;196.1;38
23.07.2016;05:55:00;0;0;32
23.07.2016;06:05:00;61;0;33
23.07.2016;06:15:00;374;0;33
23.07.2016;06:25:00;401;0.1;34
23.07.2016;06:35:00;630;0.2;35
23.07.2016;06:45:00;1116;0.3;35
23.07.2016;06:55:00;1141;0.5;36
23.07.2016;07:05:00;1389;0.7;36
23.07.2016;07:15:00;1910;1.0;37
23.07.2016;07:25:00;2223;1.4;38
23.07.2016;07:35:00;2947;1.9;39
23.07.2016;07:45:00;5019;2.6;36
23.07.2016;07:55:00;4992;3.4;39
23.07.2016;08:05:00;4685;4.2;36
23.07.2016;08:15:00;9046;5.6;36
23.07.2016;08:25:00;8753;7.0;38
23.07.2016;08:35:00;8025;8.4;36
23.07.2016;08:45:00;10207;10.1;35
23.07.2016;08:55:00;11599;11.9;38
23.07.2016;09:05:00;11500;14.0;35
23.07.2016;09:15:00;14803;16.3;36
23.07.2016;09:25:00;17019;19.1;37
23.07.2016;09:35:00;17312;21.9;37
23.07.2016;09:45:00;18296;24.9;38
23.07.2016;09:55:00;22163;28.5;39
23.07.2016;10:05:00;22692;32.2;40
23.07.2016;10:15:00;23699;36.1;41
23.07.2016;10:25:00;16955;39.4;38
23.07.2016;10:35:00;26477;43.8;42
23.07.2016;10:45:00;15695;47.0;38
23.07.2016;10:55:00;27321;51.8;42
23.07.2016;11:05:00;31635;56.8;44
23.07.2016;11:15:00;37468;61.4;45
23.07.2016;11:25:00;28182;65.9;42
23.07.2016;11:35:00;19580;70.0;40
23.07.2016;11:45:00;12307;72.2;37
23.07.2016;11:55:00;13901;74.4;37
23.07.2016;12:05:00;9305;76.1;37
23.07.2016;12:15:00;14950;78.6;37
23.07.2016;12:25:00;21568;81.9;39
23.07.2016;12:35:00;17189;85.2;38
23.07.2016;12:45:00;16598;87.9;37
23.07.2016;12:55:00;15246;90.5;36
23.07.2016;13:05:00;13706;92.9;36
23.07.2016;13:15:00;13390;95.1;35
23.07.2016;13:25:00;12797;97.2;37
23.07.2016;13:35:00;15723;99.7;37
23.07.2016;13:45:00;18821;102.7;38
23.07.2016;13:55:00;17623;105.7;38
23.07.2016;14:05:00;14844;108.4;36
23.07.2016;14:15:00;17690;111.2;37
23.07.2016;14:25:00;26902;115.2;41
23.07.2016;14:35:00;28260;120.0;42
23.07.2016;14:45:00;17153;123.2;38
23.07.2016;14:55:00;14724;125.8;36
23.07.2016;15:05:00;13030;128.0;36
23.07.2016;15:15:00;16547;130.6;36
23.07.2016;15:25:00;17781;133.5;38
23.07.2016;15:35:00;17485;136.5;38
23.07.2016;15:45:00;15886;139.2;37
23.07.2016;15:55:00;15481;141.8;36
23.07.2016;16:05:00;15094;144.3;36
23.07.2016;16:15:00;15375;146.8;36
23.07.2016;16:25:00;14267;149.3;36
23.07.2016;16:35:00;13839;151.6;35
23.07.2016;16:45:00;14949;154.0;36
23.07.2016;16:55:00;16007;156.6;36
23.07.2016;17:05:00;15607;159.4;36
23.07.2016;17:15:00;14978;161.8;36
23.07.2016;17:25:00;14593;164.3;36
23.07.2016;17:35:00;13258;166.6;35
23.07.2016;17:45:00;13550;168.8;35
23.07.2016;17:55:00;13440;171.0;35
23.07.2016;18:05:00;14794;173.4;35
23.07.2016;18:15:00;18133;176.4;37
23.07.2016;18:25:00;17077;179.2;37
23.07.2016;18:35:00;15873;182.0;37
23.07.2016;18:45:00;15188;184.4;36
23.07.2016;18:55:00;10922;186.5;35
23.07.2016;19:05:00;9139;188.1;36
23.07.2016;19:15:00;7011;189.4;38
23.07.2016;19:25:00;4745;190.3;36
23.07.2016;19:35:00;3255;190.9;38
23.07.2016;19:45:00;3492;191.4;39
23.07.2016;19:55:00;3587;192.3;37
23.07.2016;20:05:00;2236;192.8;39
23.07.2016;20:15:00;4001;193.3;38
23.07.2016;20:25:00;4456;194.1;37
23.07.2016;20:35:00;3665;194.7;39
23.07.2016;20:45:00;2804;195.2;37
23.07.2016;20:55:00;975;195.5;39
23.07.2016;21:05:00;307;195.5;39
23.07.2016;21:15:00;27;195.6;39
24.07.2016;05:55:00;5;0;31
24.07.2016;06:05:00;118;0;32
24.07.2016;06:15:00;347;0;33
24.07.2016;06:25:00;682;0.1;34
24.07.2016;06:35:00;931;0.3;35
24.07.2016;06:45:00;1006;0.4;35
24.07.2016;06:55:00;1303;0.6;36
24.07.2016;07:05:00;1685;0.9;36
24.07.2016;07:15:00;1938;1.2;37
24.07.2016;07:25:00;2179;1.6;38
24.07.2016;07:35:00;2480;2.0;39
24.07.2016;07:45:00;2730;2.4;36
24.07.2016;07:55:00;2864;2.9;37
24.07.2016;08:05:00;3145;3.4;38
24.07.2016;08:15:00;3634;4.0;35
24.07.2016;08:25:00;5386;4.8;38
24.07.2016;08:35:00;6499;5.8;35
24.07.2016;08:45:00;6591;6.9;38
24.07.2016;08:55:00;6414;8.1;36
24.07.2016;09:05:00;8502;9.3;38
24.07.2016;09:15:00;11890;11.1;37
24.07.2016;09:25:00;15274;13.6;36
24.07.2016;09:35:00;7047;15.0;37
24.07.2016;09:45:00;16776;17.6;38
24.07.2016;09:55:00;15380;20.5;38
24.07.2016;10:05:00;11250;22.3;37
24.07.2016;10:15:00;12669;24.4;35
24.07.2016;10:25:00;9784;26.2;37
24.07.2016;10:35:00;14954;28.1;36
24.07.2016;10:45:00;10325;29.7;37
24.07.2016;10:55:00;11230;31.7;35
24.07.2016;11:05:00;29856;35.9;43
24.07.2016;11:15:00;25189;39.9;40
24.07.2016;11:25:00;37774;45.3;45
24.07.2016;11:35:00;39213;51.7;47
24.07.2016;11:45:00;41422;58.3;48
24.07.2016;11:55:00;34820;64.3;46
24.07.2016;12:05:00;15729;67.6;39
24.07.2016;12:15:00;11566;70.2;38
24.07.2016;12:25:00;9044;71.8;39
24.07.2016;12:35:00;11727;73.6;38
24.07.2016;12:45:00;40395;78.2;45
24.07.2016;12:55:00;48370;86.1;51
24.07.2016;13:05:00;24553;91.4;43
24.07.2016;13:15:00;14844;94.2;39
24.07.2016;13:25:00;32840;98.4;43
24.07.2016;13:35:00;36717;105.3;47
24.07.2016;13:45:00;15820;109.8;40
24.07.2016;13:55:00;15658;112.3;39
24.07.2016;14:05:00;33524;116.3;42
24.07.2016;14:15:00;46109;124.3;51
24.07.2016;14:25:00;44646;131.8;51
24.07.2016;14:35:00;43456;139.1;50
24.07.2016;14:45:00;44112;146.5;51
24.07.2016;14:55:00;43777;153.8;51
24.07.2016;15:05:00;46419;161.3;52
24.07.2016;15:15:00;30337;166.9;45
24.07.2016;15:25:00;24139;171.2;43
24.07.2016;15:35:00;34515;177.8;47
24.07.2016;15:45:00;15742;182.7;42
24.07.2016;15:55:00;42993;187.8;47
24.07.2016;16:05:00;12002;192.7;42
24.07.2016;16:15:00;37579;196.7;44
24.07.2016;16:25:00;40954;203.8;49
24.07.2016;16:35:00;40649;210.6;48
24.07.2016;16:45:00;31683;216.6;47
24.07.2016;16:55:00;39334;222.4;48
24.07.2016;17:05:00;38187;228.8;47
24.07.2016;17:15:00;9179;230.9;41
24.07.2016;17:25:00;37926;235.0;44
24.07.2016;17:35:00;35736;241.1;46
24.07.2016;17:45:00;28802;246.5;44
24.07.2016;17:55:00;21978;250.6;42
24.07.2016;18:05:00;25270;255.0;42
24.07.2016;18:15:00;5795;256.6;39
24.07.2016;18:25:00;4842;257.5;42
24.07.2016;18:35:00;4792;258.3;39
24.07.2016;18:45:00;11913;259.7;41
24.07.2016;18:55:00;23939;263.9;41
24.07.2016;19:05:00;22333;267.6;41
24.07.2016;19:15:00;21192;271.3;40
24.07.2016;19:25:00;19208;274.5;40
24.07.2016;19:35:00;15216;277.2;38
24.07.2016;19:45:00;10873;279.2;37
24.07.2016;19:55:00;7517;280.6;39
24.07.2016;20:05:00;2895;281.2;38
24.07.2016;20:15:00;1807;281.5;40
24.07.2016;20:25:00;1452;281.8;41
24.07.2016;20:35:00;1282;282.0;40
24.07.2016;20:45:00;964;282.2;40
24.07.2016;20:55:00;818;282.3;40
24.07.2016;21:05:00;476;282.4;41
24.07.2016;21:15:00;203;282.5;41
25.07.2016;05:45:00;0;0;31
25.07.2016;05:55:00;11;0;33
25.07.2016;06:05:00;0;0;33
25.07.2016;06:15:00;401;0;34
25.07.2016;06:25:00;707;0.1;35
25.07.2016;06:35:00;1029;0.3;35
25.07.2016;06:45:00;1798;0.5;36
25.07.2016;06:55:00;2647;0.9;36
25.07.2016;07:05:00;3559;1.5;37
25.07.2016;07:15:00;3817;2.1;38
25.07.2016;07:25:00;3498;2.7;36
25.07.2016;07:35:00;4066;3.4;38
25.07.2016;07:45:00;4213;4.1;35
25.07.2016;07:55:00;4874;4.8;37
25.07.2016;08:05:00;5516;5.7;35
25.07.2016;08:15:00;6372;6.7;38
25.07.2016;08:25:00;8977;8.1;36
25.07.2016;08:35:00;11595;9.9;35
25.07.2016;08:45:00;12749;12.0;38
25.07.2016;08:55:00;12971;14.0;35
25.07.2016;09:05:00;12876;16.2;38
25.07.2016;09:15:00;10886;18.1;35
25.07.2016;09:25:00;12894;20.1;38
25.07.2016;09:35:00;11849;22.1;36
25.07.2016;09:45:00;13059;24.4;36
25.07.2016;09:55:00;11376;26.3;38
25.07.2016;10:05:00;13392;28.4;35
25.07.2016;10:15:00;15177;31.2;37
25.07.2016;10:25:00;12232;33.2;37
25.07.2016;10:35:00;11285;35.0;35
25.07.2016;10:45:00;28074;38.5;42
25.07.2016;10:55:00;30290;43.3;43
25.07.2016;11:05:00;28286;48.2;43
25.07.2016;11:15:00;32937;53.4;44
25.07.2016;11:25:00;32426;59.1;45
25.07.2016;11:35:00;16490;62.9;40
25.07.2016;11:45:00;16303;66.1;39
25.07.2016;11:55:00;19057;69.0;38
25.07.2016;12:05:00;35118;74.2;45
25.07.2016;12:15:00;43688;81.1;49
25.07.2016;12:25:00;24385;85.9;42
25.07.2016;12:35:00;13972;88.5;39
25.07.2016;12:45:00;13034;90.7;38
25.07.2016;12:55:00;14200;92.9;37
25.07.2016;13:05:00;22003;96.1;39
25.07.2016;13:15:00;16752;99.2;38
25.07.2016;13:25:00;17629;102.0;38
25.07.2016;13:35:00;25137;105.8;41
25.07.2016;13:45:00;20198;109.1;39
25.07.2016;13:55:00;20052;112.4;40
25.07.2016;14:05:00;30505;117.5;45
25.07.2016;14:15:00;34367;122.8;44
25.07.2016;14:25:00;18454;126.1;39
25.07.2016;14:35:00;15266;128.8;38
25.07.2016;14:45:00;18132;131.7;38
25.07.2016;14:55:00;23737;135.2;40
25.07.2016;15:05:00;23213;139.1;41
25.07.2016;15:15:00;21666;142.9;40
25.07.2016;15:25:00;18911;146.1;40
25.07.2016;15:35:00;29770;150.4;43
25.07.2016;15:45:00;21964;153.9;40
25.07.2016;15:55:00;17333;158.7;41
25.07.2016;16:05:00;6736;159.8;39
25.07.2016;16:15:00;9070;161.2;38
25.07.2016;16:25:00;10200;162.9;38
25.07.2016;16:35:00;11202;164.7;37
25.07.2016;16:45:00;15190;166.9;36
25.07.2016;16:55:00;31997;170.8;41
25.07.2016;17:05:00;39260;178.3;49
25.07.2016;17:15:00;27051;182.6;42
25.07.2016;17:25:00;18582;186.1;40
25.07.2016;17:35:00;16729;188.8;38
25.07.2016;17:45:00;14082;191.3;37
25.07.2016;17:55:00;9169;192.8;38
25.07.2016;18:05:00;10310;194.6;37
25.07.2016;18:15:00;19749;197.1;37
25.07.2016;18:25:00;19654;200.4;40
25.07.2016;18:35:00;5710;201.5;38
25.07.2016;18:45:00;4128;202.2;40
25.07.2016;18:55:00;6024;203.2;37
25.07.2016;19:05:00;5461;204.2;39
25.07.2016;19:15:00;6220;205.2;38
25.07.2016;19:25:00;5851;206.2;38
25.07.2016;19:35:00;8026;207.4;39
25.07.2016;19:45:00;5578;208.5;37
25.07.2016;19:55:00;3556;209.1;39
25.07.2016;20:05:00;2676;209.6;38
25.07.2016;20:15:00;2213;210.0;39
25.07.2016;20:25:00;1380;210.3;40
25.07.2016;20:35:00;486;210.4;40
25.07.2016;20:45:00;151;210.5;40
25.07.2016;21:05:00;5;210.5;39
26.07.2016;05:55:00;4;0;32
26.07.2016;06:05:00;142;0;33
26.07.2016;06:15:00;333;0;34
26.07.2016;06:25:00;523;0.1;35
26.07.2016;06:35:00;747;0.2;35
26.07.2016;06:45:00;1377;0.4;36
26.07.2016;06:55:00;2314;0.7;36
26.07.2016;07:05:00;2864;1.2;37
26.07.2016;07:15:00;3305;1.7;38
26.07.2016;07:25:00;3622;2.3;35
26.07.2016;07:35:00;3656;2.9;37
26.07.2016;07:45:00;3958;3.6;38
26.07.2016;07:55:00;3085;4.1;37
26.07.2016;08:05:00;3041;4.6;38
26.07.2016;08:15:00;3824;5.2;38
26.07.2016;08:25:00;5971;6.1;37
26.07.2016;08:35:00;7520;7.3;35
26.07.2016;08:45:00;7442;8.5;38
26.07.2016;08:55:00;8691;10.0;36
26.07.2016;09:05:00;9764;11.5;35
26.07.2016;09:15:00;8404;13.1;38
26.07.2016;09:25:00;15693;15.4;36
26.07.2016;09:35:00;13353;17.7;35
26.07.2016;09:45:00;13094;19.8;39
26.07.2016;09:55:00;13090;22.3;36
26.07.2016;10:05:00;11281;24.1;37
26.07.2016;10:15:00;23503;27.8;40
26.07.2016;10:25:00;20134;31.5;40
26.07.2016;10:35:00;29929;36.3;43
26.07.2016;10:45:00;30455;41.2;43
26.07.2016;10:55:00;21649;45.8;42
26.07.2016;11:05:00;19052;48.7;38
26.07.2016;11:15:00;31634;53.7;44
26.07.2016;11:25:00;15913;56.5;38
26.07.2016;11:35:00;14275;58.6;37
26.07.2016;11:45:00;17694;62.0;39
26.07.2016;11:55:00;17639;64.7;37
26.07.2016;12:05:00;31213;68.6;41
26.07.2016;12:15:00;36013;74.7;45
26.07.2016;12:25:00;39810;81.4;47
26.07.2016;12:35:00;25081;86.4;43
26.07.2016;12:45:00;36687;91.2;46
26.07.2016;12:55:00;15971;95.3;39
26.07.2016;13:05:00;44154;102.5;49
26.07.2016;13:15:00;23493;108.3;45
26.07.2016;13:25:00;13393;110.5;40
26.07.2016;13:35:00;44512;115.4;46
26.07.2016;13:45:00;42742;122.7;50
26.07.2016;13:55:00;42671;129.8;50
26.07.2016;14:05:00;47074;137.3;51
26.07.2016;14:15:00;21738;142.4;45
26.07.2016;14:25:00;17242;144.9;42
26.07.2016;14:35:00;44408;151.7;49
26.07.2016;14:45:00;40005;156.5;46
26.07.2016;14:55:00;44087;163.8;50
26.07.2016;15:05:00;44726;171.3;51
26.07.2016;15:15:00;33247;177.9;49
26.07.2016;15:25:00;17014;180.4;42
26.07.2016;15:35:00;11814;185.3;42
26.07.2016;15:45:00;45417;190.7;49
26.07.2016;15:55:00;45460;198.1;50
26.07.2016;16:05:00;42753;205.4;50
26.07.2016;16:15:00;41468;212.4;50
26.07.2016;16:25:00;41369;219.2;49
26.07.2016;16:35:00;40955;226.1;49
26.07.2016;16:45:00;40229;232.9;49
26.07.2016;16:55:00;39038;239.4;48
26.07.2016;17:05:00;38263;245.9;48
26.07.2016;17:15:00;21466;250.8;43
26.07.2016;17:25:00;37665;257.0;47
26.07.2016;17:35:00;10779;261.2;41
26.07.2016;17:45:00;22607;264.5;42
26.07.2016;17:55:00;21122;266.9;40
26.07.2016;18:05:00;23090;271.2;42
26.07.2016;18:15:00;8520;272.7;39
26.07.2016;18:25:00;5384;273.7;41
26.07.2016;18:35:00;7451;275.1;39
26.07.2016;18:45:00;7095;276.2;41
26.07.2016;18:55:00;14684;278.1;38
26.07.2016;19:05:00;6962;279.7;38
26.07.2016;19:15:00;5082;280.6;40
26.07.2016;19:25:00;4887;281.4;39
26.07.2016;19:35:00;5237;282.3;40
26.07.2016;19:45:00;5805;283.2;39
26.07.2016;19:55:00;8762;284.5;38
26.07.2016;20:05:00;7450;285.8;38
26.07.2016;20:15:00;3460;286.4;39
26.07.2016;20:25:00;2326;286.9;39
26.07.2016;20:35:00;1517;287.1;40
26.07.2016;20:45:00;582;287.3;40
26.07.2016;20:55:00;55;287.3;40
26.07.2016;21:05:00;8;287.3;39
27.07.2016;05:55:00;0;0;32
27.07.2016;06:05:00;0;0;33
27.07.2016;06:15:00;298;0;33
27.07.2016;06:25:00;614;0.1;34
27.07.2016;06:35:00;983;0.2;35
27.07.2016;06:45:00;1256;0.4;36
27.07.2016;06:55:00;1749;0.7;36
27.07.2016;07:05:00;2409;1.1;36
27.07.2016;07:15:00;2842;1.5;38
27.07.2016;07:25:00;3682;2.1;38
27.07.2016;07:35:00;3618;2.7;36
27.07.2016;07:45:00;4850;3.4;38
27.07.2016;07:55:00;5312;4.3;36
27.07.2016;08:05:00;4702;5.1;38
27.07.2016;08:15:00;6124;6.0;36
27.07.2016;08:25:00;9333;7.4;37
27.07.2016;08:35:00;6903;8.6;37
27.07.2016;08:45:00;8953;10.0;35
27.07.2016;08:55:00;10672;11.7;37
27.07.2016;09:05:00;8859;13.3;37
27.07.2016;09:15:00;9672;14.7;35
27.07.2016;09:25:00;8404;16.2;37
27.07.2016;09:35:00;10067;17.6;38
27.07.2016;09:45:00;9263;19.3;35
27.07.2016;09:55:00;4228;20.0;37
27.07.2016;10:05:00;9388;21.3;35
27.07.2016;10:15:00;10748;23.1;38
27.07.2016;10:25:00;13700;25.2;35
27.07.2016;10:35:00;8981;26.8;38
27.07.2016;10:45:00;18540;29.4;37
27.07.2016;10:55:00;15178;32.2;37
27.07.2016;11:05:00;11440;34.2;36
27.07.2016;11:15:00;23453;37.4;39
27.07.2016;11:25:00;18020;40.7;38
27.07.2016;11:35:00;20434;44.2;39
27.07.2016;11:45:00;22999;48.5;40
27.07.2016;11:55:00;23919;51.9;39
27.07.2016;12:05:00;29734;57.1;44
27.07.2016;12:15:00;18907;60.6;39
27.07.2016;12:25:00;18668;63.7;39
27.07.2016;12:35:00;48788;70.3;50
27.07.2016;12:45:00;30821;76.5;46
27.07.2016;12:55:00;9947;78.1;38
27.07.2016;13:05:00;20398;80.8;38
27.07.2016;13:15:00;21506;85.3;41
27.07.2016;13:25:00;23607;89.3;41
27.07.2016;13:35:00;43599;94.8;47
27.07.2016;13:45:00;31140;101.1;46
27.07.2016;13:55:00;45223;108.2;51
27.07.2016;14:05:00;43749;115.5;50
27.07.2016;14:15:00;44549;122.9;51
27.07.2016;14:25:00;49580;131.0;54
27.07.2016;14:45:00;49729;146.1;54
27.07.2016;14:55:00;24441;151.2;44
27.07.2016;15:05:00;36013;156.1;47
27.07.2016;15:25:00;9703;161.7;41
27.07.2016;15:35:00;8746;163.2;41
27.07.2016;15:45:00;10381;164.8;40
27.07.2016;15:55:00;26809;168.1;41
27.07.2016;16:05:00;38813;173.7;47
27.07.2016;16:15:00;27967;179.2;43
27.07.2016;16:25:00;14516;183.7;41
27.07.2016;16:35:00;9556;185.1;40
27.07.2016;16:45:00;45923;191.5;50
27.07.2016;16:55:00;39738;198.3;48
27.07.2016;17:05:00;38597;204.8;47
27.07.2016;17:15:00;38600;211.2;47
27.07.2016;17:25:00;37259;217.4;47
27.07.2016;17:35:00;36683;223.6;47
27.07.2016;17:45:00;36842;229.7;46
27.07.2016;17:55:00;33416;235.4;45
27.07.2016;18:05:00;29346;240.6;44
27.07.2016;18:15:00;5854;241.9;40
27.07.2016;18:25:00;5642;242.8;42
27.07.2016;18:35:00;18552;245.0;39
27.07.2016;18:45:00;27375;249.1;42
27.07.2016;18:55:00;24893;253.2;41
27.07.2016;19:05:00;22719;257.1;41
27.07.2016;19:15:00;18416;259.2;39
27.07.2016;19:25:00;7332;261.2;38
27.07.2016;19:35:00;15415;263.3;38
27.07.2016;19:45:00;10573;265.3;37
27.07.2016;19:55:00;8740;266.8;39
27.07.2016;20:05:00;7655;268.1;37
27.07.2016;20:15:00;5758;269.2;40
27.07.2016;20:25:00;3803;269.9;39
27.07.2016;20:35:00;2980;270.5;40
27.07.2016;20:45:00;1005;270.7;39
27.07.2016;20:55:00;252;270.8;40
27.07.2016;21:05:00;142;270.8;40
27.07.2016;21:15:00;0;270.8;40
28.07.2016;05:55:00;5;0;32
28.07.2016;06:05:00;69;0;33
28.07.2016;06:15:00;389;0;34
28.07.2016;06:25:00;664;0.1;35
28.07.2016;06:35:00;927;0.3;35
28.07.2016;06:45:00;1130;0.4;36
28.07.2016;06:55:00;1532;0.7;36
28.07.2016;07:05:00;1973;1.0;37
28.07.2016;07:15:00;2398;1.4;37
28.07.2016;07:25:00;2649;1.8;39
28.07.2016;07:35:00;3326;2.3;35
28.07.2016;07:45:00;4283;3.0;37
28.07.2016;07:55:00;4680;3.7;36
28.07.2016;08:05:00;5482;4.6;37
28.07.2016;08:15:00;5836;5.6;35
28.07.2016;08:25:00;5223;6.5;38
28.07.2016;08:35:00;5586;7.4;35
28.07.2016;08:45:00;8606;8.7;38
28.07.2016;08:55:00;11868;10.5;37
28.07.2016;09:05:00;13250;12.9;36
28.07.2016;09:15:00;7614;14.6;37
28.07.2016;09:25:00;6919;15.7;36
28.07.2016;09:35:00;13629;17.5;38
28.07.2016;09:45:00;17849;20.2;37
28.07.2016;09:55:00;8108;21.7;36
28.07.2016;10:05:00;7988;23.1;35
28.07.2016;10:15:00;20922;26.2;39
28.07.2016;10:25:00;15141;29.2;37
28.07.2016;10:35:00;27680;33.3;42
28.07.2016;10:45:00;14975;36.6;38
28.07.2016;10:55:00;29649;41.1;42
28.07.2016;11:05:00;26137;45.6;42
28.07.2016;11:15:00;29544;50.5;43
28.07.2016;11:25:00;31167;55.6;44
28.07.2016;11:35:00;33261;61.1;45
28.07.2016;11:45:00;34648;66.8;45
28.07.2016;11:55:00;31073;72.1;44
28.07.2016;12:05:00;34398;77.3;45
28.07.2016;12:15:00;34448;82.9;45
28.07.2016;12:25:00;12184;86.6;39
28.07.2016;12:35:00;29723;90.5;41
28.07.2016;12:45:00;42375;97.4;48
28.07.2016;12:55:00;44305;104.8;50
28.07.2016;13:05:00;45457;111.2;50
28.07.2016;13:15:00;22005;116.7;43
28.07.2016;13:25:00;48027;122.7;50
28.07.2016;13:35:00;45983;130.4;52
28.07.2016;13:45:00;41640;137.5;51
28.07.2016;13:55:00;42337;144.8;52
28.07.2016;14:05:00;31913;149.7;44
28.07.2016;14:15:00;46149;157.3;51
28.07.2016;14:25:00;46834;165.1;52
28.07.2016;14:35:00;46320;172.9;53
28.07.2016;14:45:00;48735;180.8;54
28.07.2016;14:55:00;31040;187.5;48
28.07.2016;15:05:00;42551;193.4;49
28.07.2016;15:15:00;33357;198.8;45
28.07.2016;15:25:00;45508;206.1;51
28.07.2016;15:35:00;18937;210.2;42
28.07.2016;15:45:00;21920;213.5;41
28.07.2016;15:55:00;29044;218.2;43
28.07.2016;16:05:00;21263;223.0;42
28.07.2016;16:15:00;22497;226.9;41
28.07.2016;16:25:00;20402;230.4;40
28.07.2016;16:35:00;47810;236.8;50
28.07.2016;16:45:00;38459;243.6;47
28.07.2016;16:55:00;38155;250.0;47
28.07.2016;17:05:00;37477;256.2;47
28.07.2016;17:15:00;37196;262.4;47
28.07.2016;17:25:00;36500;268.4;47
28.07.2016;17:35:00;18149;273.0;42
28.07.2016;17:45:00;32184;277.3;44
28.07.2016;17:55:00;9191;280.6;39
28.07.2016;18:05:00;25844;284.0;42
28.07.2016;18:15:00;12191;285.7;39
28.07.2016;18:25:00;9511;287.2;40
28.07.2016;18:35:00;21131;290.5;40
28.07.2016;18:45:00;12923;293.7;38
28.07.2016;18:55:00;21757;296.8;40
28.07.2016;19:05:00;19018;300.0;39
28.07.2016;19:15:00;10466;302.0;37
28.07.2016;19:25:00;10914;303.9;37
28.07.2016;19:35:00;9293;305.5;39
28.07.2016;19:45:00;9184;307.1;37
28.07.2016;19:55:00;5786;308.2;39
28.07.2016;20:05:00;4491;309.0;38
28.07.2016;20:15:00;3118;309.6;40
28.07.2016;20:25:00;2687;310.0;38
28.07.2016;20:35:00;1563;310.3;40
28.07.2016;20:45:00;928;310.5;40
28.07.2016;20:55:00;485;310.6;40
28.07.2016;21:05:00;97;310.6;40
29.07.2016;05:55:00;5;0;31
29.07.2016;06:05:00;117;0;33
29.07.2016;06:15:00;195;0;34
29.07.2016;06:25:00;448;0.1;35
29.07.2016;06:35:00;543;0.1;35
29.07.2016;06:45:00;1178;0.3;36
29.07.2016;06:55:00;1570;0.5;36
29.07.2016;07:05:00;1906;0.8;37
29.07.2016;07:15:00;2102;1.2;37
29.07.2016;07:25:00;5108;1.8;38
29.07.2016;07:35:00;2407;2.4;36
29.07.2016;07:45:00;1499;2.6;38
29.07.2016;07:55:00;2847;3.0;38
29.07.2016;08:05:00;3339;3.6;36
29.07.2016;08:15:00;5144;4.3;37
29.07.2016;08:25:00;7861;5.5;35
29.07.2016;08:35:00;8360;6.8;38
29.07.2016;08:45:00;9425;8.4;36
29.07.2016;08:55:00;6332;9.5;37
29.07.2016;09:05:00;8190;10.8;38
29.07.2016;09:15:00;11583;12.7;35
29.07.2016;09:25:00;10743;14.5;38
29.07.2016;09:35:00;13765;16.7;36
29.07.2016;09:45:00;12862;18.8;38
29.07.2016;09:55:00;17462;21.3;37
29.07.2016;10:05:00;23374;25.1;40
29.07.2016;10:15:00;10938;28.0;37
29.07.2016;10:25:00;10609;29.9;35
29.07.2016;10:35:00;19702;32.5;37
29.07.2016;10:45:00;12073;34.6;36
29.07.2016;10:55:00;10539;36.5;37
29.07.2016;11:05:00;11171;39.1;35
29.07.2016;11:15:00;15517;41.5;37
29.07.2016;11:25:00;28829;46.6;43
29.07.2016;11:35:00;32670;52.2;45
29.07.2016;11:45:00;30608;57.6;45
29.07.2016;11:55:00;28430;62.6;44
29.07.2016;12:05:00;30463;68.1;44
29.07.2016;12:15:00;38123;74.2;46
29.07.2016;12:25:00;42725;81.1;49
29.07.2016;12:35:00;41927;88.0;49
29.07.2016;12:45:00;25380;93.2;43
29.07.2016;12:55:00;25837;97.6;45
29.07.2016;13:05:00;47274;105.3;52
29.07.2016;13:15:00;33700;111.8;47
29.07.2016;13:25:00;45202;119.2;51
29.07.2016;13:35:00;45265;126.6;51
29.07.2016;13:45:00;39377;133.3;49
29.07.2016;13:55:00;43768;140.6;51
29.07.2016;14:05:00;45022;147.8;51
29.07.2016;14:15:00;44645;155.4;52
29.07.2016;14:25:00;32977;161.9;49
29.07.2016;14:35:00;39274;168.5;49
29.07.2016;14:45:00;34476;175.2;48
29.07.2016;14:55:00;38605;182.2;50
29.07.2016;15:05:00;30930;186.9;44
29.07.2016;15:15:00;47869;194.7;52
29.07.2016;15:25:00;31864;201.0;47
29.07.2016;15:35:00;20598;204.9;41
29.07.2016;15:45:00;28696;208.9;42
29.07.2016;15:55:00;37128;215.4;48
29.07.2016;16:05:00;37155;220.5;46
29.07.2016;16:15:00;37870;226.2;46
29.07.2016;16:25:00;43488;233.3;50
29.07.2016;16:35:00;39000;238.7;47
29.07.2016;16:45:00;38124;245.2;48
29.07.2016;16:55:00;40182;251.9;48
29.07.2016;17:05:00;35398;258.2;47
29.07.2016;17:15:00;17459;262.9;42
29.07.2016;17:25:00;17380;265.8;41
29.07.2016;17:35:00;32877;269.9;43
29.07.2016;17:45:00;34098;276.0;46
29.07.2016;17:55:00;20255;279.6;40
29.07.2016;18:05:00;25964;283.3;41
29.07.2016;18:15:00;24661;287.7;42
29.07.2016;18:25:00;17156;291.4;40
29.07.2016;18:35:00;26614;295.3;42
29.07.2016;18:45:00;23412;299.3;41
29.07.2016;18:55:00;21710;303.0;41
29.07.2016;19:05:00;19887;306.4;40
29.07.2016;19:15:00;18500;309.6;40
29.07.2016;19:25:00;16500;312.4;39
29.07.2016;19:35:00;12865;314.7;38
29.07.2016;19:45:00;9385;316.4;37
29.07.2016;19:55:00;7850;317.8;38
29.07.2016;20:05:00;6448;318.9;39
29.07.2016;20:15:00;4286;319.7;38
29.07.2016;20:25:00;2099;320.2;40
29.07.2016;20:35:00;1202;320.4;41
29.07.2016;20:45:00;332;320.5;41
29.07.2016;20:55:00;193;320.5;39
29.07.2016;21:05:00;40;320.5;40
29.07.2016;21:15:00;11;320.5;40
30.07.2016;05:55:00;9;0;32
30.07.2016;06:05:00;68;0;33
30.07.2016;06:15:00;301;0;34
30.07.2016;06:25:00;459;0.1;35
30.07.2016;06:35:00;604;0.2;35
30.07.2016;06:45:00;730;0.3;36
30.07.2016;06:55:00;864;0.4;36
30.07.2016;07:05:00;991;0.6;37
30.07.2016;07:15:00;1111;0.8;37
30.07.2016;07:25:00;1294;1.0;38
30.07.2016;07:35:00;1638;1.2;38
30.07.2016;07:45:00;2632;1.6;38
30.07.2016;07:55:00;2867;2.1;37
30.07.2016;08:05:00;3607;2.6;38
30.07.2016;08:15:00;4073;3.2;36
30.07.2016;08:25:00;4262;3.9;38
30.07.2016;08:35:00;6367;4.9;37
30.07.2016;08:45:00;6094;6.0;37
30.07.2016;08:55:00;10418;7.6;35
30.07.2016;09:05:00;8924;9.2;38
30.07.2016;09:15:00;9087;10.7;37
30.07.2016;09:25:00;9145;12.2;35
30.07.2016;09:35:00;11624;14.1;38
30.07.2016;09:45:00;13827;16.3;36
30.07.2016;09:55:00;17466;19.0;37
30.07.2016;10:05:00;20577;22.4;39
30.07.2016;10:15:00;19564;25.3;38
30.07.2016;10:25:00;18123;28.2;38
30.07.2016;10:35:00;24956;32.2;41
30.07.2016;10:45:00;21517;35.3;40
30.07.2016;10:55:00;16808;38.4;38
30.07.2016;11:05:00;28207;43.0;43
30.07.2016;11:15:00;26500;47.4;42
30.07.2016;11:25:00;23964;51.4;42
30.07.2016;11:35:00;28481;55.8;43
30.07.2016;11:45:00;29624;61.2;44
30.07.2016;11:55:00;31542;66.4;45
30.07.2016;12:05:00;34057;72.0;46
30.07.2016;12:15:00;35019;77.8;46
30.07.2016;12:25:00;36136;83.8;47
30.07.2016;12:35:00;31280;89.2;45
30.07.2016;12:45:00;36648;95.5;47
30.07.2016;12:55:00;33825;100.2;45
30.07.2016;13:05:00;40290;107.0;49
30.07.2016;13:15:00;44194;113.8;50
30.07.2016;13:25:00;43070;120.8;50
30.07.2016;13:35:00;41728;127.3;49
30.07.2016;13:45:00;36785;133.9;50
30.07.2016;13:55:00;36482;140.3;49
30.07.2016;14:05:00;44537;147.8;52
30.07.2016;14:15:00;44613;155.2;52
30.07.2016;14:25:00;27043;161.2;46
30.07.2016;14:35:00;41010;167.6;48
30.07.2016;14:45:00;43267;174.8;51
30.07.2016;14:55:00;43131;181.8;51
30.07.2016;15:05:00;35570;188.4;48
30.07.2016;15:15:00;37530;195.1;48
30.07.2016;15:25:00;42569;202.3;51
30.07.2016;15:35:00;28594;207.0;44
30.07.2016;15:45:00;30473;211.7;44
30.07.2016;15:55:00;29788;216.6;44
30.07.2016;16:05:00;14459;219.8;40
30.07.2016;16:15:00;14418;222.3;40
30.07.2016;16:25:00;15763;224.9;40
30.07.2016;16:35:00;15405;227.4;39
30.07.2016;16:45:00;13517;229.8;39
30.07.2016;16:55:00;14698;232.3;38
30.07.2016;17:05:00;36466;236.8;44
30.07.2016;17:15:00;20170;241.3;41
30.07.2016;17:25:00;31778;246.3;45
30.07.2016;17:35:00;24822;250.7;43
30.07.2016;17:45:00;24464;254.8;42
30.07.2016;17:55:00;31481;259.8;44
30.07.2016;18:05:00;22794;263.0;41
30.07.2016;18:15:00;26802;267.0;42
30.07.2016;18:25:00;18355;270.5;40
30.07.2016;18:35:00;22554;273.7;40
30.07.2016;18:45:00;23275;277.6;41
30.07.2016;18:55:00;16830;280.4;39
30.07.2016;19:05:00;10053;282.6;38
30.07.2016;19:15:00;16790;285.2;38
30.07.2016;19:25:00;12105;287.5;37
30.07.2016;19:35:00;9184;289.1;37
30.07.2016;19:45:00;4565;290.0;40
30.07.2016;19:55:00;3295;290.6;39
30.07.2016;20:05:00;2627;291.0;40
30.07.2016;20:15:00;1311;291.3;40
30.07.2016;20:25:00;646;291.4;41
30.07.2016;20:35:00;512;291.5;38
30.07.2016;20:45:00;844;291.6;40
30.07.2016;20:55:00;672;291.8;40
30.07.2016;21:05:00;125;291.8;41
31.07.2016;06:15:00;15;0;33
31.07.2016;06:25:00;211;0;34
31.07.2016;06:35:00;534;0.1;35
31.07.2016;06:45:00;1007;0.2;36
31.07.2016;06:55:00;805;0.4;36
31.07.2016;07:05:00;1148;0.5;37
31.07.2016;07:15:00;2848;0.9;37
31.07.2016;07:25:00;4351;1.5;39
31.07.2016;07:35:00;4861;2.4;36
31.07.2016;07:45:00;5459;3.2;38
31.07.2016;07:55:00;5995;4.2;36
31.07.2016;08:05:00;8427;5.5;37
31.07.2016;08:15:00;10041;7.1;38
31.07.2016;08:25:00;11172;8.9;35
31.07.2016;08:35:00;4834;10.1;38
31.07.2016;08:45:00;3339;10.6;38
31.07.2016;08:55:00;4890;11.4;37
31.07.2016;09:05:00;6966;12.4;37
31.07.2016;09:15:00;12034;14.2;38
31.07.2016;09:25:00;12881;16.5;35
31.07.2016;09:35:00;9893;18.3;36
31.07.2016;09:45:00;7536;19.6;35
31.07.2016;09:55:00;10483;21.2;38
31.07.2016;10:05:00;8441;22.7;36
31.07.2016;10:15:00;2464;23.2;38
31.07.2016;10:25:00;1416;23.5;39
31.07.2016;10:35:00;1611;23.8;39
31.07.2016;10:45:00;2201;24.1;37
31.07.2016;10:55:00;4479;24.7;39
31.07.2016;11:05:00;8166;25.9;36
31.07.2016;11:15:00;8983;27.4;37
31.07.2016;11:25:00;9299;28.9;38
31.07.2016;11:35:00;11811;30.8;35
31.07.2016;11:45:00;14765;33.1;35
31.07.2016;11:55:00;15938;35.7;36
31.07.2016;12:05:00;21051;39.0;38
31.07.2016;12:15:00;17950;42.1;38
31.07.2016;12:25:00;11383;44.3;35
31.07.2016;12:35:00;9396;45.8;38
31.07.2016;12:45:00;10058;47.5;36
31.07.2016;12:55:00;11854;49.4;36
31.07.2016;13:05:00;10547;51.3;37
31.07.2016;13:15:00;8842;52.8;35
31.07.2016;13:25:00;14225;54.9;37
31.07.2016;13:35:00;23507;58.3;39
31.07.2016;13:45:00;32352;63.4;44
31.07.2016;13:55:00;23704;68.3;41
31.07.2016;14:05:00;34021;74.0;45
31.07.2016;14:15:00;19035;78.0;40
31.07.2016;14:25:00;18076;80.9;38
31.07.2016;14:35:00;13001;83.3;37
31.07.2016;14:45:00;17623;85.8;37
31.07.2016;14:55:00;35672;90.9;44
31.07.2016;15:05:00;40962;98.3;49
31.07.2016;15:15:00;12554;102.6;39
31.07.2016;15:25:00;18741;105.3;39
31.07.2016;15:35:00;10015;107.6;38
31.07.2016;15:45:00;18869;110.2;38
31.07.2016;15:55:00;5667;111.5;38
31.07.2016;16:05:00;1853;112.0;40
31.07.2016;16:15:00;1285;112.2;41
31.07.2016;16:25:00;1809;112.5;38
31.07.2016;16:35:00;926;112.7;40
31.07.2016;16:45:00;1099;112.9;40
31.07.2016;16:55:00;1108;113.0;41
31.07.2016;17:05:00;1583;113.3;38
31.07.2016;17:15:00;561;113.4;40
31.07.2016;17:25:00;685;113.6;40
31.07.2016;17:35:00;367;113.6;40
31.07.2016;17:45:00;396;113.7;40
31.07.2016;17:55:00;398;113.7;39
31.07.2016;18:05:00;1004;113.9;40
31.07.2016;18:15:00;605;114.0;40
31.07.2016;18:25:00;855;114.1;40
31.07.2016;18:35:00;796;114.3;38
31.07.2016;18:45:00;2058;114.6;39
31.07.2016;18:55:00;4076;115.1;40
31.07.2016;19:05:00;7584;116.3;37
31.07.2016;19:15:00;3014;116.9;39
31.07.2016;19:25:00;1335;117.1;39
31.07.2016;19:35:00;844;117.3;38
31.07.2016;19:45:00;397;117.4;39
31.07.2016;19:55:00;46;117.4;39
31.07.2016;20:05:00;344;117.4;39
31.07.2016;20:15:00;240;117.5;40
31.07.2016;20:25:00;313;117.5;40
31.07.2016;20:35:00;143;117.6;38
31.07.2016;20:45:00;9;117.6;39
01.08.2016;06:05:00;15;0;32
01.08.2016;06:15:00;168;0;33
01.08.2016;06:25:00;250;0;34
01.08.2016;06:35:00;507;0.1;34
01.08.2016;06:45:00;736;0.2;35
01.08.2016;06:55:00;1081;0.4;36
01.08.2016;07:05:00;1321;0.6;36
01.08.2016;07:15:00;1760;0.8;36
01.08.2016;07:25:00;2283;1.2;37
01.08.2016;07:35:00;2848;1.6;38
01.08.2016;07:45:00;4111;2.3;35
01.08.2016;07:55:00;5295;3.1;38
01.08.2016;08:05:00;4008;3.8;35
01.08.2016;08:15:00;3606;4.4;37
01.08.2016;08:25:00;3154;5.0;38
01.08.2016;08:35:00;4245;5.6;36
01.08.2016;08:45:00;5443;6.4;38
01.08.2016;08:55:00;9297;7.7;35
01.08.2016;09:05:00;11153;9.4;38
01.08.2016;09:15:00;11136;11.1;38
01.08.2016;09:25:00;15182;13.4;36
01.08.2016;09:35:00;14411;15.7;38
01.08.2016;09:45:00;9793;17.3;37
01.08.2016;09:55:00;9958;19.5;35
01.08.2016;10:05:00;7427;20.9;38
01.08.2016;10:15:00;5478;22.0;36
01.08.2016;10:25:00;7632;23.2;36
01.08.2016;10:35:00;14824;25.4;38
01.08.2016;10:45:00;8595;26.8;38
01.08.2016;10:55:00;8626;28.2;36
01.08.2016;11:05:00;13140;30.2;36
01.08.2016;11:15:00;33415;34.3;42
01.08.2016;11:25:00;22803;38.3;40
01.08.2016;11:35:00;24296;42.8;42
01.08.2016;11:45:00;35710;48.8;46
01.08.2016;11:55:00;19785;52.4;39
01.08.2016;12:05:00;12509;54.9;37
01.08.2016;12:15:00;30045;58.3;42
01.08.2016;12:25:00;46421;65.7;49
01.08.2016;12:35:00;33250;71.9;45
01.08.2016;12:45:00;29508;77.5;44
01.08.2016;12:55:00;28800;82.5;43
01.08.2016;13:05:00;30130;87.8;43
01.08.2016;13:15:00;35814;93.1;44
01.08.2016;13:25:00;30363;98.1;43
01.08.2016;13:35:00;46037;106.0;51
01.08.2016;13:45:00;27546;111.6;45
01.08.2016;13:55:00;38841;116.7;47
01.08.2016;14:05:00;48864;124.3;52
01.08.2016;14:15:00;31825;130.5;46
01.08.2016;14:25:00;25108;134.3;42
01.08.2016;14:35:00;47435;142.3;52
01.08.2016;14:45:00;13414;145.6;40
01.08.2016;14:55:00;40214;151.7;49
01.08.2016;15:05:00;12616;153.7;41
01.08.2016;15:15:00;49154;160.0;50
01.08.2016;15:25:00;48640;167.8;52
01.08.2016;15:35:00;29617;174.2;46
01.08.2016;15:45:00;47504;181.7;51
02.08.2016;06:05:00;3;0;32
02.08.2016;06:35:00;501;0.1;34
02.08.2016;07:05:00;934;0.5;36
02.08.2016;07:45:00;2229;1.4;38
02.08.2016;08:15:00;5150;3.4;39
02.08.2016;08:55:00;11101;8.1;35
02.08.2016;09:35:00;14843;15.6;39
02.08.2016;10:05:00;17340;24.6;38
02.08.2016;10:55:00;24514;42.2;40
02.08.2016;11:25:00;30371;56.7;43
02.08.2016;11:55:00;41932;74.1;48
02.08.2016;12:05:00;27686;78.9;42
02.08.2016;12:15:00;24273;83.3;41
02.08.2016;12:25:00;20609;87.1;40
02.08.2016;12:35:00;25267;90.9;41
02.08.2016;12:45:00;33486;96.0;44
02.08.2016;12:55:00;30985;100.8;43
02.08.2016;13:05:00;31551;106.2;44
02.08.2016;13:15:00;30528;111.4;44
02.08.2016;13:25:00;24422;115.6;41
02.08.2016;13:35:00;22396;119.3;41
02.08.2016;13:45:00;26376;123.3;41
02.08.2016;13:55:00;24468;127.6;41
02.08.2016;14:05:00;20295;131.3;40
02.08.2016;14:15:00;27853;135.0;41
02.08.2016;14:25:00;36937;141.3;46
02.08.2016;14:35:00;37554;147.7;47
02.08.2016;14:45:00;38135;153.2;46
02.08.2016;14:55:00;26971;158.1;42
02.08.2016;15:05:00;38679;164.9;49
02.08.2016;15:15:00;23999;169.2;42
02.08.2016;15:25:00;17890;172.4;39
02.08.2016;15:35:00;11687;174.6;39
02.08.2016;15:45:00;12983;176.6;38
02.08.2016;15:55:00;13685;178.9;37
02.08.2016;16:05:00;13792;181.2;37
02.08.2016;16:15:00;9123;182.9;38
02.08.2016;16:25:00;8589;184.4;37
02.08.2016;16:35:00;10349;186.0;38
02.08.2016;16:45:00;6387;187.2;38
02.08.2016;16:55:00;6922;188.3;37
02.08.2016;17:05:00;6099;189.4;39
02.08.2016;17:15:00;6542;190.4;37
02.08.2016;17:25:00;9943;192.0;38
02.08.2016;17:35:00;9387;193.6;37
02.08.2016;17:45:00;8134;195.0;36
02.08.2016;17:55:00;8865;196.4;38
02.08.2016;18:05:00;8861;197.9;36
02.08.2016;18:15:00;6551;199.1;37
02.08.2016;18:25:00;5580;200.2;38
02.08.2016;18:35:00;3636;200.8;38
02.08.2016;18:45:00;2818;201.3;38
02.08.2016;18:55:00;2743;201.8;39
02.08.2016;19:05:00;1936;202.2;39
02.08.2016;19:15:00;1887;202.5;38
02.08.2016;19:25:00;1993;202.8;39
02.08.2016;19:35:00;1899;203.1;39
02.08.2016;19:45:00;1490;203.4;37
02.08.2016;19:55:00;915;203.6;39
02.08.2016;20:05:00;470;203.6;39
02.08.2016;20:15:00;319;203.7;39
02.08.2016;20:25:00;170;203.7;40
02.08.2016;20:35:00;5;203.8;39
02.08.2016;20:45:00;46;203.8;39
03.08.2016;13:25:00;26708;121.5;43
03.08.2016;13:35:00;29073;126.3;43
03.08.2016;13:45:00;34060;132.1;46
03.08.2016;13:55:00;31460;137.4;45
03.08.2016;14:05:00;36564;142.8;46
03.08.2016;14:15:00;30286;148.2;44
03.08.2016;14:25:00;27508;152.7;43
03.08.2016;14:35:00;37002;158.8;47
03.08.2016;14:45:00;37753;165.0;47
03.08.2016;14:55:00;27107;170.0;43
03.08.2016;15:05:00;30979;175.1;44
03.08.2016;15:15:00;47572;183.1;52
03.08.2016;15:25:00;27113;189.0;45
03.08.2016;15:35:00;39778;194.0;46
03.08.2016;15:45:00;36019;200.3;48
03.08.2016;15:55:00;44175;207.8;51
03.08.2016;16:05:00;24414;210.8;42
03.08.2016;16:15:00;15869;215.6;40
03.08.2016;16:25:00;43523;222.3;49
03.08.2016;16:35:00;39129;228.9;48
03.08.2016;16:45:00;38443;235.3;47
03.08.2016;16:55:00;34530;241.1;45
03.08.2016;17:05:00;37210;247.4;47
03.08.2016;17:15:00;35978;253.5;46
03.08.2016;17:25:00;35986;259.5;46
03.08.2016;17:35:00;36129;265.5;46
03.08.2016;17:45:00;32721;271.1;45
03.08.2016;17:55:00;30626;276.3;44
03.08.2016;18:05:00;28912;281.2;43
03.08.2016;18:15:00;26857;285.8;42
03.08.2016;18:25:00;25758;290.1;42
03.08.2016;18:35:00;24320;294.0;41
03.08.2016;18:45:00;22818;297.8;41
03.08.2016;18:55:00;20827;301.4;40
03.08.2016;19:05:00;18715;304.6;40
03.08.2016;19:15:00;16910;307.5;39
03.08.2016;19:25:00;14008;310.0;38
03.08.2016;19:35:00;9429;311.8;37
03.08.2016;19:45:00;8082;313.1;39
03.08.2016;19:55:00;6746;314.3;39
03.08.2016;20:05:00;4985;315.2;39
03.08.2016;20:15:00;1555;315.6;40
03.08.2016;20:25:00;1224;315.8;41
03.08.2016;20:35:00;888;316.0;41
03.08.2016;20:45:00;259;316.1;38
03.08.2016;20:55:00;27;316.1;40
04.08.2016;05:55:00;0;0;30
04.08.2016;06:05:00;0;0;32
04.08.2016;06:15:00;203;0;33
04.08.2016;06:25:00;418;0;34
04.08.2016;06:35:00;608;0.1;35
04.08.2016;06:45:00;782;0.2;35
04.08.2016;06:55:00;942;0.4;36
04.08.2016;07:05:00;1102;0.6;36
04.08.2016;07:15:00;1211;0.8;37
04.08.2016;07:25:00;1486;1.0;37
04.08.2016;07:35:00;1653;1.3;37
04.08.2016;07:45:00;1763;1.6;38
04.08.2016;07:55:00;1887;1.9;39
04.08.2016;08:05:00;2137;2.2;36
04.08.2016;08:15:00;2269;2.6;38
04.08.2016;08:25:00;2456;3.0;38
04.08.2016;08:35:00;2831;3.4;37
04.08.2016;08:45:00;3570;4.0;37
04.08.2016;08:55:00;4639;4.7;39
04.08.2016;09:05:00;6045;5.7;36
04.08.2016;09:15:00;7888;6.9;36
04.08.2016;09:25:00;13726;8.9;38
04.08.2016;09:35:00;8961;10.6;35
04.08.2016;09:45:00;11649;12.4;36
04.08.2016;09:55:00;15629;14.8;35
04.08.2016;10:05:00;17456;17.7;37
04.08.2016;10:15:00;19317;20.8;38
04.08.2016;10:25:00;20649;24.2;39
04.08.2016;10:35:00;21756;27.7;40
04.08.2016;10:45:00;25502;31.8;41
04.08.2016;10:55:00;25422;36.1;42
04.08.2016;11:05:00;26801;40.6;42
04.08.2016;11:15:00;28137;45.3;43
04.08.2016;11:25:00;29737;50.1;44
04.08.2016;11:35:00;28811;54.9;43
04.08.2016;11:45:00;31184;59.9;44
04.08.2016;11:55:00;33676;65.4;45
04.08.2016;12:05:00;34706;71.1;46
04.08.2016;12:15:00;35892;77.0;47
04.08.2016;12:25:00;36897;83.1;47
04.08.2016;12:35:00;38052;89.4;47
04.08.2016;12:45:00;39292;95.9;48
04.08.2016;12:55:00;40434;102.6;49
04.08.2016;13:05:00;41403;109.4;49
04.08.2016;13:15:00;41091;116.4;49
04.08.2016;13:25:00;41419;123.0;49
04.08.2016;13:35:00;43005;130.1;50
04.08.2016;13:45:00;33686;136.5;48
04.08.2016;13:55:00;42015;143.0;49
04.08.2016;14:05:00;35819;149.0;47
04.08.2016;14:15:00;42664;155.9;50
04.08.2016;14:25:00;36135;162.2;47
04.08.2016;14:35:00;37052;167.6;46
04.08.2016;14:45:00;38099;173.6;47
04.08.2016;14:55:00;43802;180.8;50
04.08.2016;15:05:00;37191;187.6;49
04.08.2016;15:15:00;37076;193.9;47
04.08.2016;15:25:00;43146;201.3;50
04.08.2016;15:35:00;42062;208.6;50
04.08.2016;15:45:00;37173;214.9;48
04.08.2016;15:55:00;25250;219.0;42
04.08.2016;16:05:00;28994;224.2;45
04.08.2016;16:15:00;41062;230.1;48
04.08.2016;16:25:00;15270;233.0;40
04.08.2016;16:35:00;17709;235.9;40
04.08.2016;16:45:00;12182;238.1;40
04.08.2016;16:55:00;9202;239.8;39
04.08.2016;17:05:00;10071;241.3;40
04.08.2016;17:15:00;14164;243.5;38
04.08.2016;17:25:00;11181;245.5;38
04.08.2016;17:35:00;5570;246.7;39
04.08.2016;17:45:00;3884;247.4;40
04.08.2016;17:55:00;5091;248.2;40
04.08.2016;18:05:00;7040;249.3;38
04.08.2016;18:15:00;5296;250.4;39
04.08.2016;18:25:00;2090;250.8;40
04.08.2016;18:35:00;2418;251.2;38
04.08.2016;18:45:00;3301;251.7;40
04.08.2016;18:55:00;291;251.9;41
04.08.2016;19:05:00;542;251.9;38
04.08.2016;19:15:00;1455;252.1;40
04.08.2016;19:25:00;384;252.2;40
04.08.2016;19:35:00;280;252.3;41
04.08.2016;19:45:00;284;252.3;38
04.08.2016;19:55:00;551;252.4;40
04.08.2016;20:05:00;265;252.5;40
04.08.2016;20:15:00;82;252.5;40
04.08.2016;20:25:00;13;252.5;40
05.08.2016;06:25:00;6;0;31
05.08.2016;06:35:00;53;0;32
05.08.2016;06:45:00;158;0;33
05.08.2016;06:55:00;394;0;34
05.08.2016;07:05:00;172;0.1;35
05.08.2016;07:15:00;600;0.1;35
05.08.2016;07:25:00;634;0.3;36
05.08.2016;07:35:00;828;0.4;36
05.08.2016;07:45:00;1010;0.5;36
05.08.2016;07:55:00;1179;0.7;37
05.08.2016;08:05:00;931;0.9;37
05.08.2016;08:15:00;1102;1.1;38
05.08.2016;08:25:00;780;1.2;38
05.08.2016;08:35:00;814;1.3;38
05.08.2016;08:45:00;2267;1.6;39
05.08.2016;08:55:00;2712;2.0;37
05.08.2016;09:05:00;2825;2.5;38
05.08.2016;09:15:00;4883;3.2;37
05.08.2016;09:25:00;7285;4.4;38
05.08.2016;09:35:00;7936;5.7;35
05.08.2016;09:45:00;7001;6.8;38
05.08.2016;09:55:00;9863;8.3;38
05.08.2016;10:05:00;11009;10.1;35
05.08.2016;10:15:00;10941;12.0;35
05.08.2016;10:25:00;10501;13.9;36
05.08.2016;10:35:00;14330;16.0;38
05.08.2016;10:45:00;13692;18.3;34
05.08.2016;10:55:00;8907;20.0;38
05.08.2016;11:05:00;11761;21.8;37
05.08.2016;11:15:00;11391;23.8;35
05.08.2016;11:25:00;10252;25.6;36
05.08.2016;11:35:00;11981;27.4;38
05.08.2016;11:45:00;12716;29.6;35
05.08.2016;11:55:00;12443;31.6;35
05.08.2016;12:05:00;10615;33.6;38
05.08.2016;12:15:00;8878;35.0;37
05.08.2016;12:25:00;8230;36.6;35
05.08.2016;12:35:00;8484;37.9;38
05.08.2016;12:45:00;9933;39.5;38
05.08.2016;12:55:00;9512;41.1;36
05.08.2016;13:05:00;11021;42.9;35
05.08.2016;13:15:00;15020;45.2;37
05.08.2016;13:25:00;17833;48.1;36
05.08.2016;13:35:00;13517;50.5;35
05.08.2016;13:45:00;12374;52.7;36
05.08.2016;13:55:00;13039;54.8;38
05.08.2016;14:05:00;11615;56.9;35
05.08.2016;14:15:00;8142;58.4;37
05.08.2016;14:25:00;13536;60.3;38
05.08.2016;14:35:00;19508;63.3;37
05.08.2016;14:45:00;22936;67.0;39
05.08.2016;14:55:00;26034;71.3;41
05.08.2016;15:05:00;24072;75.4;40
05.08.2016;15:15:00;21162;79.1;39
05.08.2016;15:25:00;23047;82.8;40
05.08.2016;15:35:00;18888;86.3;38
05.08.2016;15:45:00;20515;89.5;38
05.08.2016;15:55:00;25322;93.7;40
05.08.2016;16:05:00;16863;96.6;37
05.08.2016;16:15:00;8592;98.2;37
05.08.2016;16:25:00;7326;99.5;36
05.08.2016;16:35:00;5430;100.5;38
05.08.2016;16:45:00;2113;101.0;37
05.08.2016;16:55:00;1969;101.3;39
05.08.2016;17:05:00;3769;101.9;39
05.08.2016;17:15:00;2738;102.3;37
05.08.2016;17:25:00;4958;103.1;38
05.08.2016;17:35:00;6018;104.0;36
05.08.2016;17:45:00;7760;105.2;38
05.08.2016;17:55:00;12877;107.2;36
05.08.2016;18:05:00;13129;109.3;35
05.08.2016;18:15:00;20455;112.4;39
05.08.2016;18:25:00;15950;115.3;36
