Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.08.2016;18:35:00;10835;117.1;38
05.08.2016;18:45:00;10571;118.7;38
05.08.2016;18:55:00;5607;120.0;36
05.08.2016;19:05:00;2875;120.5;38
05.08.2016;19:15:00;2729;120.9;38
05.08.2016;19:25:00;2679;121.4;36
05.08.2016;19:35:00;2745;121.8;38
05.08.2016;19:45:00;1641;122.2;38
05.08.2016;19:55:00;1144;122.4;39
05.08.2016;20:05:00;244;122.5;39
05.08.2016;20:15:00;339;122.5;36
05.08.2016;20:25:00;94;122.5;38
05.08.2016;20:35:00;9;122.5;38
05.08.2016;20:45:00;0;122.5;37
06.08.2016;06:05:00;5;0;30
06.08.2016;06:15:00;36;0;31
06.08.2016;06:25:00;276;0;32
06.08.2016;06:35:00;353;0.1;33
06.08.2016;06:45:00;732;0.1;34
06.08.2016;06:55:00;1380;0.4;34
06.08.2016;07:05:00;1818;0.6;35
06.08.2016;07:15:00;2552;1.0;35
06.08.2016;07:25:00;2830;1.5;36
06.08.2016;07:35:00;4088;2.1;38
06.08.2016;07:45:00;4132;2.8;35
06.08.2016;07:55:00;4005;3.5;37
06.08.2016;08:05:00;4086;4.2;39
06.08.2016;08:15:00;2729;4.7;35
06.08.2016;08:25:00;3868;5.3;37
06.08.2016;08:35:00;4222;6.0;38
06.08.2016;08:45:00;5428;6.8;36
06.08.2016;08:55:00;6565;7.8;37
06.08.2016;09:05:00;8032;9.1;38
06.08.2016;09:15:00;9459;10.7;35
06.08.2016;09:25:00;9366;12.2;38
06.08.2016;09:35:00;12680;14.2;38
06.08.2016;09:45:00;15527;16.6;35
06.08.2016;09:55:00;12821;19.4;36
06.08.2016;10:05:00;7772;20.7;37
06.08.2016;10:15:00;18910;23.0;36
06.08.2016;10:25:00;21850;27.0;40
06.08.2016;10:35:00;22727;30.3;39
06.08.2016;10:45:00;21440;34.4;40
06.08.2016;10:55:00;28059;37.8;39
06.08.2016;11:05:00;9994;39.5;36
06.08.2016;11:15:00;25743;42.9;40
06.08.2016;11:25:00;6534;44.1;36
06.08.2016;11:35:00;31794;48.7;43
06.08.2016;11:45:00;25016;53.8;41
06.08.2016;11:55:00;36990;60.1;45
06.08.2016;12:05:00;35522;64.9;43
06.08.2016;12:15:00;39300;71.4;47
06.08.2016;12:25:00;39249;77.8;47
06.08.2016;12:35:00;41334;84.7;48
06.08.2016;12:45:00;38999;91.0;47
06.08.2016;12:55:00;40793;97.7;48
06.08.2016;13:05:00;42866;104.8;48
06.08.2016;13:15:00;42403;111.7;49
06.08.2016;13:25:00;45292;118.7;49
06.08.2016;13:35:00;34649;125.3;47
06.08.2016;13:45:00;43560;132.5;49
06.08.2016;13:55:00;47298;140.3;51
06.08.2016;14:05:00;39075;147.1;47
06.08.2016;14:15:00;43637;154.5;50
06.08.2016;14:25:00;43560;161.8;49
06.08.2016;14:35:00;42973;169.0;50
06.08.2016;14:45:00;45955;176.5;51
06.08.2016;14:55:00;45905;184.1;51
06.08.2016;15:05:00;45921;191.7;51
06.08.2016;15:15:00;43325;199.1;50
06.08.2016;15:25:00;43136;206.3;49
06.08.2016;15:35:00;44044;213.3;48
06.08.2016;15:45:00;45507;220.9;51
06.08.2016;15:55:00;45659;228.6;51
06.08.2016;16:05:00;45054;236.1;50
06.08.2016;16:15:00;45021;243.6;50
06.08.2016;16:25:00;45725;251.0;50
06.08.2016;16:35:00;46963;258.2;50
06.08.2016;16:45:00;40945;265.5;50
06.08.2016;16:55:00;46701;272.3;50
06.08.2016;17:05:00;44146;279.7;50
06.08.2016;17:15:00;40756;286.7;48
06.08.2016;17:25:00;33205;292.4;45
06.08.2016;17:35:00;10588;294.8;41
06.08.2016;17:45:00;19290;297.9;40
06.08.2016;17:55:00;38304;304.6;47
06.08.2016;18:05:00;15677;307.4;40
06.08.2016;18:15:00;5383;308.8;40
06.08.2016;18:25:00;3890;309.5;42
06.08.2016;18:35:00;3461;310.1;40
06.08.2016;18:45:00;4041;310.7;42
06.08.2016;18:55:00;7805;311.8;38
06.08.2016;19:05:00;17128;314.1;39
06.08.2016;19:15:00;8981;315.6;38
06.08.2016;19:25:00;14147;317.7;37
06.08.2016;19:35:00;7259;319.4;37
06.08.2016;19:45:00;6745;320.5;39
06.08.2016;19:55:00;4518;321.4;38
06.08.2016;20:05:00;2806;321.9;40
06.08.2016;20:15:00;1936;322.2;38
06.08.2016;20:25:00;1438;322.5;39
06.08.2016;20:35:00;333;322.6;40
06.08.2016;20:45:00;4;322.6;40
07.08.2016;06:00:00;0;0;30
07.08.2016;06:10:00;35;0;31
07.08.2016;06:20:00;244;0;32
07.08.2016;06:30:00;439;0.1;33
07.08.2016;06:40:00;641;0.1;34
07.08.2016;06:50:00;829;0.3;34
07.08.2016;07:00:00;1009;0.4;35
07.08.2016;07:10:00;1162;0.6;35
07.08.2016;07:20:00;1302;0.8;36
07.08.2016;07:30:00;1649;1.1;36
07.08.2016;07:40:00;1775;1.4;37
07.08.2016;07:50:00;1919;1.7;38
07.08.2016;08:00:00;2089;2.0;39
07.08.2016;08:10:00;2330;2.4;36
07.08.2016;08:20:00;2426;2.8;37
07.08.2016;08:30:00;2687;3.3;37
07.08.2016;08:40:00;3042;3.8;39
07.08.2016;08:50:00;3796;4.3;36
07.08.2016;09:00:00;4873;5.1;38
07.08.2016;09:10:00;6203;6.1;35
07.08.2016;09:20:00;7844;7.3;38
07.08.2016;09:30:00;9592;8.8;38
07.08.2016;09:40:00;11423;10.7;35
07.08.2016;09:50:00;13281;12.8;36
07.08.2016;10:00:00;15250;15.2;35
07.08.2016;11:40:00;32083;56.0;44
07.08.2016;11:50:00;33673;61.6;45
07.08.2016;12:00:00;34745;67.4;45
07.08.2016;12:10:00;35739;73.3;46
07.08.2016;12:20:00;36862;79.4;46
07.08.2016;12:30:00;37814;85.6;47
07.08.2016;12:40:00;38531;92.0;47
07.08.2016;12:50:00;39653;98.6;48
07.08.2016;13:00:00;40372;105.3;48
07.08.2016;13:10:00;41113;112.1;48
07.08.2016;13:20:00;42173;119.1;49
07.08.2016;13:30:00;43246;126.3;50
07.08.2016;13:40:00;43946;133.5;50
07.08.2016;13:50:00;44049;140.8;50
07.08.2016;14:00:00;44497;148.3;51
07.08.2016;14:10:00;44645;155.7;51
07.08.2016;14:20:00;44458;163.1;51
07.08.2016;14:30:00;45198;170.6;51
07.08.2016;14:40:00;43745;178.1;51
07.08.2016;14:50:00;45674;185.2;51
07.08.2016;15:00:00;45533;192.8;51
07.08.2016;15:10:00;45434;200.4;51
07.08.2016;15:20:00;45806;208.0;51
07.08.2016;15:30:00;45303;215.6;51
07.08.2016;15:40:00;44736;223.1;51
07.08.2016;15:50:00;45213;230.6;51
07.08.2016;16:00:00;44982;238.1;51
07.08.2016;16:10:00;44874;245.6;50
07.08.2016;16:20:00;44243;253.0;50
07.08.2016;16:30:00;43870;260.3;50
07.08.2016;16:40:00;43526;267.6;50
07.08.2016;16:50:00;43207;274.8;49
07.08.2016;17:00:00;42318;281.9;49
07.08.2016;17:10:00;41988;288.9;49
07.08.2016;17:20:00;40894;295.8;48
07.08.2016;17:30:00;39744;302.5;48
07.08.2016;17:40:00;38454;308.9;47
07.08.2016;17:50:00;37198;315.2;47
07.08.2016;18:00:00;35952;321.3;46
07.08.2016;18:10:00;34369;327.1;45
07.08.2016;18:20:00;32979;332.6;45
07.08.2016;18:30:00;31538;337.9;44
07.08.2016;18:40:00;29887;343.0;43
07.08.2016;18:50:00;28240;347.8;43
07.08.2016;19:00:00;26317;352.2;42
07.08.2016;19:10:00;24453;356.4;41
07.08.2016;19:20:00;18944;359.9;39
07.08.2016;19:30:00;11212;362.0;38
07.08.2016;19:40:00;12223;364.0;37
07.08.2016;19:50:00;10695;365.9;37
07.08.2016;20:00:00;7419;367.3;38
07.08.2016;20:10:00;3714;368.1;39
07.08.2016;20:20:00;2296;368.5;40
07.08.2016;20:30:00;1045;368.7;38
07.08.2016;20:40:00;194;368.8;40
07.08.2016;20:50:00;34;368.8;41
07.08.2016;21:00:00;0;368.8;40
08.08.2016;06:00:00;0;0;29
08.08.2016;06:10:00;12;0;31
08.08.2016;06:20:00;226;0;32
08.08.2016;06:30:00;390;0;33
08.08.2016;06:40:00;551;0.1;34
08.08.2016;06:50:00;696;0.2;35
08.08.2016;07:00:00;823;0.4;35
08.08.2016;07:10:00;957;0.5;35
08.08.2016;07:20:00;1059;0.7;36
08.08.2016;07:30:00;1141;0.9;36
08.08.2016;07:40:00;1218;1.1;36
08.08.2016;07:50:00;1417;1.3;37
08.08.2016;08:00:00;1586;1.6;38
08.08.2016;08:10:00;1713;1.8;39
08.08.2016;08:20:00;1787;2.1;39
08.08.2016;08:30:00;1945;2.4;36
08.08.2016;08:40:00;2405;2.8;37
08.08.2016;08:50:00;3181;3.3;38
08.08.2016;09:00:00;4314;4.0;35
08.08.2016;09:10:00;5741;4.9;38
08.08.2016;09:20:00;7352;6.0;35
08.08.2016;09:30:00;9145;7.5;37
08.08.2016;09:40:00;11027;9.2;38
08.08.2016;09:50:00;12949;11.3;35
08.08.2016;10:00:00;14848;13.7;35
08.08.2016;10:10:00;16690;16.4;36
08.08.2016;10:20:00;18476;19.4;37
08.08.2016;10:30:00;20329;22.7;39
08.08.2016;10:40:00;22174;26.3;40
08.08.2016;10:50:00;23788;30.2;41
08.08.2016;11:00:00;25416;34.4;41
08.08.2016;11:10:00;27125;38.8;42
08.08.2016;11:20:00;28621;43.5;43
08.08.2016;11:30:00;29981;48.4;43
08.08.2016;11:40:00;31114;53.6;44
08.08.2016;11:50:00;32490;58.9;45
08.08.2016;12:00:00;33729;64.5;45
08.08.2016;12:10:00;34963;70.3;46
08.08.2016;12:20:00;36085;76.3;46
08.08.2016;12:30:00;36970;82.4;47
08.08.2016;12:40:00;38158;88.7;47
08.08.2016;12:50:00;38742;95.1;47
08.08.2016;13:00:00;39761;101.7;48
08.08.2016;13:10:00;40035;108.3;48
08.08.2016;13:20:00;41182;115.1;49
08.08.2016;13:30:00;42026;122.1;49
08.08.2016;13:40:00;42423;129.1;49
08.08.2016;13:50:00;42773;136.3;50
08.08.2016;14:00:00;43659;143.5;50
08.08.2016;14:10:00;43724;150.8;51
08.08.2016;14:20:00;43967;158.1;51
08.08.2016;14:30:00;44053;165.4;51
08.08.2016;14:40:00;44514;172.8;51
08.08.2016;14:50:00;44897;180.3;51
08.08.2016;15:00:00;45111;187.8;52
08.08.2016;15:10:00;44791;195.3;51
08.08.2016;15:20:00;45062;202.8;51
08.08.2016;15:30:00;44420;210.2;51
08.08.2016;15:40:00;44499;217.6;51
08.08.2016;15:50:00;44356;225.0;51
08.08.2016;16:00:00;44213;232.4;51
08.08.2016;16:10:00;43687;239.6;50
08.08.2016;16:20:00;43354;246.9;50
08.08.2016;16:30:00;42852;254.0;50
08.08.2016;16:40:00;42576;261.2;49
08.08.2016;16:50:00;41595;268.2;49
08.08.2016;17:00:00;41393;275.1;49
08.08.2016;17:10:00;40415;281.9;48
08.08.2016;17:20:00;39658;288.5;48
08.08.2016;17:30:00;17679;292.9;41
08.08.2016;17:40:00;37869;299.1;47
08.08.2016;17:50:00;34504;305.0;45
08.08.2016;18:00:00;33745;310.7;45
08.08.2016;18:10:00;31370;316.1;44
08.08.2016;18:20:00;30026;321.2;43
08.08.2016;18:30:00;27094;325.9;42
08.08.2016;18:40:00;11544;328.6;39
08.08.2016;18:50:00;22559;331.7;39
08.08.2016;19:00:00;22922;335.5;41
08.08.2016;19:10:00;12580;337.5;38
08.08.2016;19:20:00;14273;340.2;38
08.08.2016;19:30:00;8002;341.9;38
08.08.2016;19:40:00;3859;342.7;40
08.08.2016;19:50:00;3164;343.2;38
08.08.2016;20:00:00;1511;343.6;40
08.08.2016;20:10:00;905;343.7;41
08.08.2016;20:20:00;554;343.8;41
08.08.2016;20:30:00;352;343.9;38
08.08.2016;20:40:00;194;343.9;40
08.08.2016;20:50:00;13;343.9;40
09.08.2016;06:15:00;3;0;31
09.08.2016;06:35:00;114;0;33
09.08.2016;06:45:00;449;0;34
09.08.2016;06:55:00;188;0.1;34
09.08.2016;07:05:00;389;0.1;35
09.08.2016;07:15:00;392;0.2;35
09.08.2016;07:25:00;208;0.2;36
09.08.2016;07:35:00;110;0.2;36
09.08.2016;07:45:00;1002;0.4;36
09.08.2016;07:55:00;539;0.5;37
09.08.2016;08:05:00;1565;0.6;37
09.08.2016;08:15:00;394;0.8;37
09.08.2016;08:25:00;1497;1.0;38
09.08.2016;08:35:00;3617;1.5;38
09.08.2016;08:45:00;1440;1.8;37
09.08.2016;08:55:00;1437;2.1;37
09.08.2016;09:05:00;1334;2.3;38
09.08.2016;09:15:00;1511;2.6;38
09.08.2016;09:25:00;2728;3.0;37
09.08.2016;09:35:00;1572;3.3;37
09.08.2016;09:45:00;3610;3.7;38
09.08.2016;09:55:00;2639;4.2;39
09.08.2016;10:05:00;5776;5.0;36
09.08.2016;10:15:00;8193;6.3;37
09.08.2016;10:25:00;10957;8.1;38
09.08.2016;10:35:00;12849;10.2;35
09.08.2016;10:45:00;5869;11.4;37
09.08.2016;10:55:00;4006;12.1;37
09.08.2016;11:05:00;4525;12.9;38
09.08.2016;11:15:00;5902;13.8;36
09.08.2016;11:25:00;5805;14.7;38
09.08.2016;11:35:00;6697;15.9;36
09.08.2016;11:45:00;6039;16.8;37
09.08.2016;11:55:00;4332;17.6;37
09.08.2016;12:05:00;3275;18.2;38
09.08.2016;12:15:00;2717;18.7;38
09.08.2016;12:25:00;3419;19.2;37
09.08.2016;12:35:00;5830;20.1;38
09.08.2016;12:45:00;5066;21.0;37
09.08.2016;12:55:00;7093;22.0;37
09.08.2016;13:05:00;6940;23.1;37
09.08.2016;13:15:00;5323;24.2;35
09.08.2016;13:25:00;5874;25.0;37
09.08.2016;13:35:00;6623;26.3;36
09.08.2016;13:45:00;3483;27.0;38
09.08.2016;13:55:00;5921;27.9;35
09.08.2016;14:05:00;6364;28.9;38
09.08.2016;14:15:00;11250;30.4;37
09.08.2016;14:25:00;8808;32.2;35
09.08.2016;14:35:00;4831;33.1;37
09.08.2016;14:45:00;6206;33.9;37
09.08.2016;14:55:00;9686;35.5;38
09.08.2016;15:05:00;3882;36.4;36
09.08.2016;15:15:00;3766;37.0;38
09.08.2016;15:25:00;5446;37.8;35
09.08.2016;15:35:00;5028;38.7;38
09.08.2016;15:45:00;5936;39.7;35
09.08.2016;15:55:00;6635;40.6;38
09.08.2016;16:05:00;7356;41.9;36
09.08.2016;16:15:00;9156;43.3;36
09.08.2016;16:25:00;6582;44.5;38
09.08.2016;16:35:00;4630;45.4;35
09.08.2016;16:45:00;4538;46.1;37
09.08.2016;16:55:00;3391;46.7;38
09.08.2016;17:05:00;4906;47.5;37
09.08.2016;17:15:00;4788;48.3;39
09.08.2016;17:25:00;4511;49.0;37
09.08.2016;17:35:00;5539;49.9;38
09.08.2016;17:45:00;6136;50.8;37
09.08.2016;17:55:00;4633;51.6;37
09.08.2016;18:05:00;3204;52.2;37
09.08.2016;18:15:00;2441;52.6;38
09.08.2016;18:25:00;3105;53.1;39
09.08.2016;18:35:00;2534;53.6;37
09.08.2016;18:45:00;2192;54.0;38
09.08.2016;18:55:00;2463;54.4;38
09.08.2016;19:05:00;2326;54.8;37
09.08.2016;19:15:00;2414;55.1;38
09.08.2016;19:25:00;2429;55.6;38
09.08.2016;19:35:00;2436;56.0;39
09.08.2016;19:45:00;1559;56.3;36
09.08.2016;19:55:00;1553;56.5;38
09.08.2016;20:05:00;1029;56.7;38
09.08.2016;20:15:00;328;56.8;38
09.08.2016;20:25:00;339;56.8;38
09.08.2016;20:35:00;343;56.9;39
09.08.2016;20:45:00;242;57.0;39
10.08.2016;06:35:00;5;0;31
10.08.2016;06:55:00;310;0;31
10.08.2016;07:05:00;658;0.1;33
10.08.2016;07:15:00;1031;0.2;33
10.08.2016;07:25:00;1333;0.4;34
10.08.2016;07:35:00;2201;0.8;34
10.08.2016;07:45:00;3244;1.3;35
10.08.2016;07:55:00;4318;1.9;37
10.08.2016;08:05:00;5091;2.8;39
10.08.2016;08:15:00;5802;3.7;36
10.08.2016;08:25:00;6143;4.7;38
10.08.2016;08:35:00;6807;5.8;37
10.08.2016;08:45:00;6265;6.9;35
10.08.2016;08:55:00;5788;7.9;38
10.08.2016;09:05:00;2707;8.5;39
10.08.2016;09:15:00;3332;9.0;35
10.08.2016;09:25:00;3737;9.6;37
10.08.2016;09:35:00;5039;10.3;38
10.08.2016;09:45:00;7932;11.7;37
10.08.2016;09:55:00;9095;13.0;35
10.08.2016;10:05:00;12793;15.0;35
10.08.2016;10:15:00;14246;17.3;37
10.08.2016;10:25:00;13104;19.8;35
10.08.2016;10:35:00;18819;22.5;37
10.08.2016;10:45:00;30761;27.4;42
10.08.2016;10:55:00;14563;30.1;36
10.08.2016;11:05:00;12870;32.3;37
10.08.2016;11:15:00;31349;36.3;42
10.08.2016;11:25:00;38428;42.5;45
10.08.2016;11:35:00;28604;48.2;43
10.08.2016;11:45:00;25110;51.7;39
10.08.2016;11:55:00;21945;56.1;41
10.08.2016;12:05:00;41687;62.5;47
10.08.2016;12:15:00;27242;68.0;43
10.08.2016;12:25:00;29305;72.5;42
10.08.2016;12:35:00;13698;76.3;37
10.08.2016;12:45:00;7972;77.7;39
10.08.2016;12:55:00;10547;79.1;38
10.08.2016;13:05:00;38594;83.8;44
10.08.2016;13:15:00;15737;88.4;38
10.08.2016;13:25:00;7572;89.9;38
10.08.2016;13:35:00;3616;90.6;40
10.08.2016;13:45:00;3696;91.2;38
10.08.2016;13:55:00;3646;91.8;40
10.08.2016;14:05:00;6341;92.7;37
10.08.2016;14:15:00;9839;94.1;38
10.08.2016;14:25:00;10726;95.8;38
10.08.2016;14:35:00;11311;97.6;37
10.08.2016;14:45:00;16267;100.1;36
10.08.2016;14:55:00;18430;104.3;38
10.08.2016;15:05:00;12171;107.1;35
10.08.2016;15:15:00;10701;108.8;37
10.08.2016;15:25:00;8706;110.4;38
10.08.2016;15:35:00;9950;112.0;36
10.08.2016;15:45:00;10431;113.6;35
10.08.2016;15:55:00;7466;115.4;36
10.08.2016;16:05:00;6514;116.5;36
10.08.2016;16:15:00;7320;117.6;38
10.08.2016;16:25:00;7118;118.8;36
10.08.2016;16:35:00;10137;120.4;36
10.08.2016;16:45:00;9861;122.1;38
10.08.2016;16:55:00;10104;123.7;38
10.08.2016;17:05:00;6926;125.0;36
10.08.2016;17:15:00;5987;126.1;37
10.08.2016;17:25:00;3924;126.8;37
10.08.2016;17:35:00;4028;127.5;38
10.08.2016;17:45:00;4135;128.1;36
10.08.2016;17:55:00;3670;128.7;37
10.08.2016;18:05:00;9368;130.2;35
10.08.2016;18:15:00;11147;131.8;38
10.08.2016;18:25:00;17795;134.5;39
10.08.2016;18:35:00;7614;136.0;36
10.08.2016;18:45:00;4398;136.8;39
10.08.2016;18:55:00;4832;137.5;36
10.08.2016;19:05:00;5809;138.5;38
10.08.2016;19:15:00;3426;139.2;36
10.08.2016;19:25:00;4501;139.8;37
10.08.2016;19:35:00;4553;140.6;35
10.08.2016;19:45:00;2785;141.2;37
10.08.2016;19:55:00;2632;141.6;38
10.08.2016;20:05:00;2595;142.0;38
10.08.2016;20:15:00;1018;142.3;37
10.08.2016;20:25:00;419;142.4;38
10.08.2016;20:35:00;254;142.4;38
10.08.2016;20:45:00;12;142.4;38
11.08.2016;06:05:00;0;0;28
11.08.2016;06:15:00;16;0;30
11.08.2016;06:25:00;206;0;31
11.08.2016;06:35:00;427;0;32
11.08.2016;06:45:00;683;0.1;33
11.08.2016;06:55:00;987;0.3;33
11.08.2016;07:05:00;1774;0.6;34
11.08.2016;07:15:00;3222;1.0;34
11.08.2016;07:25:00;3640;1.6;35
11.08.2016;07:35:00;4810;2.4;37
11.08.2016;07:45:00;3909;3.1;36
11.08.2016;07:55:00;3231;3.6;36
11.08.2016;08:05:00;3648;4.2;37
11.08.2016;08:15:00;6081;5.1;37
11.08.2016;08:25:00;6894;6.2;37
11.08.2016;08:35:00;6210;7.4;35
11.08.2016;08:45:00;7388;8.7;37
11.08.2016;08:55:00;8096;9.9;38
11.08.2016;09:05:00;9683;11.4;36
11.08.2016;09:15:00;11246;13.2;35
11.08.2016;09:25:00;15559;15.5;35
11.08.2016;09:35:00;14346;18.3;35
11.08.2016;09:45:00;11068;19.9;38
11.08.2016;09:55:00;10911;21.9;34
11.08.2016;10:05:00;17185;24.5;37
11.08.2016;10:15:00;19522;27.7;37
11.08.2016;10:25:00;22081;31.2;38
11.08.2016;10:35:00;22907;35.2;40
11.08.2016;10:45:00;22006;39.1;39
11.08.2016;10:55:00;10706;41.4;35
11.08.2016;11:05:00;14617;43.8;37
11.08.2016;11:15:00;22454;46.7;40
11.08.2016;11:25:00;35468;52.4;44
11.08.2016;11:35:00;36910;58.4;45
11.08.2016;11:45:00;17164;62.8;39
11.08.2016;11:55:00;19522;65.7;38
11.08.2016;12:05:00;38505;72.1;45
11.08.2016;12:15:00;20199;77.1;41
11.08.2016;12:25:00;39077;82.8;45
11.08.2016;12:35:00;40137;89.2;46
11.08.2016;12:45:00;41344;96.0;47
11.08.2016;12:55:00;43746;103.2;48
11.08.2016;13:05:00;39411;109.4;46
11.08.2016;13:15:00;18688;114.9;42
11.08.2016;13:25:00;42841;121.8;48
11.08.2016;13:35:00;48060;128.9;50
11.08.2016;13:45:00;47840;136.9;51
11.08.2016;13:55:00;22462;142.7;44
11.08.2016;14:05:00;44357;149.4;47
11.08.2016;14:15:00;38313;156.1;48
11.08.2016;14:25:00;49909;161.9;49
11.08.2016;14:35:00;42621;169.4;48
11.08.2016;14:45:00;49905;175.5;50
11.08.2016;14:55:00;49813;183.8;52
11.08.2016;15:05:00;7858;188.5;41
11.08.2016;15:15:00;49909;194.4;50
11.08.2016;15:25:00;48795;202.5;51
11.08.2016;15:35:00;46994;210.4;50
11.08.2016;15:45:00;47726;217.9;50
11.08.2016;15:55:00;47133;225.8;50
11.08.2016;16:05:00;47017;233.7;50
11.08.2016;16:15:00;46152;241.4;50
11.08.2016;16:25:00;18159;246.7;42
11.08.2016;16:35:00;27181;252.0;44
11.08.2016;16:45:00;42263;259.1;47
11.08.2016;16:55:00;44298;266.5;48
11.08.2016;17:05:00;43599;273.8;48
11.08.2016;17:15:00;40948;280.7;47
11.08.2016;17:25:00;38536;287.2;46
11.08.2016;17:35:00;34306;293.1;44
11.08.2016;17:45:00;35495;299.1;45
11.08.2016;17:55:00;31832;304.6;43
11.08.2016;18:05:00;21335;308.8;39
11.08.2016;18:15:00;29271;313.8;42
11.08.2016;18:25:00;23082;317.9;40
11.08.2016;18:35:00;22741;321.8;40
11.08.2016;18:45:00;21922;325.4;39
11.08.2016;18:55:00;25605;329.5;41
11.08.2016;19:05:00;25724;333.8;41
11.08.2016;19:15:00;19385;337.4;39
11.08.2016;19:25:00;8682;339.4;37
11.08.2016;19:35:00;6432;340.5;39
11.08.2016;19:45:00;3576;341.2;39
11.08.2016;19:55:00;3205;341.8;40
11.08.2016;20:05:00;2525;342.2;37
11.08.2016;20:15:00;1278;342.5;39
11.08.2016;20:25:00;562;342.6;40
11.08.2016;20:35:00;267;342.7;40
11.08.2016;20:45:00;82;342.7;40
12.08.2016;06:15:00;4;0;29
12.08.2016;06:25:00;13;0;30
12.08.2016;06:35:00;15;0;31
12.08.2016;06:45:00;186;0;31
12.08.2016;06:55:00;311;0;32
12.08.2016;07:05:00;388;0.1;33
12.08.2016;07:15:00;688;0.2;33
12.08.2016;07:25:00;825;0.3;34
12.08.2016;07:35:00;2583;0.7;34
12.08.2016;07:45:00;3180;1.2;35
12.08.2016;07:55:00;2365;1.6;36
12.08.2016;08:05:00;2548;2.0;37
12.08.2016;08:15:00;3657;2.6;38
12.08.2016;08:25:00;4424;3.3;34
12.08.2016;08:35:00;4941;4.1;37
12.08.2016;08:45:00;4042;4.8;36
12.08.2016;08:55:00;3752;5.5;36
12.08.2016;09:05:00;4192;6.1;38
12.08.2016;09:15:00;5227;7.0;35
12.08.2016;09:25:00;6073;7.9;38
12.08.2016;09:35:00;8343;9.3;36
12.08.2016;09:45:00;9063;10.8;35
12.08.2016;09:55:00;12328;12.8;35
12.08.2016;10:05:00;10732;14.8;36
12.08.2016;10:15:00;10975;16.5;38
12.08.2016;10:25:00;15148;18.8;38
12.08.2016;10:35:00;18090;21.8;36
12.08.2016;10:45:00;18074;24.8;35
12.08.2016;10:55:00;16191;27.7;35
12.08.2016;11:05:00;18422;30.7;37
12.08.2016;11:15:00;19249;33.8;36
12.08.2016;11:25:00;22615;37.5;37
12.08.2016;11:35:00;22301;41.2;38
12.08.2016;11:45:00;20753;44.8;38
12.08.2016;11:55:00;20605;48.2;37
12.08.2016;12:05:00;18687;51.4;36
12.08.2016;12:15:00;21582;54.8;37
12.08.2016;12:25:00;22335;58.6;38
12.08.2016;12:35:00;24775;62.6;39
12.08.2016;12:45:00;21684;66.3;39
12.08.2016;12:55:00;20005;69.6;37
12.08.2016;13:05:00;30411;74.3;41
12.08.2016;13:15:00;24887;78.9;40
12.08.2016;13:25:00;19319;82.2;37
12.08.2016;13:35:00;24349;86.2;40
12.08.2016;13:45:00;22886;90.1;39
12.08.2016;13:55:00;27863;94.3;40
12.08.2016;14:05:00;29571;99.1;42
12.08.2016;14:15:00;31324;104.1;42
12.08.2016;14:25:00;38142;110.7;46
12.08.2016;14:35:00;24477;114.7;40
12.08.2016;14:45:00;27100;119.4;41
12.08.2016;14:55:00;29851;124.1;41
12.08.2016;15:05:00;38658;129.8;45
12.08.2016;15:15:00;33475;134.9;43
12.08.2016;15:25:00;39621;141.3;46
12.08.2016;15:35:00;38947;147.4;45
12.08.2016;15:45:00;27821;152.4;42
12.08.2016;15:55:00;24842;156.4;40
12.08.2016;16:05:00;27483;161.0;41
12.08.2016;16:15:00;27060;165.6;41
12.08.2016;16:25:00;30934;170.7;42
12.08.2016;16:35:00;41294;177.3;47
12.08.2016;16:45:00;23093;181.2;40
12.08.2016;16:55:00;45737;187.8;47
12.08.2016;17:05:00;43375;195.2;48
12.08.2016;17:15:00;43001;202.3;48
12.08.2016;17:25:00;19606;207.6;41
12.08.2016;17:35:00;26153;211.7;42
12.08.2016;17:45:00;27403;216.4;41
12.08.2016;17:55:00;38132;222.8;45
12.08.2016;18:05:00;35670;228.8;45
12.08.2016;18:15:00;32521;234.4;43
12.08.2016;18:25:00;30197;239.6;42
12.08.2016;18:35:00;29029;244.4;42
12.08.2016;18:45:00;27134;249.0;41
12.08.2016;18:55:00;24749;253.3;41
12.08.2016;19:05:00;22511;257.1;40
12.08.2016;19:15:00;15407;260.1;37
12.08.2016;19:25:00;8457;261.7;38
12.08.2016;19:35:00;9816;263.4;37
12.08.2016;19:45:00;9081;265.0;37
12.08.2016;19:55:00;5320;266.0;39
12.08.2016;20:05:00;2490;266.5;37
12.08.2016;20:15:00;1408;266.8;39
12.08.2016;20:25:00;538;266.9;40
12.08.2016;20:35:00;186;267.0;40
12.08.2016;20:45:00;59;267.0;40
12.08.2016;20:55:00;8;267.0;39
13.08.2016;06:15:00;16;0;30
13.08.2016;06:25:00;201;0;31
13.08.2016;06:35:00;366;0;32
13.08.2016;06:45:00;525;0.1;33
13.08.2016;06:55:00;672;0.2;33
13.08.2016;07:05:00;797;0.3;34
13.08.2016;07:15:00;929;0.5;34
13.08.2016;07:25:00;1026;0.7;34
13.08.2016;07:35:00;1116;0.8;35
13.08.2016;07:45:00;1200;1.0;35
13.08.2016;07:55:00;1292;1.2;36
13.08.2016;08:05:00;1563;1.5;37
13.08.2016;08:15:00;1661;1.8;37
13.08.2016;08:25:00;1748;2.1;38
13.08.2016;08:35:00;1909;2.4;39
13.08.2016;08:45:00;2356;2.7;38
13.08.2016;08:55:00;3145;3.2;36
13.08.2016;09:05:00;4251;3.9;38
13.08.2016;09:15:00;5668;4.8;35
13.08.2016;09:25:00;7317;5.9;38
13.08.2016;09:35:00;9143;7.4;36
13.08.2016;09:45:00;11083;9.1;35
13.08.2016;09:55:00;13066;11.2;36
13.08.2016;10:05:00;15043;13.6;38
13.08.2016;10:15:00;16998;16.4;36
13.08.2016;10:25:00;18795;19.4;36
13.08.2016;10:35:00;20482;22.8;37
13.08.2016;10:45:00;22140;26.4;38
13.08.2016;10:55:00;23880;30.3;40
13.08.2016;11:05:00;25582;34.5;40
13.08.2016;11:15:00;27158;38.9;41
13.08.2016;11:25:00;28507;43.6;42
13.08.2016;11:35:00;29652;48.5;42
13.08.2016;11:45:00;31283;53.7;43
13.08.2016;11:55:00;32307;59.0;44
13.08.2016;12:05:00;33401;64.5;44
13.08.2016;12:15:00;34529;70.2;45
13.08.2016;12:25:00;35968;76.2;45
13.08.2016;12:35:00;37075;82.3;46
13.08.2016;12:45:00;38132;88.6;46
13.08.2016;12:55:00;38999;95.1;47
13.08.2016;13:05:00;39459;101.6;47
13.08.2016;13:15:00;40032;108.3;47
13.08.2016;13:25:00;40817;115.1;48
13.08.2016;13:35:00;41466;121.9;48
13.08.2016;13:45:00;41822;128.9;48
13.08.2016;13:55:00;42211;135.9;49
13.08.2016;14:05:00;42447;143.0;49
13.08.2016;14:15:00;43200;150.2;49
13.08.2016;14:25:00;43407;157.4;49
13.08.2016;14:35:00;43410;164.6;49
13.08.2016;14:45:00;42807;171.8;49
13.08.2016;14:55:00;43854;179.1;49
13.08.2016;15:05:00;44779;186.5;50
13.08.2016;15:15:00;38774;193.1;46
13.08.2016;15:25:00;43825;200.5;49
13.08.2016;15:35:00;44277;207.8;49
13.08.2016;15:45:00;40783;214.8;48
13.08.2016;15:55:00;37949;221.1;46
13.08.2016;16:05:00;45778;228.1;48
13.08.2016;16:15:00;42017;235.2;48
13.08.2016;16:25:00;39554;242.1;47
13.08.2016;16:35:00;42361;249.1;48
13.08.2016;16:45:00;41617;256.1;48
13.08.2016;16:55:00;41125;262.9;48
13.08.2016;17:05:00;40162;269.7;47
13.08.2016;17:15:00;39389;276.2;47
13.08.2016;17:25:00;38247;282.7;46
13.08.2016;17:35:00;37192;288.9;46
13.08.2016;17:45:00;36004;295.0;45
13.08.2016;17:55:00;34450;300.8;45
13.08.2016;18:05:00;33011;306.4;44
13.08.2016;18:15:00;32009;311.7;44
13.08.2016;18:25:00;30703;316.9;43
13.08.2016;18:35:00;29052;321.8;43
13.08.2016;18:45:00;27377;326.5;42
13.08.2016;18:55:00;25565;330.8;41
13.08.2016;19:05:00;22880;334.8;40
13.08.2016;19:15:00;14727;337.6;38
13.08.2016;19:25:00;11273;339.4;39
13.08.2016;19:35:00;9111;341.0;37
13.08.2016;19:45:00;9493;342.7;38
13.08.2016;19:55:00;5173;343.7;39
13.08.2016;20:05:00;1927;344.2;40
13.08.2016;20:15:00;1197;344.5;38
13.08.2016;20:25:00;426;344.6;40
13.08.2016;20:35:00;147;344.6;40
13.08.2016;20:45:00;0;344.6;40
14.08.2016;06:15:00;5;0;30
14.08.2016;06:25:00;0;0;31
14.08.2016;06:35:00;346;0;31
14.08.2016;06:45:00;567;0.1;33
14.08.2016;06:55:00;762;0.2;33
14.08.2016;07:05:00;975;0.4;34
14.08.2016;07:15:00;1340;0.6;34
14.08.2016;07:25:00;2572;0.9;35
14.08.2016;07:35:00;2894;1.4;36
14.08.2016;07:45:00;2631;1.9;37
14.08.2016;07:55:00;2490;2.3;38
14.08.2016;08:05:00;2062;2.6;39
14.08.2016;08:15:00;1954;3.0;39
14.08.2016;08:25:00;2161;3.3;35
14.08.2016;08:35:00;2387;3.7;36
14.08.2016;08:45:00;2733;4.2;38
14.08.2016;08:55:00;3374;4.7;39
14.08.2016;09:05:00;4408;5.4;36
14.08.2016;09:15:00;5735;6.3;38
14.08.2016;09:25:00;7306;7.4;36
14.08.2016;09:35:00;9013;8.8;35
14.08.2016;09:45:00;10852;10.6;37
14.08.2016;09:55:00;12676;12.6;38
14.08.2016;10:05:00;14447;14.9;35
14.08.2016;10:15:00;16145;17.6;35
14.08.2016;10:25:00;17795;20.4;36
14.08.2016;10:35:00;19700;23.6;37
14.08.2016;10:45:00;21450;27.2;38
14.08.2016;10:55:00;23064;30.9;39
14.08.2016;11:05:00;24596;35.0;40
14.08.2016;11:15:00;26055;39.2;41
14.08.2016;11:25:00;27505;43.7;42
14.08.2016;11:35:00;28808;48.5;42
14.08.2016;11:45:00;30218;53.5;43
14.08.2016;11:55:00;31382;58.6;43
14.08.2016;12:05:00;32347;64.0;44
14.08.2016;12:15:00;33656;69.5;44
14.08.2016;12:25:00;34745;75.3;45
14.08.2016;12:35:00;35859;81.2;46
14.08.2016;12:45:00;36615;87.3;46
14.08.2016;12:55:00;37566;93.5;46
14.08.2016;13:05:00;38530;99.9;47
14.08.2016;13:15:00;38909;106.3;47
14.08.2016;13:25:00;40161;113.0;48
14.08.2016;13:35:00;40003;119.6;48
14.08.2016;13:45:00;41387;126.5;48
14.08.2016;13:55:00;41314;133.4;48
14.08.2016;14:05:00;42428;140.4;49
14.08.2016;14:15:00;42830;147.6;49
14.08.2016;14:25:00;43319;154.7;49
14.08.2016;14:35:00;42440;161.8;49
14.08.2016;14:45:00;42957;169.0;49
14.08.2016;14:55:00;43099;176.2;49
14.08.2016;15:05:00;43033;183.3;49
14.08.2016;15:15:00;42972;190.5;49
14.08.2016;15:25:00;38979;197.3;48
14.08.2016;15:35:00;25019;201.9;42
14.08.2016;15:45:00;43309;208.0;48
14.08.2016;15:55:00;41882;215.0;48
14.08.2016;16:05:00;42041;222.0;48
14.08.2016;16:15:00;27277;227.9;44
14.08.2016;16:25:00;17027;230.7;41
14.08.2016;16:35:00;18672;233.7;40
14.08.2016;16:45:00;23254;237.3;40
14.08.2016;16:55:00;28076;241.6;42
14.08.2016;17:05:00;21196;245.9;40
14.08.2016;17:15:00;27020;249.4;40
14.08.2016;17:25:00;18929;253.3;39
14.08.2016;17:35:00;40638;258.3;45
14.08.2016;17:45:00;37340;264.6;46
14.08.2016;17:55:00;36259;270.7;45
14.08.2016;18:05:00;35437;276.7;45
14.08.2016;18:15:00;30892;282.1;44
14.08.2016;18:25:00;24786;285.9;40
14.08.2016;18:35:00;24914;290.7;42
14.08.2016;18:45:00;13623;292.9;38
14.08.2016;18:55:00;24003;295.9;41
14.08.2016;19:05:00;19754;299.1;39
14.08.2016;19:15:00;3808;300.2;39
14.08.2016;19:25:00;6427;301.1;39
14.08.2016;19:35:00;4406;301.9;39
14.08.2016;19:45:00;4625;302.6;39
14.08.2016;19:55:00;2864;303.2;39
14.08.2016;20:05:00;1126;303.4;40
14.08.2016;20:15:00;411;303.5;40
14.08.2016;20:25:00;319;303.6;40
14.08.2016;20:35:00;146;303.6;38
14.08.2016;20:45:00;0;303.6;39
15.08.2016;14:15:00;41938;138.2;49
15.08.2016;14:25:00;42549;145.3;49
15.08.2016;14:35:00;42242;152.3;49
15.08.2016;14:45:00;42528;159.4;49
15.08.2016;14:55:00;42651;166.5;50
15.08.2016;15:05:00;42843;173.6;50
15.08.2016;15:15:00;43062;180.8;50
15.08.2016;15:25:00;42802;187.9;49
15.08.2016;15:35:00;42829;195.1;49
15.08.2016;15:45:00;42451;202.1;49
15.08.2016;15:55:00;42036;209.1;49
15.08.2016;16:05:00;42759;216.2;49
15.08.2016;16:15:00;41938;223.3;49
15.08.2016;16:25:00;38490;230.0;48
15.08.2016;16:35:00;42215;237.0;49
15.08.2016;16:45:00;39991;243.9;47
15.08.2016;16:55:00;28288;248.5;43
15.08.2016;17:05:00;22731;252.4;40
15.08.2016;17:15:00;34422;257.2;43
15.08.2016;17:25:00;37164;263.7;46
15.08.2016;17:35:00;34513;269.5;45
15.08.2016;17:45:00;33860;275.2;45
15.08.2016;17:55:00;32836;280.8;45
15.08.2016;18:05:00;30801;286.0;44
15.08.2016;18:15:00;22847;290.0;41
15.08.2016;18:25:00;14523;292.8;39
15.08.2016;18:35:00;16531;295.4;38
15.08.2016;18:45:00;17258;298.1;38
15.08.2016;18:55:00;9305;299.6;38
15.08.2016;19:05:00;17008;302.1;38
15.08.2016;19:15:00;5809;303.4;38
15.08.2016;19:25:00;6885;304.5;39
15.08.2016;19:35:00;6203;305.6;39
15.08.2016;19:45:00;4994;306.4;37
15.08.2016;19:55:00;3489;307.1;39
15.08.2016;20:05:00;2116;307.5;40
15.08.2016;20:15:00;1271;307.7;38
15.08.2016;20:25:00;519;307.9;40
15.08.2016;20:35:00;185;307.9;40
15.08.2016;20:45:00;12;307.9;40
16.08.2016;06:20:00;12;0;31
16.08.2016;06:30:00;207;0;32
16.08.2016;06:40:00;413;0;33
16.08.2016;06:50:00;625;0.1;34
16.08.2016;07:00:00;820;0.3;34
16.08.2016;07:10:00;1012;0.4;35
16.08.2016;07:20:00;1197;0.6;35
16.08.2016;07:30:00;1528;0.8;36
16.08.2016;07:40:00;1709;1.1;36
16.08.2016;07:50:00;1876;1.4;37
16.08.2016;08:00:00;2063;1.8;38
16.08.2016;08:10:00;2317;2.1;39
16.08.2016;08:20:00;2553;2.5;35
16.08.2016;08:30:00;2710;3.0;37
16.08.2016;08:40:00;3037;3.5;38
16.08.2016;08:50:00;3478;4.0;37
16.08.2016;09:00:00;4255;4.7;37
16.08.2016;09:10:00;5361;5.5;38
16.08.2016;09:20:00;6705;6.6;36
16.08.2016;09:30:00;8171;7.9;35
16.08.2016;09:40:00;9794;9.5;38
16.08.2016;09:50:00;11565;11.3;38
16.08.2016;10:00:00;13423;13.5;35
16.08.2016;10:10:00;15075;15.9;35
16.08.2016;10:20:00;16675;18.6;36
16.08.2016;10:30:00;18423;21.6;37
16.08.2016;10:40:00;20109;24.9;38
16.08.2016;10:50:00;21934;28.5;40
16.08.2016;11:00:00;23511;32.3;40
16.08.2016;11:10:00;24973;36.4;41
16.08.2016;11:20:00;26330;40.7;42
16.08.2016;11:30:00;27656;45.3;42
16.08.2016;11:40:00;29084;50.1;43
16.08.2016;11:50:00;30274;55.1;44
16.08.2016;12:00:00;31327;60.3;44
16.08.2016;12:10:00;32495;65.6;44
16.08.2016;12:20:00;33547;71.2;45
16.08.2016;12:30:00;34177;76.9;45
16.08.2016;12:40:00;35623;82.7;46
16.08.2016;12:50:00;37127;88.8;47
16.08.2016;13:00:00;37327;95.0;47
16.08.2016;13:10:00;38388;101.4;47
16.08.2016;13:20:00;41383;108.1;48
16.08.2016;13:30:00;30836;114.0;45
16.08.2016;13:40:00;44456;121.1;50
16.08.2016;13:50:00;11765;124.8;40
16.08.2016;14:00:00;25325;128.1;42
16.08.2016;14:10:00;22546;133.2;42
16.08.2016;14:20:00;42047;139.8;48
16.08.2016;14:30:00;41602;146.7;48
16.08.2016;14:40:00;34836;152.9;47
16.08.2016;14:50:00;34087;159.3;47
16.08.2016;15:00:00;44613;164.2;47
16.08.2016;15:10:00;44032;171.6;50
16.08.2016;15:20:00;15321;176.8;43
16.08.2016;15:30:00;38384;183.0;49
16.08.2016;15:40:00;20511;186.3;41
16.08.2016;15:50:00;24264;191.7;42
16.08.2016;16:00:00;43798;197.5;48
16.08.2016;16:10:00;41779;204.5;49
16.08.2016;16:20:00;41075;211.4;48
16.08.2016;16:30:00;40877;216.9;47
16.08.2016;16:40:00;39536;223.6;48
16.08.2016;16:50:00;39699;230.2;48
16.08.2016;17:00:00;39015;236.7;47
16.08.2016;17:10:00;25353;239.9;42
16.08.2016;17:20:00;38523;246.3;47
16.08.2016;17:30:00;30847;252.0;44
16.08.2016;17:40:00;33307;257.5;44
16.08.2016;17:50:00;32854;262.9;45
16.08.2016;18:00:00;30750;268.1;44
16.08.2016;18:10:00;28684;272.9;43
16.08.2016;18:20:00;27213;277.5;42
16.08.2016;18:30:00;26068;281.9;42
16.08.2016;18:40:00;24770;286.1;41
16.08.2016;18:50:00;21882;289.9;40
16.08.2016;19:00:00;19689;293.3;39
16.08.2016;19:10:00;13446;295.9;38
16.08.2016;19:20:00;6970;297.3;39
16.08.2016;19:30:00;4933;298.2;39
16.08.2016;19:40:00;3359;298.8;40
16.08.2016;19:50:00;2719;299.2;41
16.08.2016;20:00:00;2076;299.6;38
16.08.2016;20:10:00;1432;299.9;40
16.08.2016;20:20:00;766;300.0;41
16.08.2016;20:30:00;282;300.1;41
16.08.2016;20:40:00;107;300.1;38
16.08.2016;20:50:00;4;300.1;39
17.08.2016;06:20:00;5;0;31
17.08.2016;06:40:00;223;0;32
17.08.2016;06:50:00;928;0.1;33
17.08.2016;07:00:00;1089;0.3;34
17.08.2016;07:10:00;1422;0.5;35
17.08.2016;07:20:00;2979;0.9;35
17.08.2016;07:30:00;3867;1.5;36
17.08.2016;07:40:00;5756;2.4;38
17.08.2016;07:50:00;3894;3.2;35
17.08.2016;08:00:00;3959;3.8;38
17.08.2016;08:10:00;3758;4.4;37
17.08.2016;08:20:00;3449;5.0;36
17.08.2016;08:30:00;3748;5.6;38
17.08.2016;08:40:00;4077;6.3;35
17.08.2016;08:50:00;4153;7.0;37
17.08.2016;09:00:00;4935;7.8;37
17.08.2016;09:10:00;7134;8.8;37
17.08.2016;09:20:00;12309;10.7;35
17.08.2016;09:30:00;11910;12.6;38
17.08.2016;09:40:00;10379;14.3;37
17.08.2016;09:50:00;15035;16.7;36
17.08.2016;10:00:00;15447;19.2;35
17.08.2016;10:10:00;14425;21.7;35
17.08.2016;10:20:00;7419;23.1;37
17.08.2016;10:30:00;20546;25.7;38
17.08.2016;10:40:00;24615;29.7;41
17.08.2016;10:50:00;22600;33.4;40
17.08.2016;11:00:00;25817;37.4;40
17.08.2016;11:10:00;24400;41.0;40
17.08.2016;11:20:00;29155;46.1;43
17.08.2016;11:30:00;25372;49.8;41
17.08.2016;11:40:00;31931;54.9;44
17.08.2016;11:50:00;33054;60.2;44
17.08.2016;12:00:00;37241;66.1;46
17.08.2016;12:10:00;29481;70.8;43
17.08.2016;12:20:00;42248;77.2;48
17.08.2016;12:30:00;22331;81.8;42
17.08.2016;12:40:00;39332;88.3;47
17.08.2016;12:50:00;33530;94.5;46
17.08.2016;13:00:00;43339;101.4;49
17.08.2016;13:10:00;35928;107.9;47
17.08.2016;13:20:00;44748;115.1;51
17.08.2016;13:30:00;34724;122.0;47
17.08.2016;13:40:00;17337;124.7;41
17.08.2016;13:50:00;39561;131.7;48
17.08.2016;14:00:00;45802;138.7;50
17.08.2016;14:10:00;38040;145.7;48
17.08.2016;14:20:00;34400;152.6;49
17.08.2016;14:30:00;16333;155.8;41
17.08.2016;14:40:00;45812;161.0;48
17.08.2016;14:50:00;16975;166.4;43
17.08.2016;15:00:00;14816;168.9;41
17.08.2016;15:10:00;38338;173.3;44
17.08.2016;15:20:00;13308;176.9;39
17.08.2016;15:30:00;13693;179.1;39
17.08.2016;15:40:00;19057;182.0;39
17.08.2016;15:50:00;31943;186.3;43
17.08.2016;16:00:00;12871;189.7;38
17.08.2016;16:10:00;26445;193.9;42
17.08.2016;16:20:00;23918;198.2;41
17.08.2016;16:30:00;19072;201.6;39
17.08.2016;16:40:00;41199;208.5;47
17.08.2016;16:50:00;44720;215.5;49
17.08.2016;17:00:00;44352;223.0;50
17.08.2016;17:10:00;41603;230.1;48
17.08.2016;17:20:00;11975;233.1;40
17.08.2016;17:30:00;6573;234.3;41
17.08.2016;17:40:00;5203;235.2;41
17.08.2016;17:50:00;5930;236.2;42
17.08.2016;18:00:00;5473;237.2;39
17.08.2016;18:10:00;3923;237.9;41
17.08.2016;18:20:00;3904;238.5;39
17.08.2016;18:30:00;4273;239.2;41
17.08.2016;18:40:00;3433;239.8;38
17.08.2016;18:50:00;2481;240.3;40
17.08.2016;19:00:00;2595;240.7;41
17.08.2016;19:10:00;2992;241.2;39
17.08.2016;19:20:00;3424;241.7;40
17.08.2016;19:30:00;2941;242.2;38
17.08.2016;19:40:00;2005;242.6;40
17.08.2016;19:50:00;749;242.8;40
17.08.2016;20:00:00;287;242.9;40
17.08.2016;20:10:00;188;242.9;38
17.08.2016;20:20:00;158;242.9;40
17.08.2016;20:30:00;16;242.9;40
17.08.2016;20:40:00;5;242.9;39
18.08.2016;06:35:00;217;0;32
18.08.2016;06:45:00;371;0;33
18.08.2016;06:55:00;603;0.1;34
18.08.2016;07:05:00;950;0.3;34
18.08.2016;07:15:00;1187;0.4;35
18.08.2016;07:25:00;1642;0.7;35
18.08.2016;07:35:00;2262;1.0;36
18.08.2016;07:45:00;3069;1.5;37
18.08.2016;07:55:00;3581;2.1;39
18.08.2016;08:05:00;3478;2.7;35
18.08.2016;08:15:00;3549;3.3;37
18.08.2016;08:25:00;4449;3.9;38
18.08.2016;08:35:00;6419;4.9;36
18.08.2016;08:45:00;9201;6.3;35
18.08.2016;08:55:00;9100;7.9;37
18.08.2016;09:05:00;7606;9.2;38
18.08.2016;09:15:00;9268;10.6;36
18.08.2016;09:25:00;11853;12.5;35
18.08.2016;09:35:00;14279;14.8;38
18.08.2016;09:45:00;13771;17.3;35
18.08.2016;09:55:00;12734;19.5;38
18.08.2016;10:05:00;15252;21.9;35
18.08.2016;10:15:00;17901;24.7;35
18.08.2016;10:25:00;19605;27.9;37
18.08.2016;10:35:00;20282;31.3;38
18.08.2016;10:45:00;19310;34.7;38
18.08.2016;10:55:00;19186;38.0;38
18.08.2016;11:05:00;24423;41.5;40
18.08.2016;11:15:00;21257;45.1;40
18.08.2016;11:25:00;23231;48.8;40
18.08.2016;11:35:00;26728;53.0;41
18.08.2016;11:45:00;30654;57.8;42
18.08.2016;11:55:00;23148;61.8;40
18.08.2016;12:05:00;26995;66.1;41
18.08.2016;12:15:00;28497;70.6;42
18.08.2016;12:25:00;23635;75.1;41
18.08.2016;12:35:00;24705;79.0;41
18.08.2016;12:45:00;27505;83.4;42
18.08.2016;12:55:00;21893;87.6;40
18.08.2016;13:05:00;21851;91.1;40
18.08.2016;13:15:00;21083;94.7;39
18.08.2016;13:25:00;19460;97.9;39
18.08.2016;13:35:00;24701;101.7;40
18.08.2016;13:45:00;25086;106.0;41
18.08.2016;13:55:00;21062;109.7;40
18.08.2016;14:05:00;16845;112.7;38
18.08.2016;14:15:00;13134;115.0;36
18.08.2016;14:25:00;10389;116.9;37
18.08.2016;14:35:00;11198;118.7;36
18.08.2016;14:45:00;7028;120.1;38
18.08.2016;14:55:00;6148;121.1;36
18.08.2016;15:05:00;2201;121.7;39
18.08.2016;15:15:00;1090;121.9;39
18.08.2016;15:25:00;2004;122.2;39
18.08.2016;15:35:00;5778;123.0;37
18.08.2016;15:45:00;10127;124.5;36
18.08.2016;15:55:00;9796;126.3;37
18.08.2016;16:05:00;5576;127.3;36
18.08.2016;16:15:00;3195;128.0;38
18.08.2016;16:25:00;4923;128.7;37
18.08.2016;16:35:00;7874;130.0;38
18.08.2016;16:45:00;4675;130.9;37
18.08.2016;16:55:00;5386;131.8;37
18.08.2016;17:05:00;5077;132.7;38
18.08.2016;17:15:00;7622;133.8;36
18.08.2016;17:25:00;6778;135.4;36
18.08.2016;17:35:00;1660;135.9;38
18.08.2016;17:45:00;245;136.0;38
18.08.2016;17:55:00;31;136.0;39
18.08.2016;18:05:00;206;136.0;39
18.08.2016;18:15:00;231;136.1;39
18.08.2016;18:25:00;233;136.1;39
18.08.2016;18:35:00;184;136.1;39
18.08.2016;18:45:00;217;136.2;37
18.08.2016;18:55:00;428;136.2;39
18.08.2016;19:05:00;616;136.3;39
18.08.2016;19:15:00;1792;136.6;39
18.08.2016;19:25:00;2358;136.9;38
18.08.2016;19:35:00;4805;137.6;38
18.08.2016;19:45:00;3768;138.3;38
18.08.2016;19:55:00;3354;138.9;38
18.08.2016;20:05:00;1168;139.2;38
18.08.2016;20:15:00;445;139.3;39
18.08.2016;20:25:00;171;139.3;39
18.08.2016;20:35:00;8;139.3;39
19.08.2016;06:15:00;0;0;27
19.08.2016;06:25:00;12;0;31
19.08.2016;06:35:00;260;0;32
19.08.2016;06:45:00;536;0.1;33
19.08.2016;06:55:00;785;0.2;33
19.08.2016;07:05:00;737;0.3;34
19.08.2016;07:15:00;728;0.4;35
19.08.2016;07:25:00;1568;0.6;35
19.08.2016;07:35:00;2584;1.0;35
19.08.2016;07:45:00;3654;1.6;37
19.08.2016;07:55:00;2004;2.0;38
19.08.2016;08:05:00;2174;2.3;39
19.08.2016;08:15:00;2685;2.7;38
19.08.2016;08:25:00;5565;3.5;36
19.08.2016;08:35:00;6310;4.5;36
19.08.2016;08:45:00;7159;5.6;38
19.08.2016;08:55:00;6451;6.7;35
19.08.2016;09:05:00;5272;7.8;36
19.08.2016;09:15:00;6538;8.9;38
19.08.2016;09:25:00;9754;10.3;35
19.08.2016;09:35:00;10186;12.1;35
19.08.2016;09:45:00;12528;14.1;39
19.08.2016;09:55:00;11582;15.9;37
19.08.2016;10:05:00;19198;19.1;38
19.08.2016;10:15:00;22164;22.5;39
19.08.2016;10:25:00;13286;25.0;35
19.08.2016;10:35:00;14213;27.4;34
19.08.2016;10:45:00;15656;30.2;37
19.08.2016;10:55:00;29789;34.3;41
19.08.2016;11:05:00;22701;38.9;41
19.08.2016;11:15:00;21905;43.1;40
19.08.2016;11:25:00;20342;46.8;39
19.08.2016;11:35:00;11385;49.3;36
19.08.2016;11:45:00;36321;54.2;44
19.08.2016;11:55:00;14466;58.4;39
19.08.2016;12:05:00;15070;60.8;36
19.08.2016;12:15:00;20268;63.9;38
19.08.2016;12:25:00;17789;66.8;37
19.08.2016;12:35:00;19837;69.6;37
19.08.2016;12:45:00;26796;73.6;40
19.08.2016;12:55:00;21443;77.5;40
19.08.2016;13:05:00;36837;83.0;44
19.08.2016;13:15:00;33910;88.7;45
19.08.2016;13:25:00;29909;94.1;43
19.08.2016;13:35:00;24270;98.0;41
19.08.2016;13:45:00;23123;101.5;40
19.08.2016;13:55:00;22410;105.5;40
19.08.2016;14:05:00;25138;109.5;41
19.08.2016;14:15:00;23325;113.3;40
19.08.2016;14:25:00;38560;119.3;46
19.08.2016;14:35:00;26689;124.1;42
19.08.2016;14:45:00;35983;129.7;45
19.08.2016;14:55:00;21441;134.1;40
19.08.2016;15:05:00;18694;137.1;38
19.08.2016;15:15:00;18438;140.5;39
19.08.2016;15:25:00;36957;145.5;45
19.08.2016;15:35:00;20705;149.5;40
19.08.2016;15:45:00;12773;151.8;37
19.08.2016;15:55:00;10432;153.6;38
19.08.2016;16:05:00;21587;157.0;40
19.08.2016;16:15:00;34048;162.0;43
19.08.2016;16:25:00;12317;165.2;37
19.08.2016;16:35:00;19805;167.9;37
19.08.2016;16:45:00;21371;171.7;40
19.08.2016;16:55:00;30004;176.8;43
19.08.2016;17:05:00;40625;182.5;46
19.08.2016;17:15:00;30668;187.8;45
19.08.2016;17:25:00;33935;192.5;43
19.08.2016;17:35:00;30350;196.3;41
19.08.2016;17:45:00;36027;202.4;45
19.08.2016;17:55:00;24933;207.4;42
19.08.2016;18:05:00;15268;209.8;38
19.08.2016;18:15:00;8502;211.4;39
19.08.2016;18:25:00;7154;212.7;38
19.08.2016;18:35:00;5331;213.6;40
19.08.2016;18:45:00;4723;214.4;38
19.08.2016;18:55:00;3112;215.0;40
19.08.2016;19:05:00;2483;215.5;39
19.08.2016;19:15:00;3138;216.0;39
19.08.2016;19:25:00;2872;216.5;40
19.08.2016;19:35:00;1596;216.8;38
19.08.2016;19:45:00;1031;217.0;39
19.08.2016;19:55:00;457;217.1;40
19.08.2016;20:05:00;387;217.1;40
19.08.2016;20:15:00;316;217.2;40
19.08.2016;20:25:00;31;217.2;38
20.08.2016;06:25:00;19;0;30
20.08.2016;06:35:00;304;0;32
20.08.2016;06:45:00;463;0.1;33
20.08.2016;06:55:00;711;0.2;34
20.08.2016;07:05:00;1050;0.3;35
20.08.2016;07:15:00;1321;0.5;35
20.08.2016;07:25:00;1949;0.8;36
20.08.2016;07:35:00;2475;1.2;36
20.08.2016;07:45:00;3234;1.7;38
20.08.2016;07:55:00;3547;2.3;38
20.08.2016;08:05:00;3477;2.9;36
20.08.2016;08:15:00;3966;3.5;38
20.08.2016;08:25:00;4400;4.3;35
20.08.2016;08:35:00;5128;5.1;37
20.08.2016;08:45:00;5650;6.0;35
20.08.2016;08:55:00;8252;7.2;38
20.08.2016;09:05:00;9540;8.7;36
20.08.2016;09:15:00;11964;10.7;35
20.08.2016;09:25:00;10066;12.4;38
20.08.2016;09:35:00;12555;14.3;38
20.08.2016;09:45:00;11835;16.3;35
20.08.2016;09:55:00;13466;18.5;36
20.08.2016;10:05:00;12496;20.6;38
20.08.2016;10:15:00;11542;22.6;35
20.08.2016;10:25:00;12436;24.5;36
20.08.2016;10:35:00;10798;26.5;37
20.08.2016;10:45:00;10670;28.3;35
20.08.2016;10:55:00;11569;30.1;37
20.08.2016;11:05:00;11624;32.0;38
20.08.2016;11:15:00;10754;34.0;35
20.08.2016;11:25:00;8427;35.4;37
20.08.2016;11:35:00;10683;37.1;38
20.08.2016;11:45:00;9804;38.6;37
20.08.2016;11:55:00;10328;40.4;35
20.08.2016;12:05:00;9086;41.9;37
20.08.2016;12:15:00;11460;43.7;38
20.08.2016;12:25:00;11247;45.6;35
20.08.2016;12:35:00;9724;47.3;35
20.08.2016;12:45:00;6947;48.6;38
20.08.2016;12:55:00;6015;49.7;36
20.08.2016;13:05:00;5461;50.6;38
20.08.2016;13:15:00;5140;51.5;37
20.08.2016;13:25:00;7589;52.6;37
20.08.2016;13:35:00;10869;54.3;38
20.08.2016;13:45:00;10309;56.1;36
20.08.2016;13:55:00;9361;57.7;35
20.08.2016;14:05:00;8480;59.1;37
20.08.2016;14:15:00;7073;60.4;37
20.08.2016;14:25:00;7665;61.6;35
20.08.2016;14:35:00;7704;62.9;38
20.08.2016;14:45:00;7095;64.1;37
20.08.2016;14:55:00;8212;65.4;35
20.08.2016;15:05:00;6126;66.5;38
20.08.2016;15:15:00;6211;67.5;36
20.08.2016;15:25:00;5908;68.5;37
20.08.2016;15:35:00;4076;69.3;37
20.08.2016;15:45:00;3637;69.9;38
20.08.2016;15:55:00;3043;70.4;36
20.08.2016;16:05:00;2624;70.9;38
20.08.2016;16:15:00;2148;71.3;38
20.08.2016;16:25:00;3720;71.8;36
20.08.2016;16:35:00;4470;72.6;38
20.08.2016;16:45:00;4089;73.3;36
20.08.2016;16:55:00;3112;73.8;38
20.08.2016;17:05:00;3154;74.3;38
20.08.2016;17:15:00;3588;74.9;36
20.08.2016;17:25:00;4080;75.5;38
20.08.2016;17:35:00;5473;76.4;36
20.08.2016;17:45:00;5355;77.3;38
20.08.2016;17:55:00;2807;78.0;36
20.08.2016;18:05:00;2738;78.5;38
20.08.2016;18:15:00;2316;78.9;38
20.08.2016;18:25:00;2227;79.2;38
20.08.2016;18:35:00;1916;79.6;37
20.08.2016;18:45:00;1655;79.8;38
20.08.2016;18:55:00;2520;80.2;39
20.08.2016;19:05:00;2763;80.7;36
20.08.2016;19:15:00;2211;81.1;38
20.08.2016;19:25:00;973;81.4;39
20.08.2016;19:35:00;383;81.4;39
20.08.2016;19:45:00;218;81.5;39
20.08.2016;19:55:00;212;81.5;39
20.08.2016;20:05:00;214;81.6;38
20.08.2016;20:15:00;92;81.6;39
20.08.2016;20:25:00;0;81.6;38
21.08.2016;06:35:00;20;0;30
21.08.2016;06:45:00;273;0;31
21.08.2016;06:55:00;568;0.1;33
21.08.2016;07:05:00;824;0.2;33
21.08.2016;07:15:00;1185;0.4;34
21.08.2016;07:25:00;2973;0.8;34
21.08.2016;07:35:00;3558;1.4;35
21.08.2016;07:45:00;3666;2.0;37
21.08.2016;07:55:00;6196;2.9;38
21.08.2016;08:05:00;4682;3.8;36
21.08.2016;08:15:00;4684;4.5;38
21.08.2016;08:25:00;3712;5.2;35
21.08.2016;08:35:00;4948;5.9;37
21.08.2016;08:45:00;8021;7.2;35
21.08.2016;08:55:00;8486;8.6;37
21.08.2016;09:05:00;9983;10.2;38
21.08.2016;09:15:00;12003;12.0;37
21.08.2016;09:25:00;9478;13.9;35
21.08.2016;09:35:00;11377;15.6;36
21.08.2016;09:45:00;15352;18.1;38
21.08.2016;09:55:00;16930;21.0;36
21.08.2016;10:05:00;17195;23.8;35
21.08.2016;10:15:00;24763;27.5;39
21.08.2016;10:25:00;15813;30.4;36
21.08.2016;10:35:00;19518;33.4;36
21.08.2016;10:45:00;16628;36.3;35
21.08.2016;10:55:00;19753;39.5;37
21.08.2016;11:05:00;19861;42.9;37
21.08.2016;11:15:00;11267;45.1;35
21.08.2016;11:25:00;11855;47.0;35
21.08.2016;11:35:00;18463;49.6;38
21.08.2016;11:45:00;18490;52.6;36
21.08.2016;11:55:00;21904;56.1;37
21.08.2016;12:05:00;29185;61.6;42
21.08.2016;12:15:00;13503;64.8;36
21.08.2016;12:25:00;7645;66.5;37
21.08.2016;12:35:00;11917;68.1;38
21.08.2016;12:45:00;8913;69.7;37
21.08.2016;12:55:00;14145;71.8;35
21.08.2016;13:05:00;41478;76.8;45
21.08.2016;13:15:00;26076;81.3;40
21.08.2016;13:25:00;32566;86.1;42
21.08.2016;13:35:00;26128;90.4;40
21.08.2016;13:45:00;18464;94.3;38
21.08.2016;13:55:00;18002;97.4;37
21.08.2016;14:05:00;22475;100.7;38
21.08.2016;14:15:00;14332;103.6;36
21.08.2016;14:25:00;38242;108.8;44
21.08.2016;14:35:00;40533;116.4;49
21.08.2016;14:45:00;49909;122.8;49
21.08.2016;14:55:00;14728;127.8;40
21.08.2016;15:05:00;13656;130.1;38
21.08.2016;15:15:00;22537;133.0;40
21.08.2016;15:25:00;26873;136.3;39
21.08.2016;15:35:00;40765;143.5;48
21.08.2016;15:45:00;43160;150.2;49
21.08.2016;15:55:00;20899;154.6;40
21.08.2016;16:05:00;13730;156.3;40
21.08.2016;16:15:00;8855;159.0;38
21.08.2016;16:25:00;13432;161.0;38
21.08.2016;16:35:00;24527;164.5;39
21.08.2016;16:45:00;20071;168.1;38
21.08.2016;16:55:00;40667;175.2;46
21.08.2016;17:05:00;42556;182.5;47
21.08.2016;17:15:00;28761;188.5;44
21.08.2016;17:25:00;10679;191.4;38
21.08.2016;17:35:00;38090;195.6;44
21.08.2016;17:45:00;34475;200.9;44
21.08.2016;17:55:00;35380;206.0;44
21.08.2016;18:05:00;33244;211.6;44
21.08.2016;18:15:00;31831;217.0;43
21.08.2016;18:25:00;27431;221.7;42
21.08.2016;18:35:00;18222;223.8;39
21.08.2016;18:45:00;23029;227.8;40
21.08.2016;18:55:00;21593;231.6;39
21.08.2016;19:05:00;11974;234.1;37
21.08.2016;19:15:00;11675;235.7;38
21.08.2016;19:25:00;9255;237.4;38
21.08.2016;19:35:00;6731;238.6;37
21.08.2016;19:45:00;3377;239.3;39
21.08.2016;19:55:00;2345;239.7;40
21.08.2016;20:05:00;1248;240.0;38
21.08.2016;20:15:00;434;240.1;39
21.08.2016;20:25:00;149;240.1;40
21.08.2016;20:35:00;6;240.1;39
22.08.2016;06:25:00;5;0;29
22.08.2016;06:35:00;95;0;31
22.08.2016;06:45:00;305;0;32
22.08.2016;06:55:00;545;0.1;33
22.08.2016;07:05:00;861;0.2;33
22.08.2016;07:15:00;1257;0.4;34
22.08.2016;07:25:00;2196;0.7;34
22.08.2016;07:35:00;3045;1.2;35
22.08.2016;07:45:00;3497;1.8;37
22.08.2016;07:55:00;4508;2.5;38
22.08.2016;08:05:00;4930;3.3;35
22.08.2016;08:15:00;6010;4.2;38
22.08.2016;08:25:00;7417;5.4;36
22.08.2016;08:35:00;7102;6.6;36
22.08.2016;08:45:00;7357;7.8;38
22.08.2016;08:55:00;7398;9.1;36
22.08.2016;09:05:00;4760;10.0;39
22.08.2016;09:15:00;4566;10.7;35
22.08.2016;09:25:00;6052;11.6;38
22.08.2016;09:35:00;7740;12.8;36
22.08.2016;09:45:00;9623;14.3;35
22.08.2016;09:55:00;11582;16.2;37
22.08.2016;10:05:00;13616;18.4;38
22.08.2016;10:15:00;15592;20.9;36
22.08.2016;10:25:00;17564;23.7;36
22.08.2016;10:35:00;19608;26.9;37
22.08.2016;10:45:00;21555;30.4;39
22.08.2016;10:55:00;23475;34.2;40
22.08.2016;11:05:00;25157;38.3;41
22.08.2016;11:15:00;27017;42.8;41
22.08.2016;11:25:00;29096;47.5;42
22.08.2016;11:35:00;30905;52.6;43
22.08.2016;11:45:00;30045;57.9;43
22.08.2016;11:55:00;7596;59.2;37
