Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.08.2016;12:05:00;7330;60.3;37
22.08.2016;12:15:00;30679;63.7;42
22.08.2016;12:25:00;37392;70.0;46
22.08.2016;12:35:00;38833;76.5;46
22.08.2016;12:45:00;40534;83.1;47
22.08.2016;12:55:00;40841;89.9;47
22.08.2016;13:05:00;40536;96.7;47
22.08.2016;13:15:00;42764;103.8;48
22.08.2016;13:25:00;42216;110.9;48
22.08.2016;13:35:00;37290;117.3;46
22.08.2016;13:45:00;31098;123.3;44
22.08.2016;13:55:00;44993;130.7;49
22.08.2016;14:05:00;11686;135.5;41
22.08.2016;14:15:00;45167;142.5;49
22.08.2016;14:25:00;13421;146.0;39
22.08.2016;14:35:00;45080;152.6;48
22.08.2016;14:45:00;44506;160.0;49
22.08.2016;14:55:00;44156;167.4;49
22.08.2016;15:05:00;44134;174.8;49
22.08.2016;15:15:00;43660;182.0;49
22.08.2016;15:25:00;43266;189.3;49
22.08.2016;15:35:00;43528;196.5;49
22.08.2016;15:45:00;43700;203.8;49
22.08.2016;15:55:00;43019;211.0;49
22.08.2016;16:05:00;42399;218.1;48
22.08.2016;16:15:00;42403;225.1;48
22.08.2016;16:25:00;42321;232.2;48
22.08.2016;16:35:00;41742;239.2;48
22.08.2016;16:45:00;40797;246.0;48
22.08.2016;16:55:00;40085;252.8;47
22.08.2016;17:05:00;39135;259.3;47
22.08.2016;17:15:00;38322;265.7;46
22.08.2016;17:25:00;36926;272.0;46
22.08.2016;17:35:00;35838;278.0;45
22.08.2016;17:45:00;34684;283.8;45
22.08.2016;17:55:00;33298;289.4;44
22.08.2016;18:05:00;31626;294.8;44
22.08.2016;18:15:00;30063;299.9;43
22.08.2016;18:25:00;28549;304.7;42
22.08.2016;18:35:00;26748;309.2;42
22.08.2016;18:45:00;24985;313.5;41
22.08.2016;18:55:00;19375;317.0;39
22.08.2016;19:05:00;9161;319.0;37
22.08.2016;19:15:00;10881;320.8;38
22.08.2016;19:25:00;11034;322.7;37
22.08.2016;19:35:00;7386;324.1;38
22.08.2016;19:45:00;3466;324.8;39
22.08.2016;19:55:00;2344;325.3;40
22.08.2016;20:05:00;993;325.5;38
22.08.2016;20:15:00;248;325.5;40
22.08.2016;20:25:00;53;325.6;40
23.08.2016;06:25:00;6;0;30
23.08.2016;06:35:00;154;0;31
23.08.2016;06:45:00;308;0;32
23.08.2016;06:55:00;464;0.1;33
23.08.2016;07:05:00;609;0.2;34
23.08.2016;07:15:00;743;0.3;34
23.08.2016;07:25:00;863;0.4;34
23.08.2016;07:35:00;955;0.6;35
23.08.2016;07:45:00;1032;0.8;35
23.08.2016;07:55:00;1104;0.9;36
23.08.2016;08:05:00;1171;1.1;36
23.08.2016;08:15:00;1243;1.3;37
23.08.2016;08:25:00;1552;1.6;37
23.08.2016;08:35:00;1616;1.8;38
23.08.2016;08:45:00;1746;2.1;39
23.08.2016;08:55:00;2157;2.5;39
23.08.2016;09:05:00;2919;2.9;36
23.08.2016;09:15:00;4093;3.5;37
23.08.2016;09:25:00;5535;4.4;35
23.08.2016;09:35:00;7285;5.5;38
23.08.2016;09:45:00;9144;7.0;36
23.08.2016;09:55:00;11107;8.7;35
23.08.2016;10:05:00;13069;10.8;36
23.08.2016;10:15:00;15070;13.2;35
23.08.2016;10:25:00;16965;16.0;35
23.08.2016;10:35:00;18811;19.0;37
23.08.2016;10:45:00;20594;22.4;38
23.08.2016;10:55:00;22470;26.1;39
23.08.2016;11:05:00;24086;30.0;40
23.08.2016;11:15:00;25906;34.2;41
23.08.2016;11:25:00;27453;38.8;42
23.08.2016;11:35:00;28972;43.5;42
23.08.2016;11:45:00;30391;48.5;43
23.08.2016;11:55:00;31568;53.8;44
23.08.2016;12:05:00;32956;59.2;44
23.08.2016;12:15:00;34203;64.8;45
23.08.2016;12:25:00;35351;70.7;45
23.08.2016;12:35:00;36238;76.7;46
23.08.2016;12:45:00;37207;82.9;46
23.08.2016;12:55:00;38032;89.2;47
23.08.2016;13:05:00;39051;95.6;47
23.08.2016;13:15:00;39704;102.2;47
23.08.2016;13:25:00;40621;108.9;48
23.08.2016;13:35:00;41314;115.8;48
23.08.2016;13:45:00;41940;122.8;49
23.08.2016;13:55:00;42445;129.8;49
23.08.2016;14:05:00;42970;137.0;49
23.08.2016;14:15:00;43208;144.2;50
23.08.2016;14:25:00;43252;151.4;50
23.08.2016;14:35:00;43479;158.6;50
23.08.2016;14:45:00;43833;165.9;50
23.08.2016;14:55:00;43889;173.2;50
23.08.2016;15:05:00;43966;180.5;50
23.08.2016;15:15:00;43748;187.8;50
23.08.2016;15:25:00;43769;195.1;50
23.08.2016;15:35:00;43517;202.4;50
23.08.2016;15:45:00;43146;209.6;49
23.08.2016;15:55:00;43353;216.8;49
23.08.2016;16:05:00;42853;223.9;49
23.08.2016;16:15:00;42644;231.1;49
23.08.2016;16:25:00;42411;238.2;49
23.08.2016;16:35:00;41745;245.1;48
23.08.2016;16:45:00;41119;252.0;48
23.08.2016;16:55:00;40146;258.8;47
23.08.2016;17:05:00;38877;265.3;47
23.08.2016;17:15:00;37947;271.7;47
23.08.2016;17:25:00;36621;277.8;46
23.08.2016;17:35:00;35374;283.8;45
23.08.2016;17:45:00;34231;289.5;45
23.08.2016;17:55:00;32769;295.1;44
23.08.2016;18:05:00;31367;300.4;44
23.08.2016;18:15:00;29758;305.4;43
23.08.2016;18:25:00;28196;310.2;42
23.08.2016;18:35:00;26406;314.6;42
23.08.2016;18:45:00;24564;318.8;41
23.08.2016;18:55:00;17651;322.1;39
23.08.2016;19:05:00;9575;324.0;38
23.08.2016;19:15:00;10823;325.9;38
23.08.2016;19:25:00;10935;327.8;37
23.08.2016;19:35:00;6677;329.1;39
23.08.2016;19:45:00;3374;329.8;39
23.08.2016;19:55:00;2250;330.2;40
23.08.2016;20:05:00;779;330.4;40
23.08.2016;20:15:00;196;330.4;40
23.08.2016;20:25:00;56;330.4;40
23.08.2016;20:35:00;11;330.4;40
24.08.2016;06:30:00;13;0;31
24.08.2016;06:40:00;205;0;32
24.08.2016;06:50:00;378;0;33
24.08.2016;07:00:00;539;0.1;33
24.08.2016;07:10:00;681;0.2;34
24.08.2016;07:20:00;819;0.3;34
24.08.2016;07:30:00;929;0.5;35
24.08.2016;07:40:00;1024;0.7;35
24.08.2016;07:50:00;1108;0.8;36
24.08.2016;08:00:00;1186;1.0;36
24.08.2016;08:10:00;1270;1.2;36
24.08.2016;08:20:00;1530;1.5;37
24.08.2016;08:30:00;1637;1.8;38
24.08.2016;08:40:00;1721;2.0;39
24.08.2016;08:50:00;1986;2.4;39
24.08.2016;09:00:00;2558;2.7;36
24.08.2016;09:10:00;3464;3.3;37
24.08.2016;09:20:00;4715;4.0;38
24.08.2016;09:30:00;6242;5.0;37
24.08.2016;09:40:00;7987;6.2;35
24.08.2016;09:50:00;9875;7.8;37
24.08.2016;10:00:00;11858;9.7;38
24.08.2016;10:10:00;13801;11.9;35
24.08.2016;10:20:00;15787;14.4;35
24.08.2016;10:30:00;17603;17.3;36
24.08.2016;10:40:00;19313;20.4;38
24.08.2016;10:50:00;20985;23.9;39
24.08.2016;11:00:00;22741;27.6;40
24.08.2016;11:10:00;24429;31.6;41
24.08.2016;11:20:00;25987;35.8;41
24.08.2016;11:30:00;27474;40.4;42
24.08.2016;11:40:00;28856;45.1;43
24.08.2016;11:50:00;30152;50.1;43
24.08.2016;12:00:00;31360;55.2;44
24.08.2016;12:10:00;32621;60.6;44
24.08.2016;12:20:00;33800;66.2;45
24.08.2016;12:30:00;34717;72.0;45
24.08.2016;12:40:00;35537;77.8;46
24.08.2016;12:50:00;36494;83.9;46
24.08.2016;13:00:00;37266;90.1;47
24.08.2016;13:10:00;38044;96.4;47
24.08.2016;13:20:00;38779;102.8;47
24.08.2016;13:30:00;39498;109.4;48
24.08.2016;13:40:00;39838;116.0;48
24.08.2016;13:50:00;40246;122.7;48
24.08.2016;14:00:00;40784;129.4;48
24.08.2016;14:10:00;41441;136.3;49
24.08.2016;14:20:00;41561;143.2;49
24.08.2016;14:30:00;42202;150.2;49
24.08.2016;14:40:00;42326;157.2;49
24.08.2016;14:50:00;42564;164.4;49
24.08.2016;15:00:00;42347;171.4;49
24.08.2016;15:10:00;42642;178.5;49
24.08.2016;15:20:00;42917;185.7;49
24.08.2016;15:30:00;42627;192.8;49
24.08.2016;15:40:00;42397;199.9;49
24.08.2016;15:50:00;42154;206.9;49
24.08.2016;16:00:00;42165;213.9;49
24.08.2016;16:10:00;41805;220.9;49
24.08.2016;16:20:00;41325;227.8;48
24.08.2016;16:30:00;40463;234.6;48
24.08.2016;16:40:00;39972;241.3;48
24.08.2016;16:50:00;39006;247.9;47
24.08.2016;17:00:00;38307;254.3;47
24.08.2016;17:10:00;37346;260.5;46
24.08.2016;17:20:00;35975;266.6;46
24.08.2016;17:30:00;34963;272.4;45
24.08.2016;17:40:00;33510;278.1;45
24.08.2016;17:50:00;32281;283.5;44
24.08.2016;18:00:00;30734;288.7;44
24.08.2016;18:10:00;29325;293.7;43
24.08.2016;18:20:00;27929;298.4;43
24.08.2016;18:30:00;26244;302.8;42
24.08.2016;18:40:00;24559;307.0;41
24.08.2016;18:50:00;20079;310.6;40
24.08.2016;19:00:00;10472;312.8;38
24.08.2016;19:10:00;10876;314.5;39
24.08.2016;19:20:00;10978;316.2;37
24.08.2016;19:30:00;7937;317.7;39
24.08.2016;19:40:00;3701;318.5;38
24.08.2016;19:50:00;2351;318.9;40
24.08.2016;20:00:00;1126;319.2;41
24.08.2016;20:10:00;268;319.3;39
24.08.2016;20:20:00;68;319.3;40
24.08.2016;20:30:00;0;319.3;40
25.08.2016;06:30:00;0;0;31
25.08.2016;06:40:00;69;0;32
25.08.2016;06:50:00;378;0;32
25.08.2016;07:00:00;555;0.1;33
25.08.2016;07:10:00;714;0.2;34
25.08.2016;07:20:00;874;0.3;35
25.08.2016;07:30:00;1014;0.5;35
25.08.2016;07:40:00;1133;0.7;35
25.08.2016;07:50:00;1243;0.9;36
25.08.2016;08:00:00;1531;1.1;36
25.08.2016;08:10:00;1662;1.4;37
25.08.2016;08:20:00;1790;1.7;38
25.08.2016;08:30:00;1957;2.0;39
25.08.2016;08:40:00;2156;2.4;38
25.08.2016;08:50:00;2435;2.8;36
25.08.2016;09:00:00;2889;3.2;37
25.08.2016;09:10:00;3741;3.8;39
25.08.2016;09:20:00;4901;4.6;36
25.08.2016;09:30:00;6320;5.5;38
25.08.2016;09:40:00;7975;6.8;37
25.08.2016;09:50:00;9783;8.4;35
25.08.2016;10:00:00;11645;10.2;36
25.08.2016;10:10:00;13526;12.4;36
25.08.2016;10:20:00;15361;14.9;36
25.08.2016;10:30:00;17175;17.7;36
25.08.2016;10:40:00;18824;20.7;37
25.08.2016;10:50:00;20445;24.0;39
25.08.2016;11:00:00;22162;27.7;40
25.08.2016;11:10:00;23822;31.6;41
25.08.2016;11:20:00;25347;35.7;41
25.08.2016;11:30:00;26881;40.2;42
25.08.2016;11:40:00;28231;44.8;43
25.08.2016;11:50:00;29529;49.7;43
25.08.2016;12:00:00;30704;54.7;44
25.08.2016;12:10:00;31993;60.0;44
25.08.2016;12:20:00;32949;65.4;45
25.08.2016;12:30:00;33922;71.0;45
25.08.2016;12:45:00;35163;79.7;46
25.08.2016;12:55:00;36011;85.7;46
25.08.2016;13:05:00;36902;91.8;47
25.08.2016;13:15:00;37228;98.0;47
25.08.2016;13:25:00;37574;104.2;47
25.08.2016;13:35:00;37962;110.6;47
25.08.2016;13:45:00;39118;117.1;48
25.08.2016;13:55:00;39516;123.6;48
25.08.2016;14:05:00;40011;130.3;48
25.08.2016;14:15:00;40734;137.0;49
25.08.2016;14:25:00;40864;143.9;49
25.08.2016;14:35:00;40929;150.7;49
25.08.2016;14:45:00;41255;157.5;49
25.08.2016;14:55:00;41125;164.4;49
25.08.2016;15:05:00;41256;171.2;49
25.08.2016;15:15:00;41167;178.1;49
25.08.2016;15:25:00;41430;185.0;49
25.08.2016;15:35:00;40632;191.8;49
25.08.2016;15:45:00;40228;198.5;48
25.08.2016;15:55:00;39980;205.2;48
25.08.2016;16:05:00;39527;211.8;48
25.08.2016;16:15:00;40293;218.5;48
25.08.2016;16:25:00;40269;225.2;48
25.08.2016;16:35:00;39424;231.8;48
25.08.2016;16:45:00;38851;238.3;48
25.08.2016;16:55:00;37726;244.6;47
25.08.2016;17:05:00;36515;250.7;46
25.08.2016;17:15:00;35013;256.7;46
25.08.2016;17:25:00;33625;262.3;45
25.08.2016;17:35:00;32354;267.8;45
25.08.2016;17:45:00;30880;273.0;44
25.08.2016;17:55:00;29969;278.0;44
25.08.2016;18:05:00;28323;282.8;43
25.08.2016;18:15:00;26974;287.4;42
25.08.2016;18:25:00;25297;291.7;42
25.08.2016;18:35:00;23477;295.7;41
25.08.2016;18:45:00;20834;299.3;40
25.08.2016;18:55:00;12624;301.8;38
25.08.2016;19:05:00;9536;303.3;39
25.08.2016;19:15:00;8340;304.8;38
25.08.2016;19:25:00;7980;306.2;39
25.08.2016;19:35:00;3884;307.0;39
25.08.2016;19:45:00;2136;307.4;41
25.08.2016;19:55:00;1133;307.7;40
25.08.2016;20:05:00;346;307.8;39
25.08.2016;20:15:00;153;307.8;41
25.08.2016;20:25:00;60;307.8;40
27.08.2016;09:25:00;5138;4.5;38
27.08.2016;09:35:00;6690;5.5;36
27.08.2016;09:45:00;8430;6.8;37
27.08.2016;09:55:00;10263;8.5;38
27.08.2016;10:05:00;12097;10.4;35
27.08.2016;10:15:00;13911;12.6;35
27.08.2016;10:25:00;15742;15.2;36
27.08.2016;10:35:00;17505;18.0;37
27.08.2016;10:45:00;19269;21.2;39
27.08.2016;10:55:00;21018;24.6;40
27.08.2016;11:05:00;22719;28.3;41
27.08.2016;11:15:00;24297;32.3;41
27.08.2016;11:25:00;25656;36.5;42
27.08.2016;11:35:00;27097;40.9;42
27.08.2016;11:45:00;28412;45.6;43
27.08.2016;11:55:00;29678;50.5;44
27.08.2016;12:05:00;30869;55.6;44
27.08.2016;12:15:00;31918;60.9;45
27.08.2016;12:25:00;33016;66.3;45
27.08.2016;12:35:00;33887;72.0;46
27.08.2016;12:45:00;34856;77.7;46
27.08.2016;12:55:00;35882;83.6;47
27.08.2016;13:05:00;36626;89.7;47
27.08.2016;13:15:00;37110;95.9;47
27.08.2016;13:25:00;37778;102.1;48
27.08.2016;13:35:00;38434;108.5;48
27.08.2016;13:45:00;38884;115.0;48
27.08.2016;13:55:00;39243;121.5;48
27.08.2016;14:05:00;39529;128.1;49
27.08.2016;14:15:00;40134;134.7;49
27.08.2016;14:25:00;40465;141.5;49
27.08.2016;14:35:00;40464;148.2;49
27.08.2016;14:45:00;40657;155.0;49
27.08.2016;14:55:00;40836;161.8;49
27.08.2016;15:05:00;40846;168.6;49
27.08.2016;15:15:00;40503;175.3;49
27.08.2016;15:25:00;40475;182.1;49
27.08.2016;15:35:00;40446;188.8;49
27.08.2016;15:45:00;40039;195.5;49
27.08.2016;15:55:00;39789;202.1;49
27.08.2016;16:05:00;39567;208.8;48
27.08.2016;16:15:00;39671;215.4;48
27.08.2016;16:25:00;39334;221.9;48
27.08.2016;16:35:00;38521;228.4;48
27.08.2016;16:45:00;37860;234.7;48
27.08.2016;16:55:00;37078;240.9;47
27.08.2016;17:05:00;36349;247.0;47
27.08.2016;17:15:00;35518;253.0;46
27.08.2016;17:25:00;34284;258.7;46
27.08.2016;17:35:00;32794;264.3;45
27.08.2016;17:45:00;31701;269.6;45
27.08.2016;17:55:00;30328;274.7;44
27.08.2016;18:05:00;29014;279.6;44
27.08.2016;18:15:00;25593;284.1;42
27.08.2016;18:25:00;17804;286.9;39
27.08.2016;18:35:00;21305;290.2;40
27.08.2016;18:45:00;16265;293.3;39
27.08.2016;18:55:00;7137;295.0;38
27.08.2016;19:05:00;4209;295.8;41
27.08.2016;19:15:00;2188;296.2;40
27.08.2016;19:25:00;3365;296.7;41
27.08.2016;19:35:00;2405;297.1;41
27.08.2016;19:45:00;1527;297.4;39
27.08.2016;19:55:00;1001;297.6;41
27.08.2016;20:05:00;417;297.7;41
27.08.2016;20:15:00;105;297.7;41
27.08.2016;20:25:00;6;297.7;40
28.08.2016;06:35:00;5;0;32
28.08.2016;06:45:00;0;0;33
28.08.2016;06:55:00;320;0;33
28.08.2016;07:05:00;722;0.1;34
28.08.2016;07:15:00;1129;0.3;35
28.08.2016;07:25:00;1632;0.5;36
28.08.2016;07:35:00;1531;0.8;36
28.08.2016;07:45:00;1554;1.0;37
28.08.2016;07:55:00;1901;1.3;37
28.08.2016;08:05:00;2176;1.7;38
28.08.2016;08:15:00;2216;2.0;38
28.08.2016;08:25:00;2346;2.4;37
28.08.2016;08:35:00;2476;2.8;38
28.08.2016;08:45:00;2632;3.3;39
28.08.2016;08:55:00;2952;3.7;36
28.08.2016;09:05:00;3593;4.3;38
28.08.2016;09:15:00;4223;5.0;38
28.08.2016;09:25:00;5641;5.9;37
28.08.2016;09:35:00;7194;7.0;36
28.08.2016;09:45:00;8739;8.4;38
28.08.2016;09:55:00;10098;10.0;35
28.08.2016;10:05:00;11754;11.9;36
28.08.2016;10:15:00;13771;14.1;36
28.08.2016;10:25:00;15379;16.6;36
28.08.2016;10:35:00;17608;19.4;37
28.08.2016;10:45:00;20023;22.6;39
28.08.2016;10:55:00;22576;26.3;40
28.08.2016;11:05:00;18563;29.6;39
28.08.2016;11:15:00;7804;31.3;36
28.08.2016;11:25:00;15320;33.1;40
28.08.2016;11:35:00;26606;37.5;42
28.08.2016;11:45:00;27972;42.1;43
28.08.2016;11:55:00;29236;46.9;44
28.08.2016;12:05:00;30421;51.9;44
28.08.2016;12:15:00;28595;56.9;44
28.08.2016;12:25:00;19639;61.1;41
28.08.2016;12:35:00;34164;66.4;45
28.08.2016;12:45:00;34683;72.2;46
28.08.2016;12:55:00;35406;78.0;47
28.08.2016;13:05:00;36132;84.0;47
28.08.2016;13:15:00;36965;90.1;47
28.08.2016;13:25:00;37884;96.4;48
28.08.2016;13:35:00;38423;102.8;48
28.08.2016;13:45:00;38640;109.2;48
28.08.2016;13:55:00;38964;115.7;48
28.08.2016;14:05:00;39509;122.3;49
28.08.2016;14:15:00;39971;128.9;49
28.08.2016;14:25:00;40055;135.6;49
28.08.2016;14:35:00;40648;142.4;49
28.08.2016;14:45:00;40681;149.1;50
28.08.2016;14:55:00;40441;155.9;49
28.08.2016;15:05:00;40898;162.7;50
28.08.2016;15:15:00;40416;169.4;49
28.08.2016;15:25:00;40294;176.2;49
28.08.2016;15:35:00;40281;182.9;49
28.08.2016;15:45:00;40086;189.6;49
28.08.2016;15:55:00;39708;196.2;49
28.08.2016;16:05:00;39654;202.8;49
28.08.2016;16:15:00;39637;209.4;49
28.08.2016;16:25:00;38968;216.0;48
28.08.2016;16:35:00;37401;222.1;47
28.08.2016;16:45:00;37762;228.5;47
28.08.2016;16:55:00;37468;234.5;47
28.08.2016;17:05:00;33619;240.4;46
28.08.2016;17:15:00;35603;246.3;47
28.08.2016;17:25:00;15993;250.6;41
28.08.2016;17:35:00;9779;252.5;41
28.08.2016;17:45:00;12667;254.5;40
28.08.2016;17:55:00;16165;256.7;39
28.08.2016;18:05:00;20398;260.3;41
28.08.2016;18:15:00;20548;263.0;39
28.08.2016;18:25:00;27488;267.7;43
28.08.2016;18:35:00;23778;271.8;42
28.08.2016;18:45:00;6002;273.9;38
28.08.2016;18:55:00;5371;274.8;41
28.08.2016;19:05:00;5821;275.7;38
28.08.2016;19:15:00;6991;276.8;40
28.08.2016;19:25:00;5733;277.9;38
28.08.2016;19:35:00;3862;278.6;41
28.08.2016;19:45:00;1911;279.0;38
28.08.2016;19:55:00;865;279.2;40
28.08.2016;20:05:00;339;279.3;41
28.08.2016;20:15:00;149;279.3;41
29.08.2016;06:40:00;5;0;31
29.08.2016;06:50:00;184;0;33
29.08.2016;07:00:00;482;0;34
29.08.2016;07:10:00;27;0.1;35
29.08.2016;07:20:00;15;0.1;35
29.08.2016;07:30:00;0;0.1;35
29.08.2016;07:40:00;225;0.1;35
29.08.2016;07:55:00;958;0.3;36
29.08.2016;08:05:00;2210;0.6;36
29.08.2016;08:15:00;1635;0.8;37
29.08.2016;08:25:00;497;1.0;37
29.08.2016;08:35:00;1108;1.1;38
29.08.2016;08:45:00;1924;1.4;38
29.08.2016;08:55:00;2841;1.8;36
29.08.2016;09:05:00;2603;2.3;38
29.08.2016;09:15:00;4900;3.0;38
29.08.2016;09:25:00;4851;3.9;37
29.08.2016;09:35:00;5441;4.7;38
29.08.2016;09:45:00;5280;5.6;37
29.08.2016;09:55:00;7386;6.8;37
29.08.2016;10:05:00;3457;7.5;37
29.08.2016;10:15:00;5242;8.3;38
29.08.2016;10:25:00;2285;8.7;37
29.08.2016;10:35:00;5105;9.5;38
29.08.2016;10:45:00;2938;10.1;36
29.08.2016;10:55:00;3171;10.7;38
29.08.2016;11:05:00;5703;11.5;37
29.08.2016;11:15:00;4401;12.3;38
29.08.2016;11:25:00;5440;13.1;37
29.08.2016;11:35:00;5746;13.9;38
29.08.2016;11:45:00;9154;15.5;35
29.08.2016;11:55:00;8985;17.1;37
29.08.2016;12:05:00;5525;18.0;37
29.08.2016;12:15:00;9262;19.4;35
29.08.2016;12:25:00;15150;21.6;38
29.08.2016;12:35:00;13746;23.8;35
29.08.2016;12:45:00;17882;26.4;35
29.08.2016;12:55:00;49138;33.4;49
29.08.2016;13:05:00;21081;37.8;40
29.08.2016;13:15:00;20246;41.2;40
29.08.2016;13:25:00;17245;44.2;38
29.08.2016;13:35:00;16285;46.9;37
29.08.2016;13:45:00;13153;49.3;36
29.08.2016;13:55:00;11710;51.3;36
29.08.2016;14:05:00;10133;53.2;37
29.08.2016;14:15:00;10921;54.7;38
29.08.2016;14:25:00;11600;56.5;36
29.08.2016;14:35:00;12925;58.6;35
29.08.2016;14:45:00;16086;61.2;36
29.08.2016;14:55:00;17675;64.0;37
29.08.2016;15:05:00;26497;68.2;41
29.08.2016;15:15:00;24245;72.5;41
29.08.2016;15:25:00;15750;75.2;37
29.08.2016;15:35:00;13787;77.7;36
29.08.2016;15:45:00;10011;79.5;37
29.08.2016;15:55:00;10810;81.4;36
29.08.2016;16:05:00;8260;82.9;38
29.08.2016;16:15:00;11714;84.7;36
29.08.2016;16:25:00;9577;86.4;38
29.08.2016;16:35:00;10042;88.0;36
29.08.2016;16:45:00;11069;89.8;37
29.08.2016;16:55:00;10867;91.5;38
29.08.2016;17:05:00;10493;93.5;35
29.08.2016;17:15:00;18416;96.0;39
29.08.2016;17:25:00;9413;97.9;35
29.08.2016;17:35:00;10513;99.4;38
29.08.2016;17:45:00;10253;101.4;35
29.08.2016;17:55:00;7665;102.8;38
29.08.2016;18:05:00;5392;103.7;37
29.08.2016;18:15:00;4930;104.6;38
29.08.2016;18:25:00;2689;105.2;38
29.08.2016;18:35:00;1513;105.5;39
29.08.2016;18:45:00;1352;105.8;39
29.08.2016;18:55:00;1619;106.0;39
29.08.2016;19:05:00;2069;106.3;38
29.08.2016;19:15:00;1481;106.6;39
29.08.2016;19:25:00;1006;106.8;39
29.08.2016;19:35:00;958;106.9;40
29.08.2016;19:45:00;370;107.0;37
29.08.2016;19:55:00;124;107.0;39
30.08.2016;06:35:00;5;0;30
30.08.2016;06:45:00;0;0;32
30.08.2016;06:55:00;219;0;32
30.08.2016;07:05:00;227;0;33
30.08.2016;07:15:00;667;0.1;34
30.08.2016;07:25:00;1131;0.3;35
30.08.2016;07:35:00;1375;0.5;35
30.08.2016;07:45:00;2533;0.9;36
30.08.2016;07:55:00;2191;1.2;36
30.08.2016;08:05:00;2391;1.6;38
30.08.2016;08:15:00;2505;2.0;39
30.08.2016;08:25:00;2679;2.5;35
30.08.2016;08:35:00;3042;3.0;37
30.08.2016;08:45:00;3443;3.5;38
30.08.2016;08:55:00;3988;4.2;35
30.08.2016;09:05:00;4095;4.8;37
30.08.2016;09:15:00;6999;5.8;35
30.08.2016;09:25:00;6929;7.0;38
30.08.2016;09:35:00;8505;8.4;36
30.08.2016;09:45:00;9132;9.8;35
30.08.2016;09:55:00;9031;11.3;37
30.08.2016;10:05:00;9488;13.0;38
30.08.2016;10:15:00;13886;15.2;36
30.08.2016;10:25:00;15555;17.8;36
30.08.2016;10:35:00;17373;20.6;37
30.08.2016;10:45:00;19114;23.7;39
30.08.2016;10:55:00;20940;27.1;40
30.08.2016;11:05:00;22623;30.8;41
30.08.2016;11:15:00;24189;34.8;41
30.08.2016;11:25:00;26066;39.0;42
30.08.2016;11:35:00;27481;43.5;43
30.08.2016;11:45:00;29125;48.3;43
30.08.2016;11:55:00;30541;53.4;44
30.08.2016;12:05:00;31415;58.3;44
30.08.2016;12:15:00;34128;63.4;44
30.08.2016;12:25:00;34920;69.1;45
30.08.2016;12:35:00;37032;75.1;46
30.08.2016;12:45:00;26753;79.3;42
30.08.2016;12:55:00;36158;85.5;46
30.08.2016;13:05:00;32298;90.7;45
30.08.2016;13:15:00;32202;96.0;44
30.08.2016;13:25:00;27746;101.4;44
30.08.2016;13:35:00;37699;107.6;47
30.08.2016;13:45:00;35160;113.7;46
30.08.2016;13:55:00;46103;120.9;50
30.08.2016;14:05:00;47589;127.9;51
30.08.2016;14:15:00;37464;134.8;50
30.08.2016;14:25:00;38380;140.9;48
30.08.2016;14:35:00;41342;147.8;50
30.08.2016;14:45:00;41392;154.4;48
30.08.2016;14:55:00;37937;160.8;47
30.08.2016;15:05:00;30180;167.2;46
30.08.2016;15:15:00;42039;173.6;48
30.08.2016;15:25:00;42381;180.6;49
30.08.2016;15:35:00;30750;186.1;45
30.08.2016;15:45:00;27794;190.7;44
30.08.2016;15:55:00;17003;193.8;40
30.08.2016;16:05:00;20598;197.0;40
30.08.2016;16:15:00;17134;200.2;39
30.08.2016;16:25:00;17190;202.9;39
30.08.2016;16:35:00;16948;205.8;39
30.08.2016;16:45:00;17168;209.0;39
30.08.2016;16:55:00;14774;211.5;38
30.08.2016;17:05:00;12920;213.7;37
30.08.2016;17:15:00;9563;215.3;38
30.08.2016;17:25:00;10821;217.1;37
30.08.2016;17:35:00;15722;219.4;37
30.08.2016;17:45:00;15093;222.2;37
30.08.2016;17:55:00;11171;224.1;36
30.08.2016;18:05:00;8671;225.7;38
30.08.2016;18:15:00;5300;226.6;38
30.08.2016;18:25:00;5092;227.5;39
30.08.2016;18:35:00;4914;228.3;39
30.08.2016;18:45:00;3678;229.0;39
30.08.2016;18:55:00;2863;229.5;39
30.08.2016;19:05:00;2306;229.9;40
30.08.2016;19:15:00;1992;230.2;39
30.08.2016;19:25:00;1721;230.5;39
30.08.2016;19:35:00;1452;230.8;40
30.08.2016;19:45:00;812;231.0;40
30.08.2016;19:55:00;303;231.0;40
30.08.2016;20:05:00;48;231.0;38
30.08.2016;20:15:00;1;231.0;39
31.08.2016;06:35:00;4;0;30
31.08.2016;06:45:00;24;0;32
31.08.2016;06:55:00;309;0;33
31.08.2016;07:05:00;542;0.1;34
31.08.2016;07:15:00;800;0.2;34
31.08.2016;07:25:00;1077;0.4;35
31.08.2016;07:35:00;1404;0.6;35
31.08.2016;07:45:00;1781;0.9;36
31.08.2016;07:55:00;2021;1.2;36
31.08.2016;08:05:00;2548;1.6;38
31.08.2016;08:15:00;2815;2.1;39
31.08.2016;08:25:00;3320;2.6;35
31.08.2016;08:35:00;3332;3.1;37
31.08.2016;08:45:00;3642;3.7;39
31.08.2016;08:55:00;4059;4.4;36
31.08.2016;09:05:00;4523;5.1;38
31.08.2016;09:15:00;5373;6.0;35
31.08.2016;09:25:00;6391;7.0;38
31.08.2016;09:35:00;7537;8.2;36
31.08.2016;09:45:00;8934;9.6;35
31.08.2016;09:55:00;10589;11.3;38
31.08.2016;10:05:00;12096;13.3;35
31.08.2016;10:15:00;13894;15.5;36
31.08.2016;10:25:00;15444;18.0;36
31.08.2016;10:35:00;17506;20.8;37
31.08.2016;10:45:00;19093;24.0;38
31.08.2016;10:55:00;20275;27.3;39
31.08.2016;11:05:00;21974;30.9;40
31.08.2016;11:15:00;23699;34.8;41
31.08.2016;11:25:00;25167;38.9;42
31.08.2016;11:35:00;23761;43.0;41
31.08.2016;11:45:00;28422;47.7;43
31.08.2016;11:55:00;28882;52.4;42
31.08.2016;12:05:00;31293;57.5;44
31.08.2016;12:15:00;32072;62.8;44
31.08.2016;12:25:00;33035;68.2;45
31.08.2016;12:35:00;34106;73.8;45
31.08.2016;12:45:00;35202;79.6;46
31.08.2016;12:55:00;36063;85.6;46
31.08.2016;13:05:00;36363;91.6;47
31.08.2016;13:15:00;37377;97.8;47
31.08.2016;13:25:00;37548;104.0;47
31.08.2016;13:35:00;38945;110.5;48
31.08.2016;13:45:00;39785;117.0;48
31.08.2016;13:55:00;39431;123.6;49
31.08.2016;14:05:00;40196;130.3;49
31.08.2016;14:15:00;40586;137.0;49
31.08.2016;14:25:00;35255;143.3;47
31.08.2016;14:35:00;40739;150.1;49
31.08.2016;14:45:00;40020;156.8;49
31.08.2016;14:55:00;40565;163.6;49
31.08.2016;15:05:00;40339;170.3;49
31.08.2016;15:15:00;40064;177.0;49
31.08.2016;15:25:00;39907;183.7;49
31.08.2016;15:35:00;40489;190.4;49
31.08.2016;15:45:00;40168;197.1;49
31.08.2016;15:55:00;40733;203.8;49
31.08.2016;16:05:00;39171;210.4;48
31.08.2016;16:15:00;39518;217.0;48
31.08.2016;16:25:00;39127;223.5;48
31.08.2016;16:35:00;38113;229.9;48
31.08.2016;16:45:00;37046;236.1;47
31.08.2016;16:55:00;36485;242.2;47
31.08.2016;17:05:00;34890;248.1;46
31.08.2016;17:15:00;33642;253.8;46
31.08.2016;17:25:00;32498;259.2;45
31.08.2016;17:35:00;31060;264.5;44
31.08.2016;17:45:00;29511;269.5;44
31.08.2016;17:55:00;28227;274.2;43
31.08.2016;18:05:00;26402;278.7;43
31.08.2016;18:15:00;24680;282.9;42
31.08.2016;18:25:00;22654;286.7;41
31.08.2016;18:35:00;19441;290.2;40
31.08.2016;18:45:00;11443;292.5;38
31.08.2016;18:55:00;7394;293.8;40
31.08.2016;19:05:00;5705;294.8;38
31.08.2016;19:15:00;5132;295.6;41
31.08.2016;19:25:00;2916;296.2;38
31.08.2016;19:35:00;1890;296.6;41
31.08.2016;19:45:00;707;296.7;41
31.08.2016;19:55:00;287;296.8;41
31.08.2016;20:05:00;104;296.8;40
31.08.2016;20:15:00;7;296.8;40
01.09.2016;06:35:00;5;0;30
01.09.2016;06:45:00;35;0;32
01.09.2016;06:55:00;314;0;33
01.09.2016;07:05:00;658;0.1;34
01.09.2016;07:15:00;1273;0.3;35
01.09.2016;07:25:00;1769;0.6;35
01.09.2016;07:35:00;1367;0.8;36
01.09.2016;07:45:00;1396;1.0;36
01.09.2016;07:55:00;1938;1.3;37
01.09.2016;08:05:00;2520;1.7;38
01.09.2016;08:15:00;2517;2.1;38
01.09.2016;08:25:00;3409;2.7;37
01.09.2016;08:35:00;5060;3.4;38
01.09.2016;08:45:00;6339;4.5;36
01.09.2016;08:55:00;4257;5.3;38
01.09.2016;09:05:00;3686;5.9;36
01.09.2016;09:15:00;4480;6.6;38
01.09.2016;09:25:00;6009;7.5;35
01.09.2016;09:35:00;8952;8.8;38
01.09.2016;09:45:00;11080;10.7;35
01.09.2016;09:55:00;10821;12.4;38
01.09.2016;10:05:00;10282;14.1;36
01.09.2016;10:15:00;13619;16.3;36
01.09.2016;10:25:00;15172;18.8;36
01.09.2016;10:35:00;16765;21.5;37
01.09.2016;10:45:00;18612;24.5;39
01.09.2016;10:55:00;20674;27.9;40
01.09.2016;11:05:00;22119;31.5;41
01.09.2016;11:15:00;24494;35.5;41
01.09.2016;11:25:00;26187;39.8;42
01.09.2016;11:35:00;29273;44.5;43
01.09.2016;11:45:00;29654;48.4;42
01.09.2016;11:55:00;28345;53.4;44
01.09.2016;12:05:00;23693;56.5;39
01.09.2016;12:15:00;36828;62.5;46
01.09.2016;12:25:00;24883;66.9;41
01.09.2016;12:35:00;31593;71.7;43
01.09.2016;12:45:00;22807;75.3;39
01.09.2016;12:55:00;39129;81.4;47
01.09.2016;13:05:00;39028;88.0;48
01.09.2016;13:15:00;37477;94.3;47
01.09.2016;13:25:00;37742;100.6;48
01.09.2016;13:35:00;40162;107.2;48
01.09.2016;13:45:00;34882;113.5;46
01.09.2016;13:55:00;27938;118.1;44
01.09.2016;14:05:00;39127;122.2;45
01.09.2016;14:15:00;33717;126.3;45
01.09.2016;14:25:00;43294;131.0;46
01.09.2016;14:35:00;28545;137.0;45
01.09.2016;14:45:00;12100;139.2;40
01.09.2016;14:55:00;14864;141.4;39
01.09.2016;15:05:00;40069;146.3;46
01.09.2016;15:15:00;39312;153.2;48
01.09.2016;15:25:00;28686;158.7;44
01.09.2016;15:35:00;36263;164.8;46
01.09.2016;15:45:00;8235;167.6;39
01.09.2016;15:55:00;42198;171.9;45
01.09.2016;16:05:00;39396;179.1;49
01.09.2016;16:15:00;38836;185.6;48
01.09.2016;16:25:00;40315;192.3;48
01.09.2016;16:35:00;8803;195.7;40
01.09.2016;16:45:00;11454;197.4;40
01.09.2016;16:55:00;16578;200.0;39
01.09.2016;17:05:00;34129;206.1;46
01.09.2016;17:15:00;11402;208.4;39
01.09.2016;17:25:00;11020;210.7;38
01.09.2016;17:35:00;18148;212.9;40
01.09.2016;17:45:00;27413;217.7;43
01.09.2016;17:55:00;21906;221.6;40
01.09.2016;18:05:00;23755;225.5;41
01.09.2016;18:15:00;22829;229.4;41
01.09.2016;18:25:00;21324;233.0;40
01.09.2016;18:35:00;17450;236.2;39
01.09.2016;18:45:00;9784;238.2;37
01.09.2016;18:55:00;6039;239.3;40
01.09.2016;19:05:00;5372;240.2;38
01.09.2016;19:15:00;4976;241.0;40
01.09.2016;19:25:00;2193;241.5;38
01.09.2016;19:35:00;1599;241.8;40
01.09.2016;19:45:00;595;241.9;41
01.09.2016;19:55:00;245;242.0;41
01.09.2016;20:05:00;144;242.0;38
01.09.2016;20:15:00;4;242.0;40
02.09.2016;06:35:00;0;0;30
02.09.2016;06:55:00;233;0;32
02.09.2016;07:05:00;464;0;33
02.09.2016;07:15:00;700;0.1;34
02.09.2016;07:25:00;952;0.3;35
02.09.2016;07:35:00;1147;0.5;35
02.09.2016;07:45:00;1325;0.7;36
02.09.2016;07:55:00;1657;1.0;36
02.09.2016;08:05:00;1823;1.3;37
02.09.2016;08:15:00;1983;1.6;38
02.09.2016;08:25:00;2433;2.0;39
02.09.2016;08:35:00;2741;2.4;35
02.09.2016;08:45:00;3100;2.9;37
02.09.2016;08:55:00;3368;3.5;38
02.09.2016;09:05:00;4106;4.1;36
02.09.2016;09:15:00;5269;4.9;38
02.09.2016;09:25:00;7378;6.1;35
02.09.2016;09:35:00;9881;7.6;37
02.09.2016;09:45:00;12179;9.5;38
02.09.2016;09:55:00;14589;11.9;36
02.09.2016;10:05:00;12957;14.0;35
02.09.2016;10:15:00;13832;16.2;38
02.09.2016;10:25:00;14046;18.6;36
02.09.2016;10:35:00;16777;21.5;37
02.09.2016;10:45:00;17626;24.4;37
02.09.2016;10:55:00;17383;27.1;36
02.09.2016;11:05:00;18632;30.3;38
02.09.2016;11:15:00;23446;34.1;41
02.09.2016;11:25:00;25072;38.2;42
02.09.2016;11:35:00;25966;42.5;42
02.09.2016;11:45:00;27983;47.1;43
02.09.2016;11:55:00;29179;51.9;43
02.09.2016;12:05:00;30552;56.9;44
02.09.2016;12:15:00;31351;62.1;44
02.09.2016;12:25:00;32494;67.5;45
02.09.2016;12:35:00;32084;72.9;45
02.09.2016;12:45:00;34215;78.6;46
02.09.2016;12:55:00;35418;84.4;46
02.09.2016;13:05:00;36298;90.4;46
02.09.2016;13:15:00;36952;96.6;47
02.09.2016;13:25:00;38244;102.9;48
02.09.2016;13:35:00;40588;109.5;49
02.09.2016;13:45:00;40127;116.2;49
02.09.2016;13:55:00;14497;120.7;41
02.09.2016;14:05:00;14149;123.3;40
02.09.2016;14:15:00;39492;128.9;48
02.09.2016;14:25:00;41512;135.8;49
02.09.2016;14:35:00;36016;140.8;45
02.09.2016;14:45:00;9889;143.1;39
02.09.2016;14:55:00;26358;146.5;42
02.09.2016;15:05:00;42491;152.3;47
02.09.2016;15:15:00;39912;159.0;48
02.09.2016;15:25:00;40740;165.8;49
02.09.2016;15:35:00;41258;172.6;49
02.09.2016;15:45:00;39009;179.1;48
02.09.2016;15:55:00;39105;185.6;48
02.09.2016;16:05:00;37850;191.9;47
02.09.2016;16:15:00;37152;198.1;47
02.09.2016;16:25:00;38541;204.4;47
02.09.2016;16:35:00;36208;210.4;46
02.09.2016;16:45:00;34733;216.4;46
02.09.2016;16:55:00;33852;222.2;45
02.09.2016;17:05:00;29537;227.4;44
02.09.2016;17:15:00;25279;231.8;42
02.09.2016;17:25:00;25125;236.2;42
02.09.2016;17:35:00;24468;240.0;41
02.09.2016;17:45:00;18898;243.7;40
02.09.2016;17:55:00;15450;246.4;39
02.09.2016;18:05:00;11713;248.4;38
02.09.2016;18:15:00;14285;250.4;38
02.09.2016;18:25:00;9780;252.8;37
02.09.2016;18:35:00;7895;254.2;39
02.09.2016;18:45:00;6288;255.3;38
02.09.2016;18:55:00;5490;256.3;40
02.09.2016;19:05:00;4205;257.0;39
02.09.2016;19:15:00;3026;257.6;40
02.09.2016;19:25:00;2129;258.0;38
02.09.2016;19:35:00;1484;258.2;40
02.09.2016;19:45:00;744;258.4;40
02.09.2016;19:55:00;248;258.5;41
02.09.2016;20:05:00;0;258.5;40
02.09.2016;20:15:00;3;258.5;40
03.09.2016;06:45:00;5;0;31
03.09.2016;06:55:00;73;0;32
03.09.2016;07:05:00;484;0;33
03.09.2016;07:15:00;1039;0.2;34
03.09.2016;07:25:00;2016;0.5;35
03.09.2016;07:35:00;2653;0.9;35
03.09.2016;07:45:00;3271;1.4;36
03.09.2016;07:55:00;4243;2.1;38
03.09.2016;08:05:00;5421;2.9;35
03.09.2016;08:15:00;5911;3.9;38
03.09.2016;08:25:00;6349;4.9;35
03.09.2016;08:35:00;7296;6.1;38
03.09.2016;08:45:00;8439;7.4;37
03.09.2016;08:55:00;8968;8.9;35
03.09.2016;09:05:00;9149;10.4;36
03.09.2016;09:15:00;9408;12.0;38
03.09.2016;09:25:00;9730;13.6;37
03.09.2016;09:35:00;9897;15.2;35
03.09.2016;09:45:00;10014;16.9;37
03.09.2016;09:55:00;11631;18.7;38
03.09.2016;10:05:00;13971;20.9;35
03.09.2016;10:15:00;16777;23.6;36
03.09.2016;10:25:00;20019;26.8;38
03.09.2016;10:35:00;21577;30.4;40
03.09.2016;10:45:00;21238;33.9;39
03.09.2016;10:55:00;21788;37.6;40
03.09.2016;11:05:00;19385;40.9;39
03.09.2016;11:15:00;17509;43.9;38
03.09.2016;11:25:00;18568;46.9;38
03.09.2016;11:35:00;19632;50.1;39
03.09.2016;11:45:00;23085;53.7;40
03.09.2016;11:55:00;28741;58.2;42
03.09.2016;12:05:00;28528;63.0;43
03.09.2016;12:15:00;32811;68.1;44
03.09.2016;12:25:00;32946;73.8;45
03.09.2016;12:35:00;28130;78.8;43
03.09.2016;12:45:00;25658;83.0;42
03.09.2016;12:55:00;29693;87.8;43
03.09.2016;13:05:00;35518;93.6;46
03.09.2016;13:15:00;37579;99.8;47
03.09.2016;13:25:00;37471;106.1;47
03.09.2016;13:35:00;33278;111.9;46
03.09.2016;13:45:00;20725;115.6;40
03.09.2016;13:55:00;23975;119.5;41
03.09.2016;14:05:00;22843;123.3;41
03.09.2016;14:15:00;23598;127.2;41
03.09.2016;14:25:00;30112;131.5;43
03.09.2016;14:35:00;43086;138.0;48
03.09.2016;14:45:00;44286;145.4;50
03.09.2016;14:55:00;41803;151.2;47
03.09.2016;15:05:00;30340;157.5;46
03.09.2016;15:15:00;32330;162.6;45
03.09.2016;15:25:00;44643;169.8;50
03.09.2016;15:35:00;19319;174.4;42
03.09.2016;15:45:00;13467;176.7;40
03.09.2016;15:55:00;13650;179.0;39
03.09.2016;16:05:00;11355;181.0;39
03.09.2016;16:15:00;11756;182.9;38
03.09.2016;16:25:00;12526;184.9;37
03.09.2016;16:35:00;15196;187.3;37
03.09.2016;16:45:00;20537;190.7;39
03.09.2016;16:55:00;21609;194.0;40
03.09.2016;17:05:00;24115;197.9;41
03.09.2016;17:15:00;17327;201.1;39
03.09.2016;17:25:00;17225;204.1;38
03.09.2016;17:35:00;14073;206.7;37
03.09.2016;17:45:00;13578;209.0;37
03.09.2016;17:55:00;14329;211.3;36
03.09.2016;18:05:00;13126;213.7;36
03.09.2016;18:15:00;15439;216.1;36
03.09.2016;18:25:00;12947;218.3;36
03.09.2016;18:35:00;13236;220.5;36
03.09.2016;18:45:00;9593;222.2;38
03.09.2016;18:55:00;7137;223.5;37
03.09.2016;19:05:00;5245;224.4;38
03.09.2016;19:15:00;3495;225.1;38
03.09.2016;19:25:00;2663;225.6;39
03.09.2016;19:35:00;1943;225.9;40
03.09.2016;19:45:00;1301;226.2;37
03.09.2016;19:55:00;871;226.3;39
03.09.2016;20:05:00;376;226.4;40
04.09.2016;06:40:00;5;0;30
04.09.2016;06:50:00;109;0;32
04.09.2016;07:00:00;532;0;33
04.09.2016;07:10:00;843;0.2;34
04.09.2016;07:20:00;1152;0.3;34
04.09.2016;07:30:00;1948;0.6;35
04.09.2016;07:40:00;2320;1.0;35
04.09.2016;07:50:00;2584;1.4;36
04.09.2016;08:00:00;3191;1.9;38
04.09.2016;08:10:00;4210;2.6;37
04.09.2016;08:20:00;5628;3.5;37
04.09.2016;08:30:00;5350;4.4;36
04.09.2016;08:40:00;6116;5.3;37
04.09.2016;08:50:00;6861;6.4;35
04.09.2016;09:00:00;8183;7.7;38
04.09.2016;09:10:00;8095;9.1;37
04.09.2016;09:20:00;8554;10.5;35
04.09.2016;09:30:00;8350;11.9;37
04.09.2016;09:40:00;6743;13.2;37
04.09.2016;09:50:00;7349;14.2;35
04.09.2016;10:00:00;15039;16.4;38
04.09.2016;10:10:00;13703;18.7;35
04.09.2016;10:20:00;17544;21.5;35
04.09.2016;10:30:00;15591;24.7;37
04.09.2016;10:40:00;13408;26.8;36
04.09.2016;10:50:00;13693;29.0;36
04.09.2016;11:00:00;14912;31.5;35
04.09.2016;11:10:00;15372;34.0;36
04.09.2016;11:20:00;14395;36.5;35
04.09.2016;11:30:00;14813;39.0;35
04.09.2016;11:40:00;11959;41.1;38
04.09.2016;11:50:00;13884;43.2;36
04.09.2016;12:00:00;17771;46.0;36
04.09.2016;12:10:00;19517;49.4;39
04.09.2016;12:20:00;20353;52.8;39
04.09.2016;12:30:00;19102;56.0;39
04.09.2016;12:40:00;18972;59.4;39
04.09.2016;12:50:00;17469;62.3;38
04.09.2016;13:00:00;17529;65.2;38
04.09.2016;13:10:00;19745;68.4;39
04.09.2016;13:20:00;18650;71.7;39
04.09.2016;13:30:00;14490;74.3;36
04.09.2016;13:40:00;12931;76.5;35
04.09.2016;13:50:00;10244;78.3;37
04.09.2016;14:00:00;11794;80.2;35
04.09.2016;14:10:00;14018;82.5;35
04.09.2016;14:20:00;17790;85.4;37
04.09.2016;14:30:00;15930;88.1;37
04.09.2016;14:40:00;15700;90.8;36
04.09.2016;14:50:00;13261;93.1;35
04.09.2016;15:00:00;11042;95.1;37
04.09.2016;15:10:00;10294;96.8;35
04.09.2016;15:20:00;10366;98.5;38
04.09.2016;15:30:00;9730;100.3;35
04.09.2016;15:40:00;7661;101.6;37
04.09.2016;15:50:00;8247;102.9;38
04.09.2016;16:00:00;7951;104.3;36
04.09.2016;16:10:00;5858;105.4;39
04.09.2016;16:20:00;6689;106.5;37
04.09.2016;16:30:00;6430;107.5;37
04.09.2016;16:40:00;6574;108.6;38
04.09.2016;16:50:00;5682;109.6;36
04.09.2016;17:00:00;4899;110.5;38
04.09.2016;17:10:00;4032;111.2;36
04.09.2016;17:20:00;3669;111.8;38
04.09.2016;17:30:00;3468;112.4;38
04.09.2016;17:40:00;3136;113.0;38
04.09.2016;17:50:00;2492;113.4;39
04.09.2016;18:00:00;3163;113.9;37
04.09.2016;18:10:00;2891;114.4;38
04.09.2016;18:20:00;2530;114.9;39
04.09.2016;18:30:00;1725;115.2;37
04.09.2016;18:40:00;1307;115.4;38
04.09.2016;18:50:00;546;115.5;39
04.09.2016;19:00:00;378;115.6;39
04.09.2016;19:10:00;390;115.7;39
04.09.2016;19:20:00;217;115.7;39
04.09.2016;19:30:00;134;115.7;37
04.09.2016;19:40:00;17;115.7;38
04.09.2016;19:50:00;0;115.7;38
05.09.2016;07:05:00;4;0;31
05.09.2016;07:15:00;0;0;32
05.09.2016;07:35:00;169;0;32
05.09.2016;07:45:00;293;0;33
05.09.2016;07:55:00;356;0.1;34
05.09.2016;08:05:00;646;0.2;34
05.09.2016;08:15:00;779;0.3;35
05.09.2016;08:25:00;893;0.4;35
05.09.2016;08:35:00;762;0.5;35
05.09.2016;08:45:00;1219;0.7;36
05.09.2016;08:55:00;1506;1.0;36
05.09.2016;09:05:00;2229;1.3;37
05.09.2016;09:15:00;2080;1.7;38
05.09.2016;09:25:00;2326;2.0;39
05.09.2016;09:35:00;1749;2.4;36
05.09.2016;09:45:00;1870;2.7;37
05.09.2016;09:55:00;2672;3.1;38
05.09.2016;10:05:00;2711;3.6;39
05.09.2016;10:15:00;3267;4.1;36
05.09.2016;10:25:00;3568;4.7;37
05.09.2016;10:35:00;4283;5.4;36
05.09.2016;10:45:00;4668;6.1;37
05.09.2016;10:55:00;5729;7.0;37
05.09.2016;11:05:00;5461;8.0;37
05.09.2016;11:15:00;4221;8.7;38
05.09.2016;11:25:00;3541;9.3;37
05.09.2016;11:35:00;4847;10.0;38
05.09.2016;11:45:00;7916;11.3;36
05.09.2016;11:55:00;10225;12.8;35
05.09.2016;12:05:00;7649;14.3;38
05.09.2016;12:15:00;9504;15.8;38
05.09.2016;12:25:00;14971;17.8;38
05.09.2016;12:35:00;15362;20.4;35
05.09.2016;12:45:00;20546;23.6;37
05.09.2016;12:55:00;20929;27.0;38
05.09.2016;13:05:00;13518;29.7;35
05.09.2016;13:15:00;15750;32.2;37
05.09.2016;13:25:00;18931;35.1;36
05.09.2016;13:35:00;21158;38.6;38
05.09.2016;13:45:00;17118;41.7;37
05.09.2016;13:55:00;10693;43.7;37
05.09.2016;14:05:00;10736;45.5;35
05.09.2016;14:15:00;10373;47.1;38
05.09.2016;14:25:00;13499;49.4;35
05.09.2016;14:35:00;17673;52.2;37
05.09.2016;14:45:00;24327;56.2;40
05.09.2016;14:55:00;32611;61.3;42
05.09.2016;15:05:00;27731;66.0;41
05.09.2016;15:15:00;21101;69.9;39
05.09.2016;15:25:00;18134;72.8;37
05.09.2016;15:35:00;20919;76.1;38
05.09.2016;15:45:00;20044;79.5;39
05.09.2016;15:55:00;19333;82.9;38
05.09.2016;16:05:00;13688;85.4;35
05.09.2016;16:15:00;12203;87.5;38
05.09.2016;16:25:00;9913;89.1;37
05.09.2016;16:35:00;15471;91.6;36
05.09.2016;16:45:00;14952;93.9;35
05.09.2016;16:55:00;26225;97.9;42
05.09.2016;17:05:00;27188;101.2;38
05.09.2016;17:15:00;40040;108.3;46
05.09.2016;17:25:00;16026;111.7;39
05.09.2016;17:35:00;11932;113.3;39
05.09.2016;17:45:00;5174;115.3;37
05.09.2016;17:55:00;30937;118.4;43
05.09.2016;18:05:00;29750;123.5;42
05.09.2016;18:15:00;27352;128.2;41
05.09.2016;18:25:00;23525;132.3;40
05.09.2016;18:35:00;13861;135.1;36
05.09.2016;18:45:00;11905;136.7;38
05.09.2016;18:55:00;11694;138.7;36
05.09.2016;19:05:00;9867;140.1;38
05.09.2016;19:15:00;4297;141.0;38
05.09.2016;19:25:00;2235;141.5;39
05.09.2016;19:35:00;1232;141.7;40
05.09.2016;19:45:00;566;141.8;38
05.09.2016;19:55:00;347;141.9;39
05.09.2016;20:05:00;220;141.9;39
06.09.2016;06:45:00;6;0;29
06.09.2016;06:55:00;139;0;31
06.09.2016;07:05:00;385;0;32
06.09.2016;07:15:00;621;0.1;33
06.09.2016;07:25:00;832;0.2;34
06.09.2016;07:35:00;1005;0.4;34
06.09.2016;07:45:00;1174;0.6;35
06.09.2016;07:55:00;1336;0.8;35
06.09.2016;08:05:00;1698;1.1;35
06.09.2016;08:15:00;1854;1.4;36
06.09.2016;08:25:00;3044;1.8;37
06.09.2016;08:35:00;3149;2.4;39
06.09.2016;08:45:00;3460;2.9;35
06.09.2016;08:55:00;2872;3.4;37
06.09.2016;09:05:00;3340;4.0;38
06.09.2016;09:15:00;3736;4.6;35
06.09.2016;09:25:00;4698;5.3;37
06.09.2016;09:35:00;6019;6.2;36
06.09.2016;09:45:00;7509;7.4;38
06.09.2016;09:55:00;9225;8.9;36
06.09.2016;10:05:00;11028;10.6;35
06.09.2016;10:15:00;12950;12.7;37
06.09.2016;10:25:00;14896;15.1;35
06.09.2016;10:35:00;16742;17.8;35
06.09.2016;10:45:00;18555;20.8;37
06.09.2016;10:55:00;15470;23.7;36
06.09.2016;11:05:00;22817;27.2;40
06.09.2016;11:15:00;22136;31.0;40
06.09.2016;11:25:00;20776;34.0;38
06.09.2016;11:35:00;24864;37.8;40
06.09.2016;11:45:00;29999;42.8;43
06.09.2016;11:55:00;34729;48.2;44
06.09.2016;12:05:00;33658;53.7;44
06.09.2016;12:15:00;34928;58.6;44
06.09.2016;12:25:00;31368;64.4;44
06.09.2016;12:35:00;12317;67.9;38
06.09.2016;12:45:00;18635;71.3;38
06.09.2016;12:55:00;14270;73.5;38
06.09.2016;13:05:00;25380;78.1;42
06.09.2016;13:15:00;39973;84.5;46
06.09.2016;13:25:00;41166;91.0;47
06.09.2016;13:35:00;45362;98.6;49
06.09.2016;13:45:00;46667;106.3;51
06.09.2016;13:55:00;48221;114.3;52
06.09.2016;14:05:00;33074;120.5;48
06.09.2016;14:15:00;47352;127.0;49
06.09.2016;14:25:00;22400;131.7;41
06.09.2016;14:35:00;44036;139.1;49
06.09.2016;14:45:00;45296;146.7;50
06.09.2016;14:55:00;42882;154.0;49
06.09.2016;15:05:00;47639;162.0;51
06.09.2016;15:15:00;42265;169.2;49
06.09.2016;15:25:00;41428;176.1;48
06.09.2016;15:35:00;42418;183.2;49
06.09.2016;15:45:00;42297;190.3;49
06.09.2016;15:55:00;42054;197.3;48
06.09.2016;16:05:00;38494;204.0;47
06.09.2016;16:15:00;41155;210.9;48
06.09.2016;16:25:00;40209;217.5;47
06.09.2016;16:35:00;39823;224.2;47
06.09.2016;16:45:00;40416;230.9;47
06.09.2016;16:55:00;37205;237.4;46
06.09.2016;17:05:00;24853;242.5;42
06.09.2016;17:15:00;34537;247.3;44
06.09.2016;17:25:00;32728;252.8;44
06.09.2016;17:35:00;31459;258.1;44
06.09.2016;17:45:00;29747;263.1;43
06.09.2016;17:55:00;28541;267.9;43
06.09.2016;18:05:00;26457;272.5;42
06.09.2016;18:15:00;24814;276.7;41
06.09.2016;18:25:00;19803;280.2;39
06.09.2016;18:35:00;10904;282.5;38
06.09.2016;18:45:00;7358;283.8;40
06.09.2016;18:55:00;7736;285.1;38
06.09.2016;19:05:00;5717;286.2;38
06.09.2016;19:15:00;3100;286.8;40
06.09.2016;19:25:00;2042;287.2;41
06.09.2016;19:35:00;950;287.4;39
06.09.2016;19:45:00;368;287.5;40
06.09.2016;19:55:00;154;287.5;40
07.09.2016;07:25:00;690;0.2;34
07.09.2016;07:35:00;846;0.3;34
07.09.2016;07:45:00;974;0.5;35
07.09.2016;07:55:00;1097;0.7;35
07.09.2016;08:05:00;1184;0.9;35
07.09.2016;08:15:00;1270;1.1;36
07.09.2016;08:25:00;1573;1.3;36
07.09.2016;08:35:00;1671;1.6;37
07.09.2016;08:45:00;1755;1.9;38
07.09.2016;08:55:00;1835;2.2;39
07.09.2016;09:05:00;2170;2.5;38
07.09.2016;09:15:00;2721;2.9;36
07.09.2016;09:25:00;3950;3.5;37
07.09.2016;09:35:00;5180;4.4;36
07.09.2016;09:45:00;6907;5.4;38
07.09.2016;09:55:00;8638;6.8;36
07.09.2016;10:05:00;10593;8.5;35
07.09.2016;10:15:00;12552;10.5;37
07.09.2016;10:25:00;14566;12.8;35
07.09.2016;10:35:00;16473;15.5;35
07.09.2016;10:45:00;18290;18.5;36
07.09.2016;10:55:00;19981;21.7;38
07.09.2016;11:05:00;21646;25.2;39
07.09.2016;11:15:00;23514;29.1;40
07.09.2016;11:25:00;25114;33.2;41
07.09.2016;11:35:00;26650;37.6;41
07.09.2016;11:45:00;28073;42.2;42
07.09.2016;11:55:00;29527;47.0;43
07.09.2016;12:05:00;30497;52.1;42
07.09.2016;12:15:00;30733;57.2;43
07.09.2016;12:25:00;32891;62.7;44
07.09.2016;12:35:00;33527;68.3;44
07.09.2016;12:45:00;34776;74.0;45
07.09.2016;12:55:00;35863;80.0;45
07.09.2016;13:05:00;36525;86.0;46
07.09.2016;13:15:00;37221;92.2;46
07.09.2016;13:25:00;37474;98.5;46
07.09.2016;13:35:00;38152;104.8;47
07.09.2016;13:45:00;38749;111.2;47
07.09.2016;13:55:00;39288;117.8;47
07.09.2016;14:05:00;39739;124.4;47
07.09.2016;14:15:00;40434;131.1;48
07.09.2016;14:25:00;40526;137.8;48
07.09.2016;14:35:00;40628;144.6;48
07.09.2016;14:45:00;40822;151.4;48
07.09.2016;14:55:00;40787;158.2;48
07.09.2016;15:05:00;40458;165.0;48
07.09.2016;15:15:00;40873;171.8;48
07.09.2016;15:25:00;40711;178.6;48
07.09.2016;15:35:00;40375;185.3;48
07.09.2016;15:45:00;40293;192.0;48
07.09.2016;15:55:00;40081;198.7;47
07.09.2016;16:05:00;39805;205.4;47
07.09.2016;16:15:00;39162;211.9;47
07.09.2016;16:25:00;38694;218.4;47
07.09.2016;16:35:00;37755;224.7;46
07.09.2016;16:45:00;36590;230.9;46
07.09.2016;16:55:00;35705;236.9;46
07.09.2016;17:05:00;34542;242.7;45
07.09.2016;17:15:00;33345;248.3;44
07.09.2016;17:25:00;32117;253.7;44
07.09.2016;17:35:00;30583;258.8;43
07.09.2016;17:45:00;29258;263.8;43
07.09.2016;17:55:00;27614;268.4;42
07.09.2016;18:05:00;25747;272.8;41
07.09.2016;18:15:00;24042;276.9;41
07.09.2016;18:25:00;18172;280.3;39
07.09.2016;18:35:00;9814;282.2;38
07.09.2016;18:45:00;11783;284.1;38
07.09.2016;18:55:00;10411;285.9;38
07.09.2016;19:05:00;6634;287.2;37
07.09.2016;19:15:00;2700;287.8;40
07.09.2016;19:25:00;1796;288.1;40
07.09.2016;19:35:00;667;288.3;39
07.09.2016;19:45:00;307;288.3;40
07.09.2016;19:55:00;120;288.4;40
07.09.2016;20:05:00;10;288.4;40
08.09.2016;06:45:00;5;0;29
08.09.2016;06:55:00;62;0;31
08.09.2016;07:05:00;311;0;32
08.09.2016;07:15:00;496;0.1;33
08.09.2016;07:25:00;681;0.2;34
08.09.2016;07:35:00;849;0.3;34
08.09.2016;07:45:00;990;0.5;35
08.09.2016;07:55:00;1122;0.7;35
08.09.2016;08:05:00;1235;0.9;35
08.09.2016;08:15:00;1477;1.1;36
08.09.2016;08:25:00;1649;1.4;37
08.09.2016;08:35:00;1774;1.6;37
08.09.2016;08:45:00;1914;2.0;38
08.09.2016;08:55:00;2104;2.3;39
08.09.2016;09:05:00;2390;2.7;35
08.09.2016;09:15:00;2892;3.1;37
08.09.2016;09:25:00;3798;3.7;38
08.09.2016;09:35:00;5029;4.5;35
08.09.2016;09:45:00;6561;5.5;38
08.09.2016;09:55:00;8276;6.8;36
08.09.2016;10:05:00;10093;8.4;35
08.09.2016;10:15:00;12031;10.4;37
08.09.2016;10:25:00;13923;12.6;37
08.09.2016;10:35:00;15761;15.1;36
08.09.2016;10:45:00;17484;18.0;36
08.09.2016;10:55:00;19276;21.1;37
08.09.2016;11:05:00;20810;24.5;38
08.09.2016;11:15:00;22513;28.2;40
08.09.2016;11:25:00;24222;32.2;40
08.09.2016;11:35:00;25689;36.4;41
08.09.2016;11:45:00;27119;40.8;42
08.09.2016;11:55:00;28322;45.5;42
08.09.2016;12:05:00;29566;50.4;43
08.09.2016;12:15:00;30793;55.5;44
08.09.2016;12:25:00;31903;60.7;44
08.09.2016;12:35:00;32983;66.2;44
08.09.2016;12:45:00;33728;71.8;45
08.09.2016;12:55:00;34538;77.5;45
08.09.2016;13:05:00;35819;83.4;46
08.09.2016;13:15:00;36426;89.4;46
08.09.2016;13:25:00;36977;95.6;47
08.09.2016;13:35:00;37770;101.8;47
08.09.2016;13:45:00;38204;108.2;47
08.09.2016;13:55:00;38801;114.6;48
08.09.2016;14:05:00;39288;121.1;48
08.09.2016;14:15:00;39268;127.7;48
08.09.2016;14:25:00;39572;134.2;48
08.09.2016;14:35:00;39671;140.9;48
08.09.2016;14:45:00;39910;147.5;48
08.09.2016;14:55:00;39706;154.1;48
08.09.2016;15:05:00;39613;160.7;48
08.09.2016;15:15:00;39548;167.3;48
08.09.2016;15:25:00;39383;173.9;48
08.09.2016;15:35:00;39120;180.4;47
08.09.2016;15:45:00;39087;186.9;47
08.09.2016;15:55:00;38761;193.4;47
08.09.2016;16:05:00;38546;199.9;47
08.09.2016;16:15:00;37514;206.2;47
08.09.2016;16:25:00;37176;212.4;47
08.09.2016;16:35:00;35873;218.4;46
08.09.2016;16:45:00;35573;224.4;46
08.09.2016;16:55:00;34440;230.2;45
08.09.2016;17:05:00;33436;235.8;45
08.09.2016;17:15:00;32260;241.2;44
08.09.2016;17:25:00;30997;246.4;44
08.09.2016;17:35:00;29411;251.3;43
08.09.2016;17:45:00;28104;256.1;43
08.09.2016;17:55:00;26626;260.6;42
08.09.2016;18:05:00;25108;264.9;41
08.09.2016;18:15:00;23341;268.8;41
08.09.2016;18:25:00;16173;271.9;38
08.09.2016;18:35:00;10434;273.8;38
08.09.2016;18:45:00;11746;275.7;38
08.09.2016;18:55:00;9874;277.4;37
08.09.2016;19:05:00;5533;278.6;40
08.09.2016;19:15:00;2370;279.0;39
08.09.2016;19:25:00;1620;279.3;40
08.09.2016;19:35:00;602;279.5;41
08.09.2016;19:45:00;307;279.5;39
08.09.2016;19:55:00;81;279.6;40
08.09.2016;20:05:00;5;279.6;40
09.09.2016;06:45:00;0;0;29
09.09.2016;06:55:00;0;0;31
09.09.2016;07:05:00;278;0;32
09.09.2016;07:15:00;505;0.1;33
09.09.2016;07:25:00;732;0.2;34
09.09.2016;07:35:00;923;0.3;34
09.09.2016;07:45:00;1107;0.5;35
09.09.2016;07:55:00;1262;0.7;35
09.09.2016;08:05:00;1623;1.0;35
09.09.2016;08:15:00;1760;1.2;36
09.09.2016;08:25:00;1900;1.6;37
09.09.2016;08:35:00;2134;1.9;38
09.09.2016;08:45:00;2306;2.3;39
09.09.2016;08:55:00;2429;2.7;36
09.09.2016;09:05:00;2711;3.1;37
09.09.2016;09:15:00;3180;3.6;38
09.09.2016;09:25:00;4009;4.2;37
09.09.2016;09:35:00;5200;5.1;37
09.09.2016;09:45:00;6588;6.1;36
09.09.2016;09:55:00;8207;7.4;38
09.09.2016;10:05:00;10014;9.0;36
09.09.2016;10:15:00;11846;10.9;35
09.09.2016;10:25:00;13673;13.1;38
09.09.2016;10:35:00;15460;15.6;36
09.09.2016;10:45:00;17118;18.4;36
09.09.2016;10:55:00;18723;21.4;37
09.09.2016;11:05:00;20657;24.8;38
09.09.2016;11:15:00;22257;28.4;40
09.09.2016;11:25:00;23807;32.3;40
09.09.2016;11:35:00;25204;36.4;41
09.09.2016;11:45:00;26706;40.8;42
09.09.2016;11:55:00;28015;45.4;42
09.09.2016;12:05:00;29120;50.3;43
09.09.2016;12:15:00;30421;55.3;43
09.09.2016;12:25:00;31481;60.5;44
09.09.2016;12:35:00;32348;65.8;44
09.09.2016;12:45:00;33475;71.3;45
09.09.2016;12:55:00;34572;77.0;45
09.09.2016;13:05:00;35341;82.9;46
09.09.2016;13:15:00;36015;88.9;46
09.09.2016;13:25:00;36745;95.0;46
09.09.2016;13:35:00;37123;101.2;47
