Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.09.2016;13:45:00;37672;107.4;47
09.09.2016;13:55:00;37971;113.7;47
09.09.2016;14:05:00;38376;120.1;47
09.09.2016;14:15:00;38274;126.5;47
09.09.2016;14:25:00;39614;133.1;48
09.09.2016;14:35:00;36655;139.5;47
09.09.2016;14:45:00;21819;144.5;43
09.09.2016;14:55:00;39857;150.9;47
09.09.2016;15:05:00;39717;157.5;47
09.09.2016;15:15:00;39758;164.2;48
09.09.2016;15:25:00;39605;170.8;48
09.09.2016;15:35:00;39181;177.3;47
09.09.2016;15:45:00;39297;183.9;47
09.09.2016;15:55:00;39122;190.4;47
09.09.2016;16:05:00;38649;196.8;47
09.09.2016;16:15:00;38060;203.2;47
09.09.2016;16:25:00;37405;209.5;47
09.09.2016;16:35:00;36597;215.6;46
09.09.2016;16:45:00;35675;221.6;46
09.09.2016;16:55:00;34786;227.4;46
09.09.2016;17:05:00;33458;233.1;45
09.09.2016;17:15:00;31927;238.5;44
09.09.2016;17:25:00;30696;243.6;44
09.09.2016;17:35:00;29139;248.6;43
09.09.2016;17:45:00;27696;253.2;42
09.09.2016;17:55:00;26172;257.7;42
09.09.2016;18:05:00;24469;261.8;41
09.09.2016;18:15:00;22494;265.7;40
09.09.2016;18:25:00;14263;268.5;38
09.09.2016;18:35:00;10730;270.2;39
09.09.2016;18:45:00;9023;271.9;38
09.09.2016;18:55:00;7608;273.3;39
09.09.2016;19:05:00;3775;274.1;39
09.09.2016;19:15:00;1784;274.5;41
09.09.2016;19:25:00;1081;274.7;39
09.09.2016;19:35:00;504;274.8;40
09.09.2016;19:45:00;247;274.8;41
09.09.2016;19:55:00;22;274.9;40
10.09.2016;06:55:00;15;0;31
10.09.2016;07:05:00;264;0;32
10.09.2016;07:15:00;525;0.1;33
10.09.2016;07:25:00;700;0.2;34
10.09.2016;07:35:00;930;0.3;34
10.09.2016;07:45:00;1173;0.5;35
10.09.2016;07:55:00;1637;0.7;35
10.09.2016;08:05:00;1715;1.0;36
10.09.2016;08:15:00;1882;1.3;36
10.09.2016;08:25:00;2215;1.7;37
10.09.2016;08:35:00;2465;2.1;38
10.09.2016;08:45:00;2656;2.5;38
10.09.2016;08:55:00;2686;3.0;36
10.09.2016;09:05:00;2962;3.4;37
10.09.2016;09:15:00;3487;4.0;39
10.09.2016;09:25:00;4283;4.7;36
10.09.2016;09:35:00;5456;5.5;38
10.09.2016;09:45:00;6736;6.6;36
10.09.2016;09:55:00;8242;7.9;36
10.09.2016;10:05:00;9943;9.5;38
10.09.2016;10:15:00;11671;11.3;36
10.09.2016;10:25:00;13333;13.5;35
10.09.2016;10:35:00;15071;15.9;35
10.09.2016;10:45:00;16730;18.6;35
10.09.2016;10:55:00;18299;21.6;37
10.09.2016;11:05:00;19819;24.8;38
10.09.2016;11:15:00;21212;28.3;39
10.09.2016;11:25:00;22885;32.1;40
10.09.2016;11:35:00;24481;36.1;41
10.09.2016;11:45:00;25933;40.3;41
10.09.2016;11:55:00;27110;44.8;42
10.09.2016;12:05:00;28339;49.5;42
10.09.2016;12:15:00;29645;54.3;43
10.09.2016;12:25:00;30518;59.4;43
10.09.2016;12:35:00;31332;64.6;43
10.09.2016;12:45:00;32422;69.9;44
10.09.2016;12:55:00;33120;75.4;44
10.09.2016;13:05:00;33948;81.0;45
10.09.2016;13:15:00;34446;86.7;45
10.09.2016;13:25:00;35902;92.7;46
10.09.2016;13:35:00;36061;98.7;46
10.09.2016;13:45:00;36512;104.7;46
10.09.2016;13:55:00;36686;110.8;46
10.09.2016;14:05:00;36968;117.0;46
10.09.2016;14:15:00;37227;123.2;47
10.09.2016;14:25:00;36989;129.4;46
10.09.2016;14:35:00;37183;135.6;46
10.09.2016;14:45:00;38237;141.9;47
10.09.2016;14:55:00;38076;148.3;47
10.09.2016;15:05:00;38117;154.6;47
10.09.2016;15:15:00;37842;160.9;47
10.09.2016;15:25:00;37819;167.2;47
10.09.2016;15:35:00;38113;173.6;47
10.09.2016;15:45:00;37425;179.8;47
10.09.2016;15:55:00;37212;186.1;46
10.09.2016;16:05:00;36311;192.2;46
10.09.2016;16:15:00;35172;198.2;46
10.09.2016;16:25:00;31317;203.7;44
10.09.2016;16:35:00;33970;209.4;45
10.09.2016;16:45:00;32909;214.9;45
10.09.2016;16:55:00;32091;220.3;44
10.09.2016;17:05:00;30778;225.5;44
10.09.2016;17:15:00;29811;230.5;43
10.09.2016;17:25:00;28722;235.3;43
10.09.2016;17:35:00;27749;240.0;43
10.09.2016;17:45:00;25680;244.4;42
10.09.2016;17:55:00;24041;248.4;41
10.09.2016;18:05:00;22321;252.2;40
10.09.2016;18:15:00;19327;255.6;39
10.09.2016;18:25:00;11711;257.9;38
10.09.2016;18:35:00;9573;259.4;39
10.09.2016;18:45:00;7416;260.9;37
10.09.2016;18:55:00;2308;261.3;40
10.09.2016;19:05:00;2468;261.7;41
10.09.2016;19:15:00;1794;262.1;38
10.09.2016;19:25:00;1184;262.3;40
10.09.2016;19:35:00;586;262.4;40
10.09.2016;19:45:00;272;262.5;41
10.09.2016;19:55:00;40;262.5;41
11.09.2016;06:55:00;5;0;31
11.09.2016;07:05:00;174;0;32
11.09.2016;07:15:00;350;0;33
11.09.2016;07:25:00;721;0.1;34
11.09.2016;07:35:00;1211;0.3;34
11.09.2016;07:45:00;2305;0.6;35
11.09.2016;07:55:00;2942;1.1;35
11.09.2016;08:05:00;3580;1.7;37
11.09.2016;08:15:00;3601;2.3;38
11.09.2016;08:25:00;3098;2.8;35
11.09.2016;08:35:00;2883;3.3;36
11.09.2016;08:45:00;3069;3.8;38
11.09.2016;08:55:00;3379;4.4;37
11.09.2016;09:05:00;3636;4.9;36
11.09.2016;09:15:00;4069;5.6;38
11.09.2016;09:25:00;4737;6.4;35
11.09.2016;09:35:00;5707;7.3;38
11.09.2016;09:45:00;6976;8.4;35
11.09.2016;09:55:00;8478;9.7;37
11.09.2016;10:05:00;9907;11.3;38
11.09.2016;10:15:00;11585;13.2;36
11.09.2016;10:25:00;13084;15.3;35
11.09.2016;10:35:00;14646;17.7;35
11.09.2016;10:45:00;16267;20.3;35
11.09.2016;10:55:00;17832;23.2;36
11.09.2016;11:05:00;19547;26.4;37
11.09.2016;11:15:00;21171;29.8;39
11.09.2016;11:25:00;22677;33.5;40
11.09.2016;11:35:00;24026;37.5;40
11.09.2016;11:45:00;25361;41.7;41
11.09.2016;11:55:00;26618;46.0;42
11.09.2016;12:05:00;27617;50.6;42
11.09.2016;12:15:00;28904;55.4;42
11.09.2016;12:25:00;29823;60.3;43
11.09.2016;12:35:00;30895;65.4;43
11.09.2016;12:45:00;32037;70.7;44
11.09.2016;12:55:00;32880;76.1;44
11.09.2016;13:05:00;33509;81.7;45
11.09.2016;13:15:00;34421;87.4;45
11.09.2016;13:25:00;35094;93.2;45
11.09.2016;13:35:00;35588;99.1;46
11.09.2016;13:45:00;35984;105.1;46
11.09.2016;13:55:00;36405;111.1;46
11.09.2016;14:05:00;36942;117.3;46
11.09.2016;14:15:00;37322;123.5;47
11.09.2016;14:25:00;37630;129.7;47
11.09.2016;14:35:00;37895;136.1;47
11.09.2016;14:45:00;37777;142.4;47
11.09.2016;14:55:00;37648;148.6;47
11.09.2016;15:05:00;37841;154.9;47
11.09.2016;15:15:00;37830;161.2;47
11.09.2016;15:25:00;37558;167.5;47
11.09.2016;15:35:00;37540;173.7;47
11.09.2016;15:45:00;37356;180.0;47
11.09.2016;15:55:00;36898;186.2;46
11.09.2016;16:05:00;36612;192.3;46
11.09.2016;16:15:00;35752;198.3;46
11.09.2016;16:25:00;35471;204.2;46
11.09.2016;16:35:00;33999;209.9;45
11.09.2016;16:45:00;32927;215.5;45
11.09.2016;16:55:00;31740;220.8;44
11.09.2016;17:05:00;30464;226.0;44
11.09.2016;17:15:00;29615;231.0;43
11.09.2016;17:25:00;28046;235.7;43
11.09.2016;17:35:00;26747;240.2;42
11.09.2016;17:45:00;24981;244.5;42
11.09.2016;17:55:00;23149;248.4;41
11.09.2016;18:05:00;21088;252.0;40
11.09.2016;18:15:00;17107;255.1;39
11.09.2016;18:25:00;9664;257.1;38
11.09.2016;18:35:00;10059;258.6;39
11.09.2016;18:45:00;9338;260.2;37
11.09.2016;18:55:00;5308;261.3;39
11.09.2016;19:05:00;2958;261.9;40
11.09.2016;19:15:00;1238;262.1;41
11.09.2016;19:25:00;504;262.3;41
11.09.2016;19:35:00;205;262.3;39
11.09.2016;19:45:00;40;262.3;40
12.09.2016;06:55:00;5;0;30
12.09.2016;07:05:00;88;0;32
12.09.2016;07:15:00;400;0;33
12.09.2016;07:25:00;617;0.1;34
12.09.2016;07:35:00;816;0.2;34
12.09.2016;07:45:00;991;0.4;35
12.09.2016;07:55:00;1162;0.6;35
12.09.2016;08:05:00;1376;0.8;36
12.09.2016;08:15:00;1657;1.1;36
12.09.2016;08:25:00;1822;1.4;37
12.09.2016;08:35:00;1985;1.7;38
12.09.2016;08:45:00;2228;2.1;39
12.09.2016;08:55:00;2371;2.4;37
12.09.2016;09:05:00;2600;2.9;37
12.09.2016;09:15:00;2978;3.3;37
12.09.2016;09:25:00;3726;3.9;38
12.09.2016;09:35:00;4756;4.7;37
12.09.2016;09:45:00;6092;5.6;38
12.09.2016;09:55:00;7618;6.8;37
12.09.2016;10:05:00;9312;8.3;35
12.09.2016;10:15:00;11069;10.1;36
12.09.2016;10:25:00;12895;12.1;38
12.09.2016;10:35:00;14688;14.5;36
12.09.2016;10:45:00;16384;17.2;36
12.09.2016;10:55:00;17948;20.1;37
12.09.2016;11:05:00;19476;23.3;38
12.09.2016;11:15:00;21107;26.7;39
12.09.2016;11:25:00;22651;30.4;40
12.09.2016;11:35:00;24023;34.4;41
12.09.2016;11:45:00;25319;38.5;41
12.09.2016;11:55:00;26643;42.9;42
12.09.2016;12:05:00;27783;47.5;42
12.09.2016;12:15:00;28888;52.3;43
12.09.2016;12:25:00;30088;57.2;43
12.09.2016;12:35:00;31007;62.3;44
12.09.2016;12:45:00;31490;67.6;44
12.09.2016;12:55:00;32533;73.0;44
12.09.2016;13:05:00;33733;78.5;45
12.09.2016;13:15:00;34375;84.2;46
12.09.2016;13:25:00;35319;90.1;46
12.09.2016;13:35:00;35866;96.0;46
12.09.2016;13:45:00;36229;102.1;46
12.09.2016;13:55:00;36679;108.1;47
12.09.2016;14:05:00;37100;114.3;47
12.09.2016;14:15:00;37312;120.5;47
12.09.2016;14:25:00;37401;126.8;47
12.09.2016;14:35:00;37872;133.1;47
12.09.2016;14:45:00;37793;139.4;47
12.09.2016;14:55:00;37970;145.7;47
12.09.2016;15:05:00;38046;152.0;47
12.09.2016;15:15:00;37904;158.4;47
12.09.2016;15:25:00;37648;164.7;47
12.09.2016;15:35:00;37415;170.9;47
12.09.2016;15:45:00;37317;177.1;47
12.09.2016;15:55:00;37017;183.3;47
12.09.2016;16:05:00;36569;189.4;47
12.09.2016;16:15:00;35800;195.4;46
12.09.2016;16:25:00;34808;201.3;46
12.09.2016;16:35:00;34014;207.0;45
12.09.2016;16:45:00;32956;212.5;45
12.09.2016;16:55:00;31885;217.9;45
12.09.2016;17:05:00;30706;223.1;44
12.09.2016;17:15:00;29327;228.0;43
12.09.2016;17:25:00;28129;232.8;43
12.09.2016;17:35:00;26566;237.2;42
12.09.2016;17:45:00;25018;241.5;42
12.09.2016;17:55:00;23303;245.4;41
12.09.2016;18:05:00;21807;249.2;41
12.09.2016;18:15:00;12134;251.7;38
12.09.2016;18:25:00;7323;253.2;38
12.09.2016;18:35:00;7727;254.5;39
12.09.2016;18:45:00;8709;255.9;39
12.09.2016;18:55:00;5416;257.0;38
12.09.2016;19:05:00;2168;257.4;40
12.09.2016;19:15:00;938;257.6;41
12.09.2016;19:25:00;448;257.7;39
12.09.2016;19:35:00;371;257.8;40
12.09.2016;19:45:00;84;257.8;41
12.09.2016;19:55:00;4;257.8;40
13.09.2016;06:50:00;0;0;30
13.09.2016;07:00:00;29;0;32
13.09.2016;07:10:00;258;0;33
13.09.2016;07:20:00;484;0.1;34
13.09.2016;07:30:00;720;0.2;34
13.09.2016;07:40:00;935;0.3;35
13.09.2016;07:50:00;1117;0.5;35
13.09.2016;08:00:00;1285;0.7;36
13.09.2016;08:10:00;1674;1.0;36
13.09.2016;08:20:00;1843;1.3;37
13.09.2016;08:30:00;2011;1.6;38
13.09.2016;08:40:00;2308;2.0;39
13.09.2016;08:50:00;2480;2.4;36
13.09.2016;09:00:00;2657;2.8;37
13.09.2016;09:10:00;2978;3.3;38
13.09.2016;09:20:00;3449;3.8;37
13.09.2016;09:30:00;4302;4.5;37
13.09.2016;09:40:00;5424;5.4;38
13.09.2016;09:50:00;6813;6.4;37
13.09.2016;10:00:00;8373;7.8;35
13.09.2016;10:10:00;10072;9.4;38
13.09.2016;10:20:00;11840;11.3;37
13.09.2016;10:30:00;13577;13.5;36
13.09.2016;10:40:00;15217;15.9;35
13.09.2016;10:50:00;16827;18.7;36
13.09.2016;11:00:00;18476;21.7;37
13.09.2016;11:10:00;20159;25.0;39
13.09.2016;11:20:00;21767;28.5;40
13.09.2016;11:30:00;23319;32.3;41
13.09.2016;11:40:00;24703;36.4;41
13.09.2016;11:50:00;25856;40.6;42
13.09.2016;12:00:00;27088;45.1;42
13.09.2016;12:10:00;28222;49.8;43
13.09.2016;12:20:00;29405;54.6;43
13.09.2016;12:30:00;30558;59.7;44
13.09.2016;12:40:00;31426;64.9;44
13.09.2016;12:50:00;32477;70.2;44
13.09.2016;13:00:00;33394;75.8;45
13.09.2016;13:10:00;33927;81.4;45
13.09.2016;13:20:00;34834;87.2;46
13.09.2016;13:30:00;35392;93.0;46
13.09.2016;13:40:00;35960;99.0;46
13.09.2016;13:50:00;36141;105.0;47
13.09.2016;14:00:00;36475;111.1;47
13.09.2016;14:10:00;36665;117.2;47
13.09.2016;14:20:00;37295;123.4;47
13.09.2016;14:30:00;37602;129.6;47
13.09.2016;14:40:00;37462;135.8;47
13.09.2016;14:50:00;37610;142.1;47
13.09.2016;15:00:00;37582;148.4;47
13.09.2016;15:10:00;37669;154.6;47
13.09.2016;15:20:00;37450;160.9;47
13.09.2016;15:30:00;37655;167.1;47
13.09.2016;15:40:00;37497;173.4;47
13.09.2016;15:50:00;37098;179.6;47
13.09.2016;16:00:00;36669;185.8;47
13.09.2016;16:10:00;36141;191.8;47
13.09.2016;16:20:00;35417;197.8;46
13.09.2016;16:30:00;34983;203.6;46
13.09.2016;16:40:00;33871;209.3;45
13.09.2016;16:50:00;32595;214.8;45
13.09.2016;17:00:00;31538;220.1;44
13.09.2016;17:10:00;30304;225.2;44
13.09.2016;17:20:00;28917;230.1;43
13.09.2016;17:30:00;27525;234.7;43
13.09.2016;17:40:00;26052;239.1;42
13.09.2016;17:50:00;24344;243.3;41
13.09.2016;18:00:00;22603;247.1;41
13.09.2016;18:10:00;18866;250.5;39
13.09.2016;18:20:00;11011;252.7;38
13.09.2016;18:30:00;9506;254.1;40
13.09.2016;18:40:00;9487;255.7;37
13.09.2016;18:50:00;6740;257.0;40
13.09.2016;19:00:00;2858;257.6;38
13.09.2016;19:10:00;1785;257.9;40
13.09.2016;19:20:00;1159;258.1;41
13.09.2016;19:30:00;561;258.3;39
13.09.2016;19:40:00;233;258.3;40
13.09.2016;19:50:00;0;258.3;40
14.09.2016;06:50:00;0;0;29
14.09.2016;07:00:00;0;0;32
14.09.2016;07:10:00;249;0;32
14.09.2016;07:20:00;480;0;33
14.09.2016;07:30:00;724;0.2;34
14.09.2016;07:40:00;944;0.3;35
14.09.2016;07:50:00;1145;0.5;35
14.09.2016;08:00:00;1465;0.7;36
14.09.2016;08:10:00;1718;1.0;36
14.09.2016;08:20:00;1913;1.3;37
14.09.2016;08:30:00;2221;1.7;38
14.09.2016;08:40:00;2430;2.0;39
14.09.2016;08:50:00;2658;2.5;35
14.09.2016;09:00:00;2866;2.9;37
14.09.2016;09:10:00;3246;3.5;38
14.09.2016;09:20:00;3780;4.1;35
14.09.2016;09:30:00;4586;4.8;37
14.09.2016;09:40:00;5733;5.7;36
14.09.2016;09:50:00;7067;6.8;38
14.09.2016;10:00:00;8402;8.2;36
14.09.2016;10:10:00;10003;9.8;36
14.09.2016;10:20:00;11732;11.6;38
14.09.2016;10:30:00;13421;13.8;35
14.09.2016;10:40:00;15060;16.2;35
14.09.2016;10:50:00;16700;19.0;36
14.09.2016;11:00:00;18156;21.9;37
14.09.2016;11:10:00;19811;25.1;38
14.09.2016;11:20:00;21461;28.6;40
14.09.2016;11:30:00;22793;32.4;40
14.09.2016;11:40:00;24212;36.3;41
14.09.2016;11:50:00;25487;40.5;42
14.09.2016;12:00:00;26728;44.9;42
14.09.2016;12:10:00;27855;49.5;43
14.09.2016;12:20:00;28993;54.3;43
14.09.2016;12:30:00;30131;59.3;44
14.09.2016;12:40:00;31001;64.4;44
14.09.2016;12:50:00;31950;69.7;44
14.09.2016;13:00:00;32846;75.1;45
14.09.2016;13:10:00;33548;80.7;45
14.09.2016;13:20:00;34068;86.3;46
14.09.2016;13:30:00;35257;92.2;46
14.09.2016;13:40:00;35547;98.1;46
14.09.2016;13:50:00;36353;104.1;47
14.09.2016;14:00:00;36576;110.2;47
14.09.2016;14:10:00;37072;116.4;47
14.09.2016;14:20:00;37436;122.6;47
14.09.2016;14:30:00;37344;128.8;47
14.09.2016;14:40:00;37593;135.0;47
14.09.2016;14:50:00;37515;141.3;47
14.09.2016;15:00:00;37637;147.6;47
14.09.2016;15:10:00;37266;153.8;47
14.09.2016;15:20:00;37190;160.0;47
14.09.2016;15:30:00;37055;166.2;47
14.09.2016;15:40:00;36939;172.3;47
14.09.2016;15:50:00;36998;178.5;47
14.09.2016;16:00:00;36263;184.6;47
14.09.2016;16:10:00;35972;190.6;47
14.09.2016;16:20:00;35426;196.5;46
14.09.2016;16:30:00;34701;202.3;46
14.09.2016;16:40:00;33431;208.0;45
14.09.2016;16:50:00;32134;213.4;45
14.09.2016;17:00:00;30940;218.6;44
14.09.2016;17:10:00;29590;223.6;44
14.09.2016;17:20:00;28408;228.4;43
14.09.2016;17:30:00;27318;233.0;43
14.09.2016;17:40:00;25760;237.4;42
14.09.2016;17:50:00;23721;241.4;41
14.09.2016;18:00:00;22067;245.2;41
14.09.2016;18:10:00;17296;248.4;39
14.09.2016;18:20:00;9357;250.2;38
14.09.2016;18:30:00;10754;251.8;39
14.09.2016;18:45:00;8253;254.1;39
14.09.2016;18:55:00;3949;255.0;38
14.09.2016;19:05:00;1974;255.3;40
14.09.2016;19:15:00;1296;255.6;41
14.09.2016;19:25:00;715;255.7;41
14.09.2016;19:35:00;269;255.8;39
14.09.2016;19:45:00;0;255.8;40
15.09.2016;06:55:00;33;0;30
15.09.2016;07:05:00;284;0;32
15.09.2016;07:15:00;582;0.1;33
15.09.2016;07:25:00;946;0.2;34
15.09.2016;07:35:00;1656;0.4;35
15.09.2016;07:45:00;2587;0.8;35
15.09.2016;07:55:00;3603;1.4;36
15.09.2016;08:05:00;4948;2.1;38
15.09.2016;08:15:00;6267;3.1;35
15.09.2016;08:25:00;6886;4.3;38
15.09.2016;08:35:00;8068;5.6;37
15.09.2016;08:45:00;10129;7.2;35
15.09.2016;08:55:00;8754;8.8;35
15.09.2016;09:05:00;6244;9.9;38
15.09.2016;09:15:00;6404;10.9;35
15.09.2016;09:25:00;8100;12.1;38
15.09.2016;09:35:00;9725;13.7;37
15.09.2016;09:45:00;11384;15.6;35
15.09.2016;09:55:00;11152;17.5;36
15.09.2016;10:05:00;7663;18.9;37
15.09.2016;10:15:00;6370;20.0;35
15.09.2016;10:25:00;7305;21.2;38
15.09.2016;10:35:00;5540;22.2;36
15.09.2016;10:45:00;4758;23.0;39
15.09.2016;10:55:00;5218;23.9;36
15.09.2016;11:05:00;6080;24.8;38
15.09.2016;11:15:00;5614;25.8;37
15.09.2016;11:25:00;5259;26.7;37
15.09.2016;11:35:00;7409;27.8;37
15.09.2016;11:45:00;10054;29.4;35
15.09.2016;11:55:00;9352;30.9;37
15.09.2016;12:05:00;12218;32.8;38
15.09.2016;12:15:00;11189;34.8;35
15.09.2016;12:25:00;9744;36.4;36
15.09.2016;12:35:00;12045;38.3;38
15.09.2016;12:45:00;10131;40.1;36
15.09.2016;12:55:00;8913;41.6;35
15.09.2016;13:05:00;8090;43.0;38
15.09.2016;13:15:00;8517;44.4;36
15.09.2016;13:25:00;16121;46.7;37
15.09.2016;13:35:00;19956;49.8;37
15.09.2016;13:45:00;13996;52.3;35
15.09.2016;13:55:00;11313;54.4;37
15.09.2016;14:05:00;9297;55.9;35
15.09.2016;14:15:00;8921;57.4;37
15.09.2016;14:25:00;9001;59.0;38
15.09.2016;14:35:00;9043;60.5;36
15.09.2016;14:45:00;8677;62.0;36
15.09.2016;14:55:00;10890;63.6;38
15.09.2016;15:05:00;13314;65.8;35
15.09.2016;15:15:00;30374;69.6;40
15.09.2016;15:25:00;29005;74.8;43
15.09.2016;15:35:00;21186;78.5;39
15.09.2016;15:45:00;22244;82.1;40
15.09.2016;15:55:00;21755;85.5;39
15.09.2016;16:05:00;29264;89.5;41
15.09.2016;16:15:00;38404;96.0;46
15.09.2016;16:25:00;37686;102.3;46
15.09.2016;16:35:00;33033;108.1;45
15.09.2016;16:45:00;34145;113.7;44
15.09.2016;16:55:00;33165;118.6;44
15.09.2016;17:05:00;29320;123.5;43
15.09.2016;17:15:00;18681;127.3;39
15.09.2016;17:25:00;16906;130.3;38
15.09.2016;17:35:00;10493;132.4;37
15.09.2016;17:45:00;9637;134.0;39
15.09.2016;17:55:00;8482;135.4;38
15.09.2016;18:05:00;8822;136.9;37
15.09.2016;18:15:00;8363;138.2;39
15.09.2016;18:25:00;5961;139.3;38
15.09.2016;18:35:00;4696;140.2;39
15.09.2016;18:45:00;3905;140.8;38
15.09.2016;18:55:00;3021;141.4;40
15.09.2016;19:05:00;1910;141.7;38
15.09.2016;19:15:00;1203;142.0;39
15.09.2016;19:25:00;434;142.1;40
15.09.2016;19:35:00;83;142.1;40
15.09.2016;19:45:00;7;142.1;39
16.09.2016;07:05:00;29;0;30
16.09.2016;07:15:00;0;0;32
16.09.2016;07:25:00;212;0;32
16.09.2016;07:35:00;433;0.1;33
16.09.2016;07:45:00;1004;0.2;34
16.09.2016;07:55:00;1941;0.5;35
16.09.2016;08:05:00;3169;0.9;35
16.09.2016;08:15:00;3515;1.5;36
16.09.2016;08:25:00;4419;2.2;38
16.09.2016;08:35:00;3689;2.9;34
16.09.2016;08:45:00;4557;3.6;37
16.09.2016;08:55:00;5088;4.4;36
16.09.2016;09:05:00;6790;5.6;38
16.09.2016;09:15:00;6616;6.7;35
16.09.2016;09:25:00;9030;7.9;38
16.09.2016;09:35:00;6260;9.2;36
16.09.2016;09:45:00;6196;10.2;38
16.09.2016;09:55:00;6251;11.3;37
16.09.2016;10:05:00;5693;12.2;36
16.09.2016;10:15:00;6804;13.3;38
16.09.2016;10:25:00;10240;14.7;36
16.09.2016;10:35:00;9223;16.3;35
16.09.2016;10:45:00;13037;18.2;37
16.09.2016;10:55:00;13630;20.3;38
16.09.2016;11:05:00;15096;22.6;35
16.09.2016;11:15:00;16730;25.4;35
16.09.2016;11:25:00;15372;27.9;38
16.09.2016;11:35:00;21235;31.5;40
16.09.2016;11:45:00;11914;33.6;36
16.09.2016;11:55:00;21140;36.3;37
16.09.2016;12:05:00;14982;39.6;36
16.09.2016;12:15:00;18900;43.7;39
16.09.2016;12:25:00;24205;47.0;38
16.09.2016;12:35:00;15342;50.4;38
16.09.2016;12:45:00;14587;52.7;38
16.09.2016;12:55:00;12887;55.0;35
16.09.2016;13:05:00;12102;57.0;38
16.09.2016;13:15:00;15135;59.4;35
16.09.2016;13:25:00;26333;63.3;40
16.09.2016;13:35:00;12497;65.7;35
16.09.2016;13:45:00;12858;67.7;38
16.09.2016;13:55:00;14924;70.0;35
16.09.2016;14:05:00;21937;73.3;38
16.09.2016;14:15:00;23851;77.6;40
16.09.2016;14:25:00;23468;81.4;40
16.09.2016;14:35:00;36441;86.7;44
16.09.2016;14:45:00;28818;91.9;42
16.09.2016;14:55:00;23222;96.1;40
16.09.2016;15:05:00;13673;98.9;37
16.09.2016;15:15:00;13856;101.2;36
16.09.2016;15:25:00;7893;102.7;38
16.09.2016;15:35:00;7168;104.0;37
16.09.2016;15:45:00;8814;105.3;37
16.09.2016;15:55:00;5655;106.4;38
16.09.2016;16:05:00;5801;107.4;36
16.09.2016;16:15:00;5975;108.3;38
16.09.2016;16:25:00;7804;109.6;36
16.09.2016;16:35:00;9298;111.0;37
16.09.2016;16:45:00;6685;112.3;37
16.09.2016;16:55:00;5020;113.2;36
16.09.2016;17:05:00;3957;113.9;38
16.09.2016;17:15:00;2302;114.3;39
16.09.2016;17:25:00;1534;114.6;37
16.09.2016;17:35:00;1176;114.8;38
16.09.2016;17:45:00;1075;115.0;39
16.09.2016;17:55:00;904;115.1;39
16.09.2016;18:05:00;872;115.3;39
16.09.2016;18:15:00;1229;115.5;38
16.09.2016;18:25:00;1091;115.7;38
16.09.2016;18:35:00;907;115.8;39
16.09.2016;18:45:00;1167;116.0;39
16.09.2016;18:55:00;1160;116.2;39
16.09.2016;19:05:00;1423;116.4;38
16.09.2016;19:15:00;1058;116.6;38
16.09.2016;19:25:00;623;116.8;39
16.09.2016;19:35:00;184;116.8;39
16.09.2016;19:45:00;3;116.8;38
17.09.2016;07:05:00;6;0;30
17.09.2016;07:15:00;9;0;31
17.09.2016;07:25:00;390;0;32
17.09.2016;07:35:00;679;0.1;33
17.09.2016;07:45:00;1014;0.3;33
17.09.2016;07:55:00;1309;0.5;34
17.09.2016;08:05:00;1754;0.7;34
17.09.2016;08:15:00;2153;1.1;35
17.09.2016;08:25:00;2335;1.5;36
17.09.2016;08:35:00;2329;1.9;37
17.09.2016;08:45:00;2432;2.2;38
17.09.2016;08:55:00;3598;2.8;39
17.09.2016;09:05:00;4239;3.5;35
17.09.2016;09:15:00;4890;4.3;38
17.09.2016;09:25:00;5670;5.3;35
17.09.2016;09:35:00;5984;6.3;38
17.09.2016;09:45:00;6346;7.3;36
17.09.2016;09:55:00;8904;8.7;35
17.09.2016;10:05:00;10589;10.4;37
17.09.2016;10:15:00;11341;12.2;38
17.09.2016;10:25:00;14836;14.9;35
17.09.2016;10:35:00;18907;17.7;38
17.09.2016;10:45:00;16241;20.3;35
17.09.2016;10:55:00;14722;22.6;38
17.09.2016;11:05:00;15096;25.2;35
17.09.2016;11:15:00;18690;28.1;38
17.09.2016;11:25:00;13273;30.5;36
17.09.2016;11:35:00;18562;33.2;37
17.09.2016;11:45:00;25241;37.2;40
17.09.2016;11:55:00;27689;41.6;41
17.09.2016;12:05:00;29028;46.1;41
17.09.2016;12:15:00;28954;50.8;41
17.09.2016;12:25:00;31315;56.1;43
17.09.2016;12:35:00;29920;61.1;42
17.09.2016;12:45:00;33315;66.5;43
17.09.2016;12:55:00;36078;72.5;45
17.09.2016;13:05:00;16379;75.4;37
17.09.2016;13:15:00;11536;78.8;36
17.09.2016;13:25:00;14127;80.8;38
17.09.2016;13:35:00;9877;82.4;38
17.09.2016;13:45:00;16443;85.8;37
17.09.2016;13:55:00;28236;90.9;42
17.09.2016;14:05:00;10591;92.6;37
17.09.2016;14:15:00;37495;96.8;43
17.09.2016;14:25:00;47565;104.6;49
17.09.2016;14:35:00;45366;112.2;49
17.09.2016;14:45:00;45037;119.7;49
17.09.2016;14:55:00;47268;127.5;50
17.09.2016;15:05:00;48998;135.6;52
17.09.2016;15:15:00;49151;143.8;52
17.09.2016;15:25:00;45144;151.7;50
17.09.2016;15:35:00;30842;156.4;43
17.09.2016;15:45:00;13658;158.9;41
17.09.2016;15:55:00;11947;161.0;39
17.09.2016;16:05:00;10295;162.7;41
17.09.2016;16:15:00;10139;164.4;39
17.09.2016;16:25:00;9990;166.0;38
17.09.2016;16:35:00;8693;167.6;39
17.09.2016;16:45:00;7234;168.8;39
17.09.2016;16:55:00;6922;169.9;37
17.09.2016;17:05:00;6349;171.0;40
17.09.2016;17:15:00;5593;172.0;38
17.09.2016;17:25:00;5152;172.9;39
17.09.2016;17:35:00;4656;173.7;38
17.09.2016;17:45:00;4057;174.4;39
17.09.2016;17:55:00;3806;175.0;38
17.09.2016;18:05:00;3543;175.6;39
17.09.2016;18:15:00;3741;176.2;37
17.09.2016;18:25:00;3698;176.8;39
17.09.2016;18:35:00;3254;177.4;37
17.09.2016;18:45:00;3032;177.9;38
17.09.2016;18:55:00;2483;178.4;39
17.09.2016;19:05:00;1425;178.6;39
17.09.2016;19:15:00;1041;178.8;37
17.09.2016;19:25:00;286;178.9;39
17.09.2016;19:35:00;14;178.9;39
18.09.2016;07:15:00;18;0;30
18.09.2016;07:25:00;135;0;31
18.09.2016;07:35:00;579;0;32
18.09.2016;07:45:00;1082;0.2;33
18.09.2016;07:55:00;1940;0.5;33
18.09.2016;08:05:00;3046;0.9;34
18.09.2016;08:15:00;4211;1.6;35
18.09.2016;08:25:00;4357;2.3;37
18.09.2016;08:35:00;4127;3.0;39
18.09.2016;08:45:00;4709;3.8;35
18.09.2016;08:55:00;5176;4.6;38
18.09.2016;09:05:00;4479;5.4;34
18.09.2016;09:15:00;4550;6.2;37
18.09.2016;09:25:00;4208;6.9;39
18.09.2016;09:35:00;5497;7.8;36
18.09.2016;09:45:00;4786;8.6;39
18.09.2016;09:55:00;4838;9.3;36
18.09.2016;10:05:00;5626;10.2;38
18.09.2016;10:15:00;7026;11.4;36
18.09.2016;10:25:00;7220;12.5;37
18.09.2016;10:35:00;8551;13.9;38
18.09.2016;10:45:00;9447;15.4;36
18.09.2016;10:55:00;16437;17.8;36
18.09.2016;11:05:00;16009;20.6;35
18.09.2016;11:15:00;13171;22.9;36
18.09.2016;11:25:00;7317;24.3;38
18.09.2016;11:35:00;8224;25.7;35
18.09.2016;11:45:00;6090;26.7;39
18.09.2016;11:55:00;9057;28.3;35
18.09.2016;12:05:00;7978;29.6;37
18.09.2016;12:15:00;5211;30.6;37
18.09.2016;12:25:00;4740;31.5;37
18.09.2016;12:35:00;13502;33.3;38
18.09.2016;12:45:00;5188;34.5;36
18.09.2016;12:55:00;8341;35.7;37
18.09.2016;13:05:00;12275;37.6;38
18.09.2016;13:15:00;10161;39.4;37
18.09.2016;13:25:00;15490;41.8;36
18.09.2016;13:35:00;9717;43.6;38
18.09.2016;13:45:00;14011;45.6;38
18.09.2016;13:55:00;10680;47.7;35
18.09.2016;14:05:00;7544;49.1;35
18.09.2016;14:15:00;10088;50.6;38
18.09.2016;14:25:00;10392;52.4;38
18.09.2016;14:35:00;9402;54.0;37
18.09.2016;14:45:00;10818;55.7;35
18.09.2016;14:55:00;12269;57.7;35
18.09.2016;15:05:00;10667;59.6;37
18.09.2016;15:15:00;10062;61.3;38
18.09.2016;15:25:00;8606;62.8;37
18.09.2016;15:35:00;6963;64.0;35
18.09.2016;15:45:00;7840;65.3;37
18.09.2016;15:55:00;7822;66.6;38
18.09.2016;16:05:00;6722;67.8;35
18.09.2016;16:15:00;7340;69.0;38
18.09.2016;16:25:00;7913;70.2;37
18.09.2016;16:35:00;6552;71.4;35
18.09.2016;16:45:00;6395;72.4;38
18.09.2016;16:55:00;5478;73.3;36
18.09.2016;17:05:00;5826;74.3;38
18.09.2016;17:15:00;5855;75.3;36
18.09.2016;17:25:00;3871;76.0;38
18.09.2016;17:35:00;3548;76.6;35
18.09.2016;17:45:00;2953;77.1;37
18.09.2016;17:55:00;2523;77.6;38
18.09.2016;18:05:00;1861;77.9;39
18.09.2016;18:15:00;1390;78.2;36
18.09.2016;18:25:00;787;78.3;37
18.09.2016;18:35:00;554;78.4;38
18.09.2016;18:45:00;465;78.5;38
18.09.2016;18:55:00;246;78.5;38
18.09.2016;19:05:00;165;78.6;38
18.09.2016;19:15:00;132;78.6;39
18.09.2016;19:25:00;10;78.6;38
19.09.2016;07:45:00;222;0;30
19.09.2016;07:55:00;391;0;32
19.09.2016;08:05:00;831;0.1;32
19.09.2016;08:15:00;1250;0.3;33
19.09.2016;08:25:00;1119;0.5;33
19.09.2016;08:35:00;1276;0.7;34
19.09.2016;08:45:00;2692;1.1;34
19.09.2016;08:55:00;4716;1.8;36
19.09.2016;09:05:00;5466;2.7;38
19.09.2016;09:15:00;7484;3.8;36
19.09.2016;09:25:00;8972;5.3;35
19.09.2016;09:35:00;7590;6.5;38
19.09.2016;09:45:00;8154;7.9;36
19.09.2016;09:55:00;5670;8.9;38
19.09.2016;10:05:00;7818;10.0;37
19.09.2016;10:15:00;9806;11.6;36
19.09.2016;10:25:00;8966;13.2;35
19.09.2016;10:35:00;11225;15.1;35
19.09.2016;10:45:00;10010;16.8;37
19.09.2016;10:55:00;16845;19.1;38
19.09.2016;11:05:00;17171;22.4;37
19.09.2016;11:15:00;14589;24.8;38
19.09.2016;11:25:00;11401;27.2;35
19.09.2016;11:35:00;4901;28.0;36
19.09.2016;11:45:00;4508;28.7;38
19.09.2016;11:55:00;5669;29.6;35
19.09.2016;12:05:00;7475;30.7;38
19.09.2016;12:15:00;8426;32.1;37
19.09.2016;12:25:00;9946;33.7;35
19.09.2016;12:35:00;13352;35.7;35
19.09.2016;12:45:00;19473;38.7;35
19.09.2016;12:55:00;16411;41.8;35
19.09.2016;13:05:00;16507;44.2;39
19.09.2016;13:15:00;2718;45.3;36
19.09.2016;13:25:00;1302;45.5;37
19.09.2016;13:35:00;3293;46.0;37
19.09.2016;13:45:00;5492;46.8;37
19.09.2016;13:55:00;6945;47.9;37
19.09.2016;14:05:00;9633;49.3;35
19.09.2016;14:15:00;17810;51.9;36
19.09.2016;14:25:00;22559;55.4;37
19.09.2016;14:35:00;30366;60.7;42
19.09.2016;14:45:00;25570;64.8;39
19.09.2016;14:55:00;23509;69.8;41
19.09.2016;15:05:00;10177;71.7;36
19.09.2016;15:15:00;11794;74.1;35
19.09.2016;15:25:00;13809;75.9;38
19.09.2016;15:35:00;13954;78.2;36
19.09.2016;15:45:00;12053;80.3;36
19.09.2016;15:55:00;7131;81.7;35
19.09.2016;16:05:00;10512;83.4;36
19.09.2016;16:15:00;8634;84.8;38
19.09.2016;16:25:00;18420;87.3;37
19.09.2016;16:35:00;11936;90.2;35
19.09.2016;16:45:00;6362;91.3;37
19.09.2016;16:55:00;4962;92.3;35
19.09.2016;17:05:00;3265;92.8;37
19.09.2016;17:15:00;4082;93.5;38
19.09.2016;17:25:00;3580;94.2;36
19.09.2016;17:35:00;1625;94.5;37
19.09.2016;17:45:00;1011;94.7;38
19.09.2016;17:55:00;421;94.8;38
19.09.2016;18:05:00;1019;94.9;38
19.09.2016;18:15:00;1301;95.1;39
19.09.2016;18:25:00;931;95.3;38
19.09.2016;18:35:00;652;95.4;37
19.09.2016;18:45:00;529;95.5;38
19.09.2016;18:55:00;481;95.6;38
19.09.2016;19:05:00;410;95.7;38
19.09.2016;19:15:00;96;95.7;38
19.09.2016;19:25:00;10;95.7;38
20.09.2016;07:05:00;5;0;28
20.09.2016;07:15:00;98;0;30
20.09.2016;07:25:00;256;0;31
20.09.2016;07:35:00;454;0.1;32
20.09.2016;07:45:00;1221;0.2;32
20.09.2016;07:55:00;1919;0.5;33
20.09.2016;08:05:00;2474;0.9;33
20.09.2016;08:15:00;1872;1.3;34
20.09.2016;08:25:00;1489;1.5;35
20.09.2016;08:35:00;3295;2.0;36
20.09.2016;08:45:00;4517;2.7;38
20.09.2016;08:55:00;3400;3.3;39
20.09.2016;09:05:00;4716;4.0;35
20.09.2016;09:15:00;4228;4.7;38
20.09.2016;09:25:00;7342;5.9;35
20.09.2016;09:35:00;8671;7.3;37
20.09.2016;09:45:00;9331;8.9;38
20.09.2016;09:55:00;9771;10.5;37
20.09.2016;10:05:00;12028;12.3;35
20.09.2016;10:15:00;19123;15.2;37
20.09.2016;10:25:00;13797;17.8;36
20.09.2016;10:35:00;14238;20.3;35
20.09.2016;10:45:00;13499;22.6;35
20.09.2016;10:55:00;13161;24.9;36
20.09.2016;11:05:00;12373;26.9;37
20.09.2016;11:15:00;19741;29.8;38
20.09.2016;11:25:00;24590;33.5;38
20.09.2016;11:35:00;32597;38.8;42
20.09.2016;11:45:00;15872;42.4;36
20.09.2016;11:55:00;18882;46.1;38
20.09.2016;12:05:00;22497;49.4;36
20.09.2016;12:15:00;15591;52.0;36
20.09.2016;12:25:00;18451;55.2;37
20.09.2016;12:35:00;22840;58.8;37
20.09.2016;12:45:00;24041;62.9;39
20.09.2016;12:55:00;22879;66.8;39
20.09.2016;13:05:00;17949;70.1;37
20.09.2016;13:15:00;15595;72.8;35
20.09.2016;13:25:00;13716;75.3;35
20.09.2016;13:35:00;16690;77.9;38
20.09.2016;13:45:00;20100;81.3;37
20.09.2016;13:55:00;19969;84.6;37
20.09.2016;14:05:00;26082;89.0;40
20.09.2016;14:15:00;22949;93.1;39
20.09.2016;14:25:00;23374;96.8;38
20.09.2016;14:35:00;19053;100.3;37
20.09.2016;14:45:00;20848;103.1;39
20.09.2016;14:55:00;35495;109.4;44
20.09.2016;15:05:00;26394;114.2;41
20.09.2016;15:15:00;20449;117.9;38
20.09.2016;15:25:00;14147;120.5;35
20.09.2016;15:35:00;19281;123.4;38
20.09.2016;15:45:00;19177;126.7;37
20.09.2016;15:55:00;19768;129.9;37
20.09.2016;16:05:00;16984;133.0;35
20.09.2016;16:15:00;10770;134.9;38
20.09.2016;16:25:00;13196;137.0;37
20.09.2016;16:35:00;12722;139.1;35
20.09.2016;16:45:00;11608;141.1;35
20.09.2016;16:55:00;10687;142.9;37
20.09.2016;17:05:00;9152;144.5;38
20.09.2016;17:15:00;7547;145.9;36
20.09.2016;17:25:00;6166;146.9;36
20.09.2016;17:35:00;6493;148.0;37
20.09.2016;17:45:00;4362;148.8;35
20.09.2016;17:55:00;4174;149.5;37
20.09.2016;18:05:00;3381;150.1;39
20.09.2016;18:15:00;1624;150.4;36
20.09.2016;18:25:00;1041;150.6;37
20.09.2016;18:35:00;848;150.8;38
20.09.2016;18:45:00;577;150.9;38
20.09.2016;18:55:00;495;151.0;38
20.09.2016;19:05:00;354;151.0;38
20.09.2016;19:15:00;186;151.1;39
20.09.2016;19:25:00;0;151.1;38
21.09.2016;07:05:00;5;0;28
21.09.2016;07:15:00;56;0;29
21.09.2016;07:25:00;346;0;30
21.09.2016;07:35:00;623;0.1;31
21.09.2016;07:45:00;776;0.2;32
21.09.2016;07:55:00;1048;0.4;32
21.09.2016;08:05:00;1903;0.7;33
21.09.2016;08:15:00;2389;1.0;33
21.09.2016;08:25:00;2116;1.4;34
21.09.2016;08:35:00;2421;1.8;35
21.09.2016;08:45:00;3963;2.4;37
21.09.2016;08:55:00;4491;3.1;39
21.09.2016;09:05:00;4161;3.8;35
21.09.2016;09:15:00;6235;4.8;38
21.09.2016;09:25:00;7875;6.1;35
21.09.2016;09:35:00;6076;7.2;38
21.09.2016;09:45:00;8005;8.4;37
21.09.2016;09:55:00;9044;9.8;35
21.09.2016;10:05:00;9346;11.4;36
21.09.2016;10:15:00;9936;13.2;36
21.09.2016;10:25:00;17891;15.6;38
21.09.2016;10:35:00;12575;18.1;35
21.09.2016;10:45:00;12017;20.0;35
21.09.2016;10:55:00;11069;21.9;36
21.09.2016;11:05:00;6653;23.2;37
21.09.2016;11:15:00;10750;24.6;35
21.09.2016;11:25:00;14925;27.2;35
21.09.2016;11:35:00;15779;29.7;38
21.09.2016;11:45:00;24109;33.8;39
21.09.2016;11:55:00;12861;36.3;35
21.09.2016;12:05:00;12700;38.3;35
21.09.2016;12:15:00;9339;40.1;38
21.09.2016;12:25:00;9770;41.5;36
21.09.2016;12:35:00;13098;43.7;35
21.09.2016;12:45:00;14135;45.8;37
21.09.2016;12:55:00;21160;49.2;36
21.09.2016;13:05:00;40038;54.6;43
21.09.2016;13:15:00;22407;59.0;39
21.09.2016;13:25:00;24775;63.3;39
21.09.2016;13:35:00;23852;66.9;38
21.09.2016;13:45:00;27942;71.7;41
21.09.2016;13:55:00;29818;77.2;41
21.09.2016;14:05:00;32148;82.7;42
21.09.2016;14:15:00;22603;87.1;39
21.09.2016;14:25:00;20036;90.4;37
21.09.2016;14:35:00;19845;94.1;38
21.09.2016;14:45:00;32130;98.6;41
21.09.2016;14:55:00;36302;103.3;43
21.09.2016;15:05:00;15537;106.5;36
21.09.2016;15:15:00;14880;108.8;38
21.09.2016;15:25:00;17335;111.6;35
21.09.2016;15:35:00;12641;114.0;37
21.09.2016;15:45:00;9986;115.7;35
21.09.2016;15:55:00;7355;117.0;36
21.09.2016;16:05:00;8099;118.3;38
21.09.2016;16:15:00;8930;119.8;36
21.09.2016;16:25:00;9992;121.4;35
21.09.2016;16:35:00;10602;123.1;35
21.09.2016;16:45:00;11729;125.0;37
21.09.2016;16:55:00;13282;127.2;38
21.09.2016;17:05:00;27461;130.9;39
21.09.2016;17:15:00;15384;134.3;36
21.09.2016;17:25:00;10348;136.4;37
21.09.2016;17:35:00;9221;137.9;35
21.09.2016;17:45:00;8845;139.4;36
21.09.2016;17:55:00;6602;140.6;38
21.09.2016;18:05:00;4684;141.5;35
21.09.2016;18:15:00;3505;142.1;37
21.09.2016;18:25:00;2614;142.6;38
21.09.2016;18:35:00;1878;142.9;39
21.09.2016;18:45:00;1272;143.1;36
21.09.2016;18:55:00;813;143.3;37
21.09.2016;19:05:00;450;143.4;38
21.09.2016;19:15:00;237;143.4;38
21.09.2016;19:25:00;5;143.5;38
22.09.2016;07:10:00;15;0;29
22.09.2016;07:20:00;246;0;30
22.09.2016;07:30:00;449;0;31
22.09.2016;07:40:00;775;0.2;32
22.09.2016;07:50:00;1118;0.3;32
22.09.2016;08:00:00;1811;0.6;33
22.09.2016;08:10:00;2653;1.0;33
22.09.2016;08:20:00;2850;1.5;34
22.09.2016;08:30:00;3222;2.0;35
22.09.2016;08:40:00;3635;2.6;37
22.09.2016;08:50:00;4054;3.2;38
22.09.2016;09:00:00;5174;4.1;34
22.09.2016;09:10:00;5264;4.9;37
22.09.2016;09:20:00;5511;5.8;35
22.09.2016;09:30:00;6283;6.8;37
22.09.2016;09:40:00;7025;8.0;35
22.09.2016;09:50:00;6620;9.1;38
22.09.2016;10:00:00;7507;10.3;36
22.09.2016;10:10:00;7271;11.6;35
22.09.2016;10:20:00;6435;12.6;38
22.09.2016;10:30:00;7878;13.9;35
22.09.2016;10:40:00;9594;15.4;35
22.09.2016;10:50:00;9790;17.0;38
22.09.2016;11:00:00;11113;18.8;38
22.09.2016;11:10:00;11047;20.7;38
22.09.2016;11:20:00;13427;22.8;37
22.09.2016;11:30:00;17013;25.4;35
22.09.2016;11:40:00;16837;28.2;38
22.09.2016;11:50:00;17022;30.9;37
22.09.2016;12:00:00;22821;34.4;37
22.09.2016;12:10:00;25605;38.9;39
22.09.2016;12:20:00;28937;43.9;40
22.09.2016;12:30:00;35270;49.8;43
22.09.2016;12:40:00;27285;54.7;40
22.09.2016;12:50:00;32490;59.7;42
22.09.2016;13:00:00;33875;65.3;43
22.09.2016;13:10:00;34790;71.1;43
22.09.2016;13:20:00;35973;77.0;44
22.09.2016;13:30:00;36265;83.0;44
22.09.2016;13:40:00;36862;89.2;44
22.09.2016;13:50:00;37457;95.4;45
22.09.2016;14:00:00;37760;101.6;45
22.09.2016;14:10:00;37808;107.9;45
22.09.2016;14:20:00;37767;114.2;45
22.09.2016;14:30:00;38487;120.6;45
22.09.2016;14:40:00;38787;127.1;45
22.09.2016;14:50:00;38332;133.4;45
22.09.2016;15:00:00;37741;139.8;45
22.09.2016;15:10:00;36847;145.9;44
22.09.2016;15:20:00;37308;152.0;44
22.09.2016;15:30:00;34748;158.0;44
22.09.2016;15:40:00;34814;163.4;43
22.09.2016;15:50:00;33782;168.9;43
22.09.2016;16:00:00;33178;174.7;43
22.09.2016;16:10:00;35069;180.0;43
22.09.2016;16:20:00;31492;185.8;43
22.09.2016;16:30:00;32210;191.1;43
22.09.2016;16:40:00;33321;196.7;43
22.09.2016;16:50:00;30557;202.0;42
22.09.2016;17:00:00;17784;205.5;38
22.09.2016;17:10:00;17919;208.7;37
22.09.2016;17:20:00;27480;212.9;40
22.09.2016;17:30:00;23870;216.9;39
22.09.2016;17:40:00;23371;221.1;39
22.09.2016;17:50:00;19734;224.8;38
22.09.2016;18:00:00;14865;227.5;35
22.09.2016;18:10:00;7369;229.0;38
22.09.2016;18:20:00;5360;230.0;38
22.09.2016;18:30:00;3715;230.7;39
22.09.2016;18:40:00;2733;231.2;37
22.09.2016;18:50:00;2043;231.6;39
22.09.2016;19:00:00;1356;231.8;39
22.09.2016;19:10:00;817;232.0;39
22.09.2016;19:20:00;193;232.0;39
22.09.2016;19:30:00;4;232.0;39
24.09.2016;07:15:00;4;0;28
24.09.2016;07:25:00;60;0;29
24.09.2016;07:35:00;233;0;30
24.09.2016;07:45:00;405;0;31
24.09.2016;07:55:00;627;0.1;32
24.09.2016;08:05:00;932;0.3;32
24.09.2016;08:15:00;1322;0.5;33
24.09.2016;08:25:00;1961;0.8;33
24.09.2016;08:35:00;2299;1.2;34
24.09.2016;08:45:00;2739;1.6;35
24.09.2016;08:55:00;2940;2.1;36
24.09.2016;09:05:00;4091;2.8;38
24.09.2016;09:15:00;6095;3.7;35
24.09.2016;09:25:00;6208;4.7;37
24.09.2016;09:35:00;5762;5.7;35
24.09.2016;09:45:00;5641;6.7;37
24.09.2016;09:55:00;5690;7.6;36
24.09.2016;10:05:00;5828;8.5;37
24.09.2016;10:15:00;6236;9.5;35
24.09.2016;10:25:00;7572;10.7;38
24.09.2016;10:35:00;9961;12.3;37
24.09.2016;10:45:00;10243;14.0;36
24.09.2016;10:55:00;8103;15.4;35
24.09.2016;11:05:00;7997;16.8;38
24.09.2016;11:15:00;7806;18.1;37
24.09.2016;11:25:00;13536;20.0;35
24.09.2016;11:35:00;13085;22.2;35
24.09.2016;11:45:00;14600;24.6;35
24.09.2016;11:55:00;14116;27.0;36
24.09.2016;12:05:00;14205;29.4;37
24.09.2016;12:15:00;18312;32.3;38
24.09.2016;12:25:00;33947;37.6;42
24.09.2016;12:35:00;31231;42.5;41
24.09.2016;12:45:00;32512;47.7;42
24.09.2016;12:55:00;32989;53.2;42
24.09.2016;13:05:00;33960;58.8;43
24.09.2016;13:15:00;34650;64.5;43
24.09.2016;13:25:00;35232;70.4;43
24.09.2016;13:35:00;35864;76.4;44
24.09.2016;13:45:00;36155;82.4;44
24.09.2016;13:55:00;36723;88.5;44
24.09.2016;14:05:00;37006;94.6;44
24.09.2016;14:15:00;37289;100.8;45
24.09.2016;14:25:00;37563;107.1;45
24.09.2016;14:35:00;37379;113.3;45
24.09.2016;14:45:00;37302;119.5;45
24.09.2016;14:55:00;37493;125.8;45
24.09.2016;15:05:00;37845;132.1;45
24.09.2016;15:15:00;37902;138.4;45
24.09.2016;15:25:00;37793;144.6;45
24.09.2016;15:35:00;37466;150.9;45
24.09.2016;15:45:00;37566;157.2;45
24.09.2016;15:55:00;37122;163.3;45
24.09.2016;16:05:00;36375;169.4;44
24.09.2016;16:15:00;35849;175.4;44
24.09.2016;16:25:00;34835;181.3;44
24.09.2016;16:35:00;33075;186.9;43
24.09.2016;16:45:00;31722;192.2;43
24.09.2016;16:55:00;30497;197.4;42
24.09.2016;17:05:00;29233;202.3;42
24.09.2016;17:15:00;27888;207.0;41
24.09.2016;17:25:00;26561;211.5;41
24.09.2016;17:35:00;24949;215.7;40
24.09.2016;17:45:00;22209;219.6;39
24.09.2016;17:55:00;13654;222.3;36
24.09.2016;18:05:00;9508;223.9;39
24.09.2016;18:15:00;11589;225.8;36
24.09.2016;18:25:00;9354;227.5;36
24.09.2016;18:35:00;4230;228.4;38
24.09.2016;18:45:00;2492;228.9;38
24.09.2016;18:55:00;1638;229.2;38
24.09.2016;19:05:00;324;229.3;39
24.09.2016;19:15:00;156;229.3;39
24.09.2016;19:25:00;83;229.4;39
25.09.2016;07:05:00;0;0;26
25.09.2016;07:15:00;33;0;29
25.09.2016;07:25:00;285;0;30
25.09.2016;07:35:00;556;0.1;31
25.09.2016;07:45:00;811;0.2;32
25.09.2016;07:55:00;1252;0.4;32
25.09.2016;08:05:00;1810;0.7;33
25.09.2016;08:15:00;2370;1.1;33
25.09.2016;08:25:00;2917;1.5;34
25.09.2016;08:35:00;3032;2.0;36
25.09.2016;08:45:00;2984;2.5;37
25.09.2016;08:55:00;2955;3.0;38
25.09.2016;09:05:00;2782;3.5;39
25.09.2016;09:15:00;2913;3.9;38
25.09.2016;09:25:00;3304;4.5;35
25.09.2016;09:35:00;3935;5.1;37
25.09.2016;09:45:00;4884;5.9;38
25.09.2016;09:55:00;6047;6.8;36
25.09.2016;10:05:00;7507;8.0;36
25.09.2016;10:15:00;9167;9.5;38
25.09.2016;10:25:00;10840;11.2;38
25.09.2016;10:35:00;12619;13.2;37
25.09.2016;10:45:00;14437;15.6;35
25.09.2016;10:55:00;16197;18.2;35
25.09.2016;11:05:00;17873;21.1;38
25.09.2016;11:15:00;19604;24.3;36
25.09.2016;11:25:00;21246;27.7;37
25.09.2016;11:35:00;22747;31.5;37
25.09.2016;11:45:00;24158;35.4;39
25.09.2016;11:55:00;25520;39.6;40
25.09.2016;12:05:00;26869;44.0;40
25.09.2016;12:15:00;28165;48.7;41
25.09.2016;12:25:00;29295;53.5;41
25.09.2016;12:35:00;30298;58.5;42
25.09.2016;12:45:00;31348;63.7;42
25.09.2016;12:55:00;32356;69.1;42
25.09.2016;13:05:00;33233;74.6;43
25.09.2016;13:15:00;34131;80.2;43
25.09.2016;13:25:00;34924;86.0;44
25.09.2016;13:35:00;35375;91.9;44
25.09.2016;13:45:00;35734;97.8;44
25.09.2016;13:55:00;36251;103.8;44
25.09.2016;14:05:00;36699;109.9;44
25.09.2016;14:15:00;36678;116.1;44
25.09.2016;14:25:00;37030;122.2;45
25.09.2016;14:35:00;37044;128.4;45
25.09.2016;14:45:00;37128;134.6;45
25.09.2016;14:55:00;36918;140.8;45
25.09.2016;15:05:00;37423;147.0;45
25.09.2016;15:15:00;37050;153.1;45
25.09.2016;15:25:00;37854;159.5;45
25.09.2016;15:35:00;37298;165.7;45
25.09.2016;15:45:00;36625;171.8;45
25.09.2016;15:55:00;36216;177.9;44
25.09.2016;16:05:00;35908;183.8;44
25.09.2016;16:15:00;34783;189.7;44
25.09.2016;16:25:00;33891;195.4;43
25.09.2016;16:35:00;32291;200.8;43
25.09.2016;16:45:00;31223;206.1;43
25.09.2016;16:55:00;29613;211.1;42
25.09.2016;17:05:00;28461;215.9;42
25.09.2016;17:15:00;26841;220.4;41
25.09.2016;17:25:00;25490;224.7;40
25.09.2016;17:35:00;23638;228.7;40
25.09.2016;17:45:00;19332;232.2;38
25.09.2016;17:55:00;11145;234.5;36
25.09.2016;18:05:00;10364;236.1;38
25.09.2016;18:15:00;10485;237.9;38
25.09.2016;18:25:00;7457;239.3;38
25.09.2016;18:35:00;2952;239.9;38
25.09.2016;18:45:00;2030;240.3;38
25.09.2016;18:55:00;1149;240.5;39
25.09.2016;19:05:00;370;240.6;39
25.09.2016;19:15:00;51;240.6;39
25.09.2016;19:25:00;7;240.6;39
26.09.2016;07:10:00;0;0;26
26.09.2016;07:20:00;21;0;29
26.09.2016;07:30:00;343;0;30
26.09.2016;07:40:00;602;0.1;31
26.09.2016;07:50:00;853;0.2;32
26.09.2016;08:00:00;1115;0.4;32
26.09.2016;08:10:00;1564;0.6;33
26.09.2016;08:20:00;1894;0.9;33
26.09.2016;08:30:00;2286;1.3;34
26.09.2016;08:40:00;2541;1.7;35
26.09.2016;08:50:00;2776;2.2;36
26.09.2016;09:00:00;3033;2.6;37
26.09.2016;09:10:00;3246;3.2;38
26.09.2016;09:20:00;3580;3.8;37
26.09.2016;09:30:00;4085;4.4;36
26.09.2016;09:40:00;4823;5.2;38
26.09.2016;09:50:00;5986;6.1;35
26.09.2016;10:00:00;7183;7.3;38
26.09.2016;10:10:00;8547;8.6;37
26.09.2016;10:20:00;10148;10.3;35
26.09.2016;10:30:00;11731;12.1;35
26.09.2016;10:40:00;13322;14.3;36
26.09.2016;10:50:00;15015;16.7;37
26.09.2016;11:00:00;16630;19.4;37
26.09.2016;11:10:00;18385;22.4;36
26.09.2016;11:20:00;18963;25.6;35
26.09.2016;11:30:00;19204;28.4;39
26.09.2016;11:40:00;14517;31.5;35
26.09.2016;11:50:00;19693;35.2;38
26.09.2016;12:00:00;27859;39.8;40
26.09.2016;12:10:00;12630;42.6;35
26.09.2016;12:20:00;9628;44.3;37
26.09.2016;12:30:00;23330;48.5;39
26.09.2016;12:40:00;17777;52.6;38
26.09.2016;12:50:00;37119;57.2;43
26.09.2016;13:00:00;15450;60.1;35
26.09.2016;13:10:00;23539;63.6;40
26.09.2016;13:20:00;10464;66.3;35
26.09.2016;13:30:00;30242;70.3;41
26.09.2016;13:40:00;39236;76.6;45
26.09.2016;13:50:00;16433;80.9;37
26.09.2016;14:00:00;19419;84.0;36
26.09.2016;14:10:00;26472;89.3;40
26.09.2016;14:20:00;14967;92.3;36
26.09.2016;14:30:00;36647;98.6;44
26.09.2016;14:40:00;36002;102.9;42
26.09.2016;14:50:00;35168;109.2;44
26.09.2016;15:00:00;38960;114.9;44
26.09.2016;15:10:00;37136;120.9;44
26.09.2016;15:20:00;36601;127.0;44
26.09.2016;15:30:00;35218;133.0;44
26.09.2016;15:40:00;32755;138.9;43
26.09.2016;15:50:00;36415;145.0;44
26.09.2016;16:00:00;30049;150.5;42
26.09.2016;16:10:00;31552;155.8;42
26.09.2016;16:20:00;30740;160.4;42
26.09.2016;16:30:00;23653;164.1;39
26.09.2016;16:40:00;30689;169.3;42
26.09.2016;16:50:00;28695;174.1;41
26.09.2016;17:00:00;26608;178.6;41
26.09.2016;17:10:00;24545;182.8;40
26.09.2016;17:20:00;7123;185.1;36
26.09.2016;17:30:00;18384;187.3;39
26.09.2016;17:40:00;18540;190.5;37
26.09.2016;17:50:00;12709;192.9;35
26.09.2016;18:00:00;9400;194.6;36
26.09.2016;18:10:00;7771;195.9;38
26.09.2016;18:20:00;7336;197.2;37
26.09.2016;18:30:00;6692;198.3;36
26.09.2016;18:40:00;2696;199.0;38
26.09.2016;18:50:00;695;199.1;38
26.09.2016;19:00:00;266;199.2;39
26.09.2016;19:10:00;138;199.2;39
26.09.2016;19:20:00;7;199.2;38
27.09.2016;07:35:00;5;0;30
27.09.2016;07:45:00;283;0;30
27.09.2016;07:55:00;587;0.1;31
27.09.2016;08:05:00;779;0.2;32
27.09.2016;08:15:00;962;0.3;32
27.09.2016;08:25:00;648;0.5;33
27.09.2016;08:35:00;1389;0.7;33
27.09.2016;08:45:00;1736;1.0;34
27.09.2016;08:55:00;2133;1.3;34
27.09.2016;09:05:00;1087;1.5;35
27.09.2016;09:15:00;1140;1.7;35
27.09.2016;09:25:00;1513;2.0;36
27.09.2016;09:35:00;1826;2.3;37
27.09.2016;09:45:00;3281;2.8;38
27.09.2016;09:55:00;2646;3.3;39
27.09.2016;10:05:00;3021;3.8;34
27.09.2016;10:15:00;2420;4.2;36
27.09.2016;10:25:00;3056;4.7;38
27.09.2016;10:35:00;2141;5.1;39
27.09.2016;10:45:00;2454;5.5;39
27.09.2016;10:55:00;3305;6.0;35
27.09.2016;11:05:00;5734;6.8;38
27.09.2016;11:15:00;7454;8.0;36
27.09.2016;11:25:00;8045;9.3;35
27.09.2016;11:35:00;7695;10.6;38
27.09.2016;11:45:00;6764;11.8;36
27.09.2016;11:55:00;5342;12.7;38
27.09.2016;12:05:00;5640;13.6;36
27.09.2016;12:15:00;7537;14.8;36
27.09.2016;12:25:00;12452;16.6;37
27.09.2016;12:35:00;12047;18.7;38
27.09.2016;12:45:00;11969;20.6;38
27.09.2016;12:55:00;14079;22.8;38
27.09.2016;13:05:00;18784;25.9;36
27.09.2016;13:15:00;32239;30.8;42
27.09.2016;13:25:00;27398;35.1;39
27.09.2016;13:35:00;32887;40.3;42
27.09.2016;13:45:00;34673;46.0;43
27.09.2016;13:55:00;37438;52.1;44
27.09.2016;14:05:00;36346;58.2;44
27.09.2016;14:15:00;38790;64.5;45
27.09.2016;14:25:00;38995;71.0;45
27.09.2016;14:35:00;37912;77.4;45
27.09.2016;14:45:00;33067;83.4;44
27.09.2016;14:55:00;9684;85.5;38
27.09.2016;15:05:00;9475;87.0;37
27.09.2016;15:15:00;39064;92.3;45
27.09.2016;15:25:00;21374;96.1;39
27.09.2016;15:35:00;13120;97.8;38
27.09.2016;15:45:00;37401;103.7;45
27.09.2016;15:55:00;36575;109.8;44
27.09.2016;16:05:00;36960;115.9;44
27.09.2016;16:15:00;34633;121.7;43
27.09.2016;16:25:00;20632;126.2;39
27.09.2016;16:35:00;28174;129.1;41
27.09.2016;16:45:00;29097;134.0;42
27.09.2016;16:55:00;27376;138.6;41
27.09.2016;17:05:00;26184;143.1;41
27.09.2016;17:15:00;24750;147.2;40
27.09.2016;17:25:00;23377;151.2;40
27.09.2016;17:35:00;21142;154.8;38
27.09.2016;17:45:00;15474;157.7;36
27.09.2016;17:55:00;9227;159.5;38
27.09.2016;18:05:00;9284;161.1;37
27.09.2016;18:15:00;8818;162.6;36
27.09.2016;18:25:00;5088;163.6;39
27.09.2016;18:35:00;2432;164.1;37
27.09.2016;18:45:00;1664;164.4;39
27.09.2016;18:55:00;947;164.6;39
27.09.2016;19:05:00;358;164.7;39
27.09.2016;19:15:00;68;164.7;39
27.09.2016;19:25:00;7;164.7;38
28.09.2016;07:05:00;0;0;10
28.09.2016;07:15:00;0;0;28
28.09.2016;07:25:00;258;0;30
28.09.2016;07:35:00;641;0.1;31
28.09.2016;07:45:00;1132;0.2;32
28.09.2016;07:55:00;1890;0.5;32
28.09.2016;08:05:00;3454;1.0;33
28.09.2016;08:15:00;4402;1.7;34
28.09.2016;08:25:00;4484;2.5;36
28.09.2016;08:35:00;4106;3.2;38
28.09.2016;08:45:00;4448;3.9;37
28.09.2016;08:55:00;3534;4.5;36
28.09.2016;09:05:00;3033;5.0;37
28.09.2016;09:15:00;3276;5.6;38
28.09.2016;09:25:00;3741;6.2;38
28.09.2016;09:35:00;4781;7.0;36
28.09.2016;09:45:00;4811;7.8;38
28.09.2016;09:55:00;5963;8.7;35
28.09.2016;10:05:00;8181;9.9;37
28.09.2016;10:15:00;13596;12.0;38
28.09.2016;10:25:00;16528;14.7;35
28.09.2016;10:35:00;12439;17.1;35
28.09.2016;10:45:00;15287;19.4;37
28.09.2016;10:55:00;16910;22.2;36
28.09.2016;11:05:00;17346;25.1;35
28.09.2016;11:15:00;19028;28.2;35
28.09.2016;11:25:00;18712;31.3;35
28.09.2016;11:35:00;21589;34.9;37
28.09.2016;11:45:00;22179;38.7;38
28.09.2016;11:55:00;23919;42.5;38
28.09.2016;12:05:00;25619;46.6;39
28.09.2016;12:15:00;26787;50.8;39
28.09.2016;12:25:00;29141;55.6;41
28.09.2016;12:35:00;28691;60.3;41
28.09.2016;12:45:00;29231;65.2;41
28.09.2016;12:55:00;30104;70.1;41
28.09.2016;13:05:00;33153;75.6;43
28.09.2016;13:15:00;32200;81.0;42
28.09.2016;13:25:00;34055;86.7;43
28.09.2016;13:35:00;35118;92.6;44
28.09.2016;13:45:00;35395;98.5;44
28.09.2016;13:55:00;35754;104.4;44
28.09.2016;14:05:00;34870;110.3;44
28.09.2016;14:15:00;36327;116.3;44
28.09.2016;14:25:00;36494;122.3;44
28.09.2016;14:35:00;37756;128.5;45
28.09.2016;14:45:00;35784;134.5;44
28.09.2016;14:55:00;34428;140.3;44
28.09.2016;15:05:00;35824;146.1;44
28.09.2016;15:15:00;35323;151.9;44
28.09.2016;15:25:00;31870;157.3;43
28.09.2016;15:35:00;33410;162.9;43
28.09.2016;15:45:00;31277;168.1;42
28.09.2016;15:55:00;30622;173.0;42
28.09.2016;16:05:00;31343;178.1;42
28.09.2016;16:15:00;30628;183.3;42
28.09.2016;16:25:00;30937;188.4;42
28.09.2016;16:35:00;30737;193.4;42
28.09.2016;16:45:00;28355;197.9;41
28.09.2016;16:55:00;29119;203.1;42
28.09.2016;17:05:00;21690;206.9;39
28.09.2016;17:15:00;16948;210.2;37
28.09.2016;17:25:00;16014;212.8;36
28.09.2016;17:35:00;17084;215.6;35
28.09.2016;17:45:00;12413;217.8;38
28.09.2016;17:55:00;7484;219.2;37
