Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.09.2016;18:05:00;5633;220.2;37
28.09.2016;18:15:00;4599;221.0;38
28.09.2016;18:25:00;4016;221.7;38
28.09.2016;18:35:00;3254;222.3;38
28.09.2016;18:45:00;2066;222.7;38
28.09.2016;18:55:00;971;222.9;39
28.09.2016;19:05:00;347;222.9;39
28.09.2016;19:15:00;131;223.0;39
28.09.2016;19:25:00;6;223.0;38
29.09.2016;07:15:00;0;0;27
29.09.2016;07:25:00;37;0;29
29.09.2016;07:35:00;291;0;30
29.09.2016;07:45:00;580;0.1;31
29.09.2016;07:55:00;773;0.2;32
29.09.2016;08:05:00;930;0.3;32
29.09.2016;08:15:00;1064;0.5;33
29.09.2016;08:25:00;1188;0.7;33
29.09.2016;08:35:00;1343;0.9;34
29.09.2016;08:45:00;1687;1.2;34
29.09.2016;08:55:00;1842;1.5;35
29.09.2016;09:05:00;1958;1.8;36
29.09.2016;09:15:00;2280;2.2;37
29.09.2016;09:25:00;2597;2.6;38
29.09.2016;09:35:00;3039;3.1;38
29.09.2016;09:45:00;3671;3.7;35
29.09.2016;09:55:00;5229;4.5;37
29.09.2016;10:05:00;6449;5.5;36
29.09.2016;10:15:00;8459;6.8;38
29.09.2016;10:25:00;8851;8.3;36
29.09.2016;10:35:00;12371;10.2;35
29.09.2016;10:45:00;11903;12.3;35
29.09.2016;10:55:00;14522;14.7;35
29.09.2016;11:05:00;17868;17.5;37
29.09.2016;11:15:00;16732;20.5;35
29.09.2016;11:25:00;19553;23.3;38
29.09.2016;11:35:00;19967;26.6;36
29.09.2016;11:45:00;23530;30.4;38
29.09.2016;11:55:00;25195;34.5;40
29.09.2016;12:05:00;27088;38.9;40
29.09.2016;12:15:00;27528;42.9;40
29.09.2016;12:25:00;25639;47.5;40
29.09.2016;12:35:00;30465;52.4;42
29.09.2016;12:45:00;26393;57.2;40
29.09.2016;12:55:00;32983;62.3;42
29.09.2016;13:05:00;25795;67.2;41
29.09.2016;13:15:00;34123;72.5;43
29.09.2016;13:25:00;33543;78.1;43
29.09.2016;13:35:00;34866;83.9;44
29.09.2016;13:45:00;35488;89.8;44
29.09.2016;13:55:00;34225;95.7;44
29.09.2016;14:05:00;36948;101.5;45
29.09.2016;14:15:00;37148;107.4;44
29.09.2016;14:25:00;37214;113.6;45
29.09.2016;14:35:00;36904;119.8;45
29.09.2016;14:45:00;37489;126.0;45
29.09.2016;14:55:00;36261;132.1;44
29.09.2016;15:05:00;37347;138.3;45
29.09.2016;15:15:00;37433;144.6;45
29.09.2016;15:25:00;37295;150.7;44
29.09.2016;15:35:00;36947;156.9;45
29.09.2016;15:45:00;36470;162.9;44
29.09.2016;15:55:00;35656;168.9;44
29.09.2016;16:05:00;34297;174.6;44
29.09.2016;16:15:00;34335;180.4;44
29.09.2016;16:25:00;33207;186.0;43
29.09.2016;16:35:00;32330;191.4;43
29.09.2016;16:45:00;31120;196.6;43
29.09.2016;16:55:00;29638;201.6;42
29.09.2016;17:05:00;28293;206.4;42
29.09.2016;17:15:00;26912;210.9;41
29.09.2016;17:25:00;25017;215.2;40
29.09.2016;17:35:00;21949;219.0;39
29.09.2016;17:45:00;13817;221.7;36
29.09.2016;17:55:00;12112;223.6;38
29.09.2016;18:05:00;11737;225.6;36
29.09.2016;18:15:00;9280;227.3;36
29.09.2016;18:25:00;4171;228.2;39
29.09.2016;18:35:00;2548;228.7;39
29.09.2016;18:45:00;1687;229.0;38
29.09.2016;18:55:00;329;229.1;39
29.09.2016;19:05:00;148;229.1;39
29.09.2016;19:25:00;4;229.1;38
30.09.2016;07:20:00;0;0;29
30.09.2016;07:30:00;222;0;30
30.09.2016;08:30:00;1097;0.7;34
30.09.2016;08:40:00;1186;0.9;34
30.09.2016;08:50:00;1270;1.1;35
30.09.2016;09:00:00;1576;1.4;35
30.09.2016;09:10:00;1703;1.7;36
30.09.2016;09:20:00;1788;2.0;37
30.09.2016;09:30:00;2104;2.3;38
30.09.2016;09:40:00;2738;2.7;39
30.09.2016;09:50:00;3749;3.3;35
30.09.2016;10:00:00;5107;4.1;37
30.09.2016;10:10:00;6723;5.1;35
30.09.2016;10:20:00;8508;6.5;38
30.09.2016;10:30:00;10389;8.1;37
30.09.2016;10:40:00;12306;10.1;36
30.09.2016;10:50:00;14193;12.4;35
30.09.2016;11:00:00;15929;14.9;37
30.09.2016;11:10:00;17670;17.8;36
30.09.2016;11:20:00;19375;21.0;36
30.09.2016;11:30:00;21081;24.4;37
30.09.2016;11:40:00;22615;28.1;38
30.09.2016;11:50:00;23989;32.0;39
30.09.2016;12:00:00;25406;36.2;40
30.09.2016;12:10:00;26901;40.6;41
30.09.2016;12:20:00;27996;45.3;41
30.09.2016;12:30:00;29050;50.1;41
30.09.2016;12:40:00;30128;55.0;42
30.09.2016;12:50:00;31111;60.2;42
30.09.2016;13:00:00;31849;65.5;43
30.09.2016;13:10:00;32776;70.9;43
30.09.2016;13:20:00;33610;76.5;43
30.09.2016;13:30:00;34087;82.1;44
30.09.2016;13:40:00;34899;87.9;44
30.09.2016;13:50:00;35530;93.8;44
30.09.2016;14:00:00;35986;99.7;45
30.09.2016;14:10:00;36135;105.8;45
30.09.2016;14:20:00;36786;111.9;45
30.09.2016;14:30:00;37288;118.0;45
30.09.2016;14:40:00;37400;124.3;45
30.09.2016;14:50:00;37667;130.5;45
30.09.2016;15:00:00;37640;136.8;45
30.09.2016;15:10:00;37479;143.1;45
30.09.2016;15:20:00;37348;149.3;45
30.09.2016;15:30:00;37116;155.5;45
30.09.2016;15:40:00;36728;161.6;45
30.09.2016;15:50:00;36226;167.7;45
30.09.2016;16:00:00;35268;173.6;44
30.09.2016;16:10:00;34359;179.4;44
30.09.2016;16:20:00;33361;185.0;44
30.09.2016;16:30:00;31958;190.4;43
30.09.2016;16:40:00;30700;195.5;43
30.09.2016;16:50:00;29397;200.5;42
30.09.2016;17:00:00;28352;205.3;42
30.09.2016;17:10:00;27130;209.9;41
30.09.2016;17:20:00;25429;214.1;41
30.09.2016;17:30:00;23652;218.2;40
30.09.2016;17:40:00;16293;221.3;37
30.09.2016;17:50:00;12126;223.3;37
30.09.2016;18:00:00;12487;225.5;36
30.09.2016;18:10:00;10595;227.3;38
30.09.2016;18:20:00;5526;228.5;38
30.09.2016;18:30:00;2498;229.0;39
30.09.2016;18:40:00;1948;229.4;37
30.09.2016;18:50:00;584;229.6;39
30.09.2016;19:00:00;110;229.6;39
30.09.2016;19:10:00;0;229.6;39
01.10.2016;07:20:00;18;0;28
01.10.2016;13:40:00;33320;85.6;43
01.10.2016;13:50:00;32906;91.2;43
01.10.2016;14:00:00;25531;95.9;40
01.10.2016;14:10:00;24958;99.6;39
01.10.2016;14:20:00;23781;103.8;40
01.10.2016;14:30:00;19171;107.3;38
01.10.2016;14:40:00;16832;110.2;36
01.10.2016;14:50:00;14057;112.7;35
01.10.2016;15:00:00;13706;114.9;35
01.10.2016;15:10:00;16460;117.6;35
01.10.2016;15:20:00;18491;120.5;35
01.10.2016;15:30:00;17307;123.5;36
01.10.2016;15:40:00;11792;125.7;38
01.10.2016;15:50:00;10577;127.5;36
01.10.2016;16:00:00;10041;129.2;35
01.10.2016;16:10:00;10286;130.9;36
01.10.2016;16:20:00;8664;132.4;38
01.10.2016;16:30:00;8154;133.7;36
01.10.2016;16:40:00;7292;135.0;35
01.10.2016;16:50:00;9245;136.4;38
01.10.2016;17:00:00;10548;138.1;38
01.10.2016;17:10:00;9169;139.7;36
01.10.2016;17:20:00;7357;141.1;35
01.10.2016;17:30:00;5303;142.0;38
01.10.2016;17:40:00;4888;142.8;35
01.10.2016;17:50:00;4154;143.6;37
01.10.2016;18:00:00;2727;144.1;39
01.10.2016;18:10:00;2374;144.5;36
01.10.2016;18:20:00;2017;144.8;37
01.10.2016;18:30:00;4046;145.4;38
01.10.2016;18:40:00;1185;145.7;39
01.10.2016;18:50:00;225;145.8;39
02.10.2016;07:55:00;0;0;30
02.10.2016;08:05:00;181;0;30
02.10.2016;08:15:00;851;0.1;31
02.10.2016;08:25:00;1901;0.4;32
02.10.2016;08:35:00;1230;0.6;32
02.10.2016;08:45:00;1861;0.8;33
02.10.2016;08:55:00;3418;1.3;33
02.10.2016;09:05:00;2067;1.8;35
02.10.2016;09:15:00;5345;2.5;36
02.10.2016;09:25:00;4098;3.2;38
02.10.2016;09:35:00;3641;3.8;38
02.10.2016;09:45:00;4378;4.6;36
02.10.2016;09:55:00;3871;5.2;37
02.10.2016;10:05:00;2885;5.7;39
02.10.2016;10:15:00;8818;6.8;36
02.10.2016;10:25:00;6008;7.8;38
02.10.2016;10:35:00;5501;8.8;36
02.10.2016;10:45:00;12322;10.5;36
02.10.2016;10:55:00;15272;13.1;38
02.10.2016;11:05:00;13330;15.0;38
02.10.2016;11:15:00;16092;17.5;38
02.10.2016;11:25:00;15172;19.8;38
02.10.2016;11:35:00;10398;22.0;35
02.10.2016;11:45:00;18839;25.1;37
02.10.2016;11:55:00;28081;29.7;40
02.10.2016;12:05:00;29346;34.1;41
02.10.2016;12:15:00;25741;38.9;41
02.10.2016;12:25:00;25669;44.1;41
02.10.2016;12:35:00;22791;48.5;39
02.10.2016;12:45:00;14434;52.8;38
02.10.2016;12:55:00;4157;53.7;37
02.10.2016;13:05:00;2066;54.0;38
02.10.2016;13:15:00;5332;54.7;38
02.10.2016;13:25:00;5715;55.7;37
02.10.2016;13:35:00;6378;56.7;37
02.10.2016;13:45:00;5830;57.7;37
02.10.2016;13:55:00;7887;59.0;35
02.10.2016;14:05:00;12335;60.9;36
02.10.2016;14:15:00;11437;62.8;37
02.10.2016;14:25:00;14853;65.0;38
02.10.2016;14:35:00;9526;66.8;37
02.10.2016;14:45:00;39483;70.8;43
02.10.2016;14:55:00;34474;76.3;43
02.10.2016;15:05:00;14228;79.3;35
02.10.2016;15:15:00;12041;81.1;36
02.10.2016;15:25:00;10090;83.0;36
02.10.2016;15:35:00;17184;85.3;37
02.10.2016;15:45:00;9427;87.4;36
02.10.2016;15:55:00;8688;88.7;37
02.10.2016;16:05:00;10401;90.5;38
02.10.2016;16:15:00;9158;91.9;37
02.10.2016;16:25:00;6295;93.4;35
02.10.2016;16:35:00;3239;94.0;37
02.10.2016;16:45:00;1545;94.3;38
02.10.2016;16:55:00;3573;94.8;39
02.10.2016;17:05:00;4706;95.6;36
02.10.2016;17:15:00;5605;96.5;39
02.10.2016;17:25:00;5218;97.5;36
02.10.2016;17:35:00;5815;98.3;38
02.10.2016;17:45:00;4519;99.0;36
02.10.2016;17:55:00;2767;99.6;37
02.10.2016;18:05:00;1552;99.9;38
02.10.2016;18:15:00;1040;100.1;39
02.10.2016;18:25:00;1282;100.3;39
02.10.2016;18:35:00;3085;100.8;36
02.10.2016;18:45:00;876;101.0;37
02.10.2016;18:55:00;447;101.1;37
02.10.2016;19:05:00;163;101.1;37
02.10.2016;19:15:00;4;101.1;37
03.10.2016;07:35:00;3;0;28
03.10.2016;07:45:00;46;0;29
03.10.2016;07:55:00;410;0;30
03.10.2016;08:05:00;686;0.1;31
03.10.2016;08:15:00;458;0.2;31
03.10.2016;08:25:00;251;0.3;32
03.10.2016;08:35:00;737;0.4;32
03.10.2016;08:45:00;2541;0.7;33
03.10.2016;08:55:00;4618;1.4;34
03.10.2016;09:05:00;6359;2.4;37
03.10.2016;09:15:00;5409;3.3;37
03.10.2016;09:25:00;7553;4.5;37
03.10.2016;09:35:00;7192;5.7;35
03.10.2016;09:45:00;8601;7.0;38
03.10.2016;09:55:00;8105;8.5;38
03.10.2016;10:05:00;11141;10.0;36
03.10.2016;10:15:00;11503;12.1;36
03.10.2016;10:25:00;9062;13.7;35
03.10.2016;10:35:00;10382;15.3;36
03.10.2016;10:45:00;12907;17.2;38
03.10.2016;10:55:00;24729;20.9;38
03.10.2016;11:05:00;14930;23.5;37
03.10.2016;11:15:00;13929;25.9;36
03.10.2016;11:25:00;11294;27.8;35
03.10.2016;11:35:00;12715;29.9;35
03.10.2016;11:45:00;14703;32.3;36
03.10.2016;11:55:00;22527;35.2;40
03.10.2016;12:05:00;32801;40.6;42
03.10.2016;12:15:00;37822;46.7;44
03.10.2016;12:25:00;27689;52.4;42
03.10.2016;12:35:00;20318;55.3;36
03.10.2016;12:45:00;39106;59.8;44
03.10.2016;12:55:00;9717;62.1;35
03.10.2016;13:05:00;28869;65.3;39
03.10.2016;13:15:00;37956;72.2;45
03.10.2016;13:25:00;18991;75.7;38
03.10.2016;13:35:00;26833;79.7;40
03.10.2016;13:45:00;30370;83.7;39
03.10.2016;13:55:00;47280;90.3;47
03.10.2016;14:05:00;28395;96.1;42
03.10.2016;14:15:00;13344;98.7;36
03.10.2016;14:25:00;12843;101.0;36
03.10.2016;14:35:00;10805;103.0;36
03.10.2016;14:45:00;12291;105.1;37
03.10.2016;14:55:00;6830;106.3;38
03.10.2016;15:05:00;13395;107.8;37
03.10.2016;15:15:00;38534;112.7;43
03.10.2016;15:25:00;37860;119.1;44
03.10.2016;15:35:00;37557;125.4;44
03.10.2016;15:45:00;34432;131.4;43
03.10.2016;15:55:00;5674;133.9;36
03.10.2016;16:05:00;17915;136.0;40
03.10.2016;16:15:00;7739;137.4;38
03.10.2016;16:25:00;4973;138.2;37
03.10.2016;16:35:00;4607;139.0;38
03.10.2016;16:45:00;18906;141.2;37
03.10.2016;16:55:00;29963;146.4;41
03.10.2016;17:05:00;28399;151.2;41
03.10.2016;17:15:00;26876;155.7;40
03.10.2016;17:25:00;25751;160.1;40
03.10.2016;17:35:00;18160;163.5;37
03.10.2016;17:45:00;11890;165.5;38
03.10.2016;17:55:00;14839;167.8;38
03.10.2016;18:05:00;9839;169.7;37
03.10.2016;18:15:00;2463;170.2;38
03.10.2016;18:25:00;2347;170.6;39
03.10.2016;18:35:00;1465;170.9;36
03.10.2016;18:45:00;874;171.0;38
03.10.2016;18:55:00;370;171.1;38
03.10.2016;19:05:00;80;171.1;38
04.10.2016;07:25:00;4;0;28
04.10.2016;07:35:00;21;0;29
04.10.2016;07:45:00;301;0;30
04.10.2016;07:55:00;676;0.1;31
04.10.2016;08:05:00;556;0.2;31
04.10.2016;08:15:00;770;0.3;32
04.10.2016;08:25:00;1024;0.4;32
04.10.2016;08:35:00;1872;0.7;33
04.10.2016;08:45:00;2358;1.1;33
04.10.2016;08:55:00;4280;1.7;34
04.10.2016;09:05:00;4261;2.6;37
04.10.2016;09:15:00;5453;3.5;38
04.10.2016;09:25:00;5080;4.3;36
04.10.2016;09:35:00;5236;5.2;38
04.10.2016;09:45:00;8099;6.4;36
04.10.2016;09:55:00;6343;7.6;35
04.10.2016;10:05:00;10016;9.1;38
04.10.2016;10:15:00;7371;10.6;38
04.10.2016;10:25:00;8336;11.9;35
04.10.2016;10:35:00;12055;13.6;37
04.10.2016;10:45:00;15234;15.5;38
04.10.2016;10:55:00;8996;17.1;38
04.10.2016;11:05:00;8744;18.5;37
04.10.2016;11:15:00;9612;20.0;35
04.10.2016;11:25:00;8091;21.3;38
04.10.2016;11:35:00;16313;23.6;37
04.10.2016;11:45:00;25336;26.5;40
04.10.2016;11:55:00;12575;30.0;36
04.10.2016;12:05:00;13119;31.7;38
04.10.2016;12:15:00;19980;34.5;38
04.10.2016;12:25:00;30471;39.7;41
04.10.2016;12:35:00;30216;44.7;41
04.10.2016;12:45:00;31081;49.8;41
04.10.2016;12:55:00;32313;55.1;42
04.10.2016;13:05:00;32939;60.4;41
04.10.2016;13:15:00;18291;64.8;38
04.10.2016;13:25:00;28301;68.7;39
04.10.2016;13:35:00;36900;74.3;43
04.10.2016;13:45:00;32374;80.1;43
04.10.2016;13:55:00;31820;84.5;42
04.10.2016;14:05:00;22411;88.0;38
04.10.2016;14:15:00;37587;94.2;44
04.10.2016;14:25:00;32902;100.1;43
04.10.2016;14:35:00;37313;106.3;44
04.10.2016;14:45:00;32910;111.5;42
04.10.2016;14:55:00;38859;117.6;44
04.10.2016;15:05:00;37865;124.0;45
04.10.2016;15:15:00;37361;130.2;44
04.10.2016;15:25:00;37469;136.5;44
04.10.2016;15:35:00;36941;142.6;44
04.10.2016;15:45:00;35863;147.8;43
04.10.2016;15:55:00;31542;152.9;42
04.10.2016;16:05:00;30702;158.1;42
04.10.2016;16:15:00;34294;163.6;42
04.10.2016;16:25:00;32525;169.1;42
04.10.2016;16:35:00;31485;174.2;42
04.10.2016;16:45:00;25983;179.2;41
04.10.2016;16:55:00;12207;180.8;38
04.10.2016;17:05:00;27896;185.0;40
04.10.2016;17:15:00;28180;189.5;40
04.10.2016;17:25:00;24743;193.7;39
04.10.2016;17:35:00;10942;196.4;35
04.10.2016;17:45:00;5851;197.4;38
04.10.2016;17:55:00;5476;198.4;36
04.10.2016;18:05:00;4628;199.2;38
04.10.2016;18:15:00;3202;199.8;38
04.10.2016;18:25:00;2124;200.2;38
04.10.2016;18:35:00;1344;200.5;38
04.10.2016;18:45:00;777;200.6;38
04.10.2016;18:55:00;300;200.7;38
04.10.2016;19:05:00;15;200.7;38
05.10.2016;07:25:00;4;0;27
05.10.2016;07:35:00;17;0;29
05.10.2016;07:45:00;179;0;29
05.10.2016;07:55:00;339;0;30
05.10.2016;08:05:00;634;0.1;31
05.10.2016;08:15:00;844;0.2;32
05.10.2016;08:25:00;1085;0.4;32
05.10.2016;08:35:00;2621;0.8;33
05.10.2016;08:45:00;2767;1.2;33
05.10.2016;08:55:00;4162;1.9;35
05.10.2016;09:05:00;4531;2.6;37
05.10.2016;09:15:00;5031;3.4;39
05.10.2016;09:25:00;5609;4.4;35
05.10.2016;09:35:00;5892;5.3;38
05.10.2016;09:45:00;5998;6.3;35
05.10.2016;09:55:00;5495;7.2;38
05.10.2016;10:05:00;4031;7.9;35
05.10.2016;10:15:00;3639;8.5;36
05.10.2016;10:25:00;5351;9.3;38
05.10.2016;10:35:00;6846;10.4;35
05.10.2016;10:45:00;8824;11.7;37
05.10.2016;10:55:00;9314;13.2;38
05.10.2016;11:05:00;11212;15.0;38
05.10.2016;11:15:00;11094;16.8;37
05.10.2016;11:25:00;14717;19.1;36
05.10.2016;11:35:00;14553;21.4;36
05.10.2016;11:45:00;20093;24.4;36
05.10.2016;11:55:00;21010;27.8;35
05.10.2016;12:05:00;28742;33.0;41
05.10.2016;12:15:00;11280;35.1;36
05.10.2016;12:25:00;11213;37.1;35
05.10.2016;12:35:00;12928;39.2;35
05.10.2016;12:45:00;11254;41.0;37
05.10.2016;12:55:00;14592;43.3;37
05.10.2016;13:05:00;8985;44.9;38
05.10.2016;13:15:00;12516;46.9;37
05.10.2016;13:25:00;11431;48.9;36
05.10.2016;13:35:00;16179;51.3;35
05.10.2016;13:45:00;18407;54.2;37
05.10.2016;13:55:00;32402;58.6;39
05.10.2016;14:05:00;21260;64.4;40
05.10.2016;14:15:00;14637;66.6;38
05.10.2016;14:25:00;25261;70.5;40
05.10.2016;14:35:00;22845;74.0;38
05.10.2016;14:45:00;11240;79.0;37
05.10.2016;14:55:00;43064;85.7;45
05.10.2016;15:05:00;41153;92.9;46
05.10.2016;15:15:00;39994;99.4;45
05.10.2016;15:25:00;41948;106.4;46
05.10.2016;15:35:00;30865;112.7;42
05.10.2016;15:45:00;21798;117.5;41
05.10.2016;15:55:00;39196;123.7;44
05.10.2016;16:05:00;36938;130.0;44
05.10.2016;16:15:00;35629;135.9;44
05.10.2016;16:25:00;34609;141.8;43
05.10.2016;16:35:00;19379;146.6;39
05.10.2016;16:45:00;32058;152.0;42
05.10.2016;16:55:00;20418;156.5;39
05.10.2016;17:05:00;6003;157.8;38
05.10.2016;17:15:00;9585;159.2;37
05.10.2016;17:25:00;25388;163.0;39
05.10.2016;17:35:00;2785;164.4;37
05.10.2016;17:45:00;2522;164.8;38
05.10.2016;17:55:00;6193;165.8;37
05.10.2016;18:05:00;4845;166.7;38
05.10.2016;18:15:00;2785;167.2;39
05.10.2016;18:25:00;2143;167.6;36
05.10.2016;18:35:00;1664;167.9;38
05.10.2016;18:45:00;748;168.1;38
05.10.2016;18:55:00;303;168.1;38
06.10.2016;07:25:00;5;0;27
06.10.2016;07:35:00;21;0;28
06.10.2016;07:45:00;324;0;29
06.10.2016;07:55:00;419;0.1;30
06.10.2016;08:05:00;769;0.2;31
06.10.2016;08:15:00;1771;0.4;31
06.10.2016;08:25:00;1337;0.6;32
06.10.2016;08:35:00;2856;1.0;32
06.10.2016;08:45:00;3394;1.6;33
06.10.2016;08:55:00;4996;2.3;35
06.10.2016;09:05:00;6910;3.3;38
06.10.2016;09:15:00;7952;4.5;36
06.10.2016;09:25:00;5397;5.6;39
06.10.2016;09:35:00;6062;6.6;34
06.10.2016;09:45:00;8669;7.8;38
06.10.2016;09:55:00;12043;9.7;38
06.10.2016;10:05:00;10939;11.5;38
06.10.2016;10:15:00;10228;13.5;35
06.10.2016;10:25:00;9550;14.9;37
06.10.2016;10:35:00;14345;17.1;38
06.10.2016;10:45:00;8901;18.9;37
06.10.2016;10:55:00;9000;20.3;35
06.10.2016;11:05:00;9349;21.9;35
06.10.2016;11:15:00;7020;23.1;37
06.10.2016;11:25:00;10242;24.6;35
06.10.2016;11:35:00;15968;27.0;35
06.10.2016;11:45:00;16077;30.1;35
06.10.2016;11:55:00;11832;32.0;38
06.10.2016;12:05:00;14234;34.2;38
06.10.2016;12:15:00;12827;36.5;38
06.10.2016;12:25:00;7831;37.8;36
06.10.2016;12:35:00;7749;39.1;36
06.10.2016;12:45:00;9782;40.6;38
06.10.2016;12:55:00;14264;42.7;38
06.10.2016;13:05:00;11365;44.8;38
06.10.2016;13:15:00;10532;46.6;37
06.10.2016;13:25:00;14278;48.9;35
06.10.2016;13:35:00;11240;50.6;38
06.10.2016;13:45:00;15552;53.1;38
06.10.2016;13:55:00;16596;55.8;36
06.10.2016;14:05:00;17462;58.8;35
06.10.2016;14:15:00;17176;61.6;37
06.10.2016;14:25:00;9837;63.5;38
06.10.2016;14:35:00;10706;65.1;37
06.10.2016;14:45:00;13854;67.2;36
06.10.2016;14:55:00;13689;69.6;35
06.10.2016;15:05:00;11070;71.5;35
06.10.2016;15:15:00;7291;72.8;38
06.10.2016;15:25:00;5856;73.9;36
06.10.2016;15:35:00;7328;75.1;36
06.10.2016;15:45:00;9162;76.5;38
06.10.2016;15:55:00;9156;78.1;38
06.10.2016;16:05:00;9161;79.6;36
06.10.2016;16:15:00;8429;81.0;35
06.10.2016;16:25:00;8301;82.4;38
06.10.2016;16:35:00;6766;83.5;36
06.10.2016;16:45:00;7792;84.8;36
06.10.2016;16:55:00;7217;86.0;38
06.10.2016;17:05:00;3900;86.8;34
06.10.2016;17:15:00;3267;87.3;36
06.10.2016;17:25:00;3618;87.9;38
06.10.2016;17:35:00;3811;88.6;37
06.10.2016;17:45:00;3522;89.2;36
06.10.2016;17:55:00;4521;89.8;38
06.10.2016;18:05:00;2559;90.4;36
06.10.2016;18:15:00;1565;90.7;36
06.10.2016;18:25:00;1375;91.0;36
06.10.2016;18:35:00;602;91.1;37
06.10.2016;18:45:00;162;91.1;37
06.10.2016;19:05:00;5;91.1;36
07.10.2016;07:25:00;2;0;26
07.10.2016;07:35:00;0;0;28
07.10.2016;07:45:00;242;0;29
07.10.2016;07:55:00;329;0;30
07.10.2016;08:05:00;387;0.1;31
07.10.2016;08:15:00;585;0.2;31
07.10.2016;08:25:00;897;0.3;32
07.10.2016;08:35:00;1125;0.5;32
07.10.2016;08:45:00;1560;0.7;32
07.10.2016;08:55:00;1944;1.0;33
07.10.2016;09:05:00;3602;1.6;34
07.10.2016;09:15:00;4821;2.4;36
07.10.2016;09:25:00;5154;3.2;38
07.10.2016;09:35:00;5954;4.2;35
07.10.2016;09:45:00;6289;5.2;38
07.10.2016;09:55:00;8703;6.5;36
07.10.2016;10:05:00;8273;8.0;35
07.10.2016;10:15:00;8504;9.3;38
07.10.2016;10:25:00;9952;10.9;38
07.10.2016;10:35:00;11110;12.7;36
07.10.2016;10:45:00;12371;14.8;36
07.10.2016;10:55:00;16570;17.2;35
07.10.2016;11:05:00;20559;20.4;36
07.10.2016;11:15:00;18391;24.0;36
07.10.2016;11:25:00;15805;26.6;38
07.10.2016;11:35:00;15598;29.2;38
07.10.2016;11:45:00;13813;31.5;38
07.10.2016;11:55:00;13554;33.9;36
07.10.2016;12:05:00;15760;36.5;35
07.10.2016;12:15:00;17334;39.2;36
07.10.2016;12:25:00;12902;41.6;37
07.10.2016;12:35:00;13520;43.7;38
07.10.2016;12:45:00;14138;46.1;38
07.10.2016;12:55:00;15957;48.8;36
07.10.2016;13:05:00;14794;51.3;35
07.10.2016;13:15:00;13931;53.7;35
07.10.2016;13:25:00;13422;55.9;35
07.10.2016;13:35:00;15838;58.4;36
07.10.2016;13:45:00;38757;64.3;43
07.10.2016;13:55:00;19374;69.2;39
07.10.2016;14:05:00;8850;70.8;37
07.10.2016;14:15:00;8474;72.2;36
07.10.2016;14:25:00;6105;73.4;37
07.10.2016;14:35:00;5738;74.3;36
07.10.2016;14:45:00;7343;75.5;36
07.10.2016;14:55:00;8124;76.9;38
07.10.2016;15:05:00;7323;78.1;37
07.10.2016;15:15:00;8230;79.5;35
07.10.2016;15:25:00;6254;80.6;38
07.10.2016;15:35:00;5233;81.5;35
07.10.2016;15:45:00;5541;82.5;38
07.10.2016;15:55:00;5444;83.3;35
07.10.2016;16:05:00;4776;84.2;38
07.10.2016;16:15:00;5124;85.0;35
07.10.2016;16:25:00;5806;85.9;38
07.10.2016;16:35:00;5214;86.8;35
07.10.2016;16:45:00;4518;87.6;37
07.10.2016;16:55:00;3112;88.2;39
07.10.2016;17:05:00;2295;88.6;35
07.10.2016;17:15:00;1804;88.9;37
07.10.2016;17:25:00;1688;89.2;37
07.10.2016;17:35:00;1590;89.5;38
07.10.2016;17:45:00;1292;89.7;38
07.10.2016;17:55:00;956;89.9;39
07.10.2016;18:05:00;923;90.0;39
07.10.2016;18:15:00;606;90.1;39
07.10.2016;18:25:00;439;90.2;39
07.10.2016;18:35:00;226;90.3;39
07.10.2016;18:45:00;46;90.3;38
07.10.2016;18:55:00;4;90.3;37
08.10.2016;07:55:00;9;0;28
08.10.2016;08:05:00;56;0;29
08.10.2016;08:15:00;257;0;29
08.10.2016;08:25:00;314;0;30
08.10.2016;08:35:00;442;0.1;31
08.10.2016;08:45:00;771;0.2;31
08.10.2016;08:55:00;840;0.4;32
08.10.2016;09:05:00;895;0.5;32
08.10.2016;09:15:00;821;0.7;33
08.10.2016;09:25:00;1311;0.8;33
08.10.2016;09:35:00;2539;1.2;33
08.10.2016;09:45:00;2932;1.7;35
08.10.2016;09:55:00;3920;2.3;36
08.10.2016;10:05:00;3430;2.9;38
08.10.2016;10:15:00;3258;3.4;39
08.10.2016;10:25:00;2989;3.9;39
08.10.2016;10:35:00;3697;4.5;35
08.10.2016;10:45:00;5510;5.3;37
08.10.2016;10:55:00;5957;6.4;34
08.10.2016;11:05:00;4714;7.2;38
08.10.2016;11:15:00;4812;8.0;37
08.10.2016;11:25:00;6437;9.0;37
08.10.2016;11:35:00;6807;10.2;35
08.10.2016;11:45:00;6271;11.3;38
08.10.2016;11:55:00;7901;12.5;35
08.10.2016;12:05:00;6843;13.6;38
08.10.2016;12:15:00;5398;14.6;36
08.10.2016;12:25:00;5429;15.5;39
08.10.2016;12:35:00;9444;16.8;37
08.10.2016;12:45:00;12376;18.7;36
08.10.2016;12:55:00;12928;20.9;35
08.10.2016;13:05:00;11809;23.1;35
08.10.2016;13:15:00;12895;25.2;35
08.10.2016;13:25:00;12345;27.2;36
08.10.2016;13:35:00;12997;29.4;37
08.10.2016;13:45:00;13255;31.7;36
08.10.2016;13:55:00;12562;33.7;37
08.10.2016;14:05:00;11681;35.7;38
08.10.2016;14:15:00;10761;37.6;38
08.10.2016;14:25:00;10580;39.3;37
08.10.2016;14:35:00;12119;41.3;36
08.10.2016;14:45:00;11203;43.2;35
08.10.2016;14:55:00;10961;45.0;35
08.10.2016;15:05:00;10203;46.7;36
08.10.2016;15:15:00;11774;48.7;37
08.10.2016;15:25:00;9038;50.3;38
08.10.2016;15:35:00;7873;51.6;36
08.10.2016;15:45:00;7606;52.9;35
08.10.2016;15:55:00;6673;54.0;38
08.10.2016;16:05:00;6196;55.2;35
08.10.2016;16:15:00;2931;55.7;37
08.10.2016;16:25:00;3219;56.2;38
08.10.2016;16:35:00;2741;56.7;39
08.10.2016;16:45:00;2911;57.2;34
08.10.2016;16:55:00;3547;57.7;36
08.10.2016;17:05:00;7042;58.8;38
08.10.2016;17:15:00;9545;60.3;38
08.10.2016;17:25:00;5492;62.1;34
08.10.2016;17:35:00;4815;62.9;37
08.10.2016;17:45:00;4021;63.6;39
08.10.2016;17:55:00;1734;64.0;39
08.10.2016;18:05:00;495;64.1;39
08.10.2016;18:15:00;276;64.2;39
08.10.2016;18:25:00;146;64.2;39
08.10.2016;18:35:00;13;64.2;37
08.10.2016;18:45:00;6;64.2;36
08.10.2016;18:55:00;0;64.2;35
09.10.2016;07:30:00;9;0;26
09.10.2016;07:40:00;28;0;28
09.10.2016;07:50:00;276;0;29
09.10.2016;08:00:00;701;0.1;30
09.10.2016;08:10:00;876;0.2;30
09.10.2016;08:20:00;1088;0.4;31
09.10.2016;08:30:00;1980;0.7;31
09.10.2016;08:40:00;1803;1.0;32
09.10.2016;08:50:00;2849;1.4;32
09.10.2016;09:00:00;4834;2.1;35
09.10.2016;09:10:00;5618;3.1;37
09.10.2016;09:20:00;6521;4.1;36
09.10.2016;09:30:00;4732;5.0;37
09.10.2016;09:40:00;4931;5.8;38
09.10.2016;09:50:00;7382;6.9;35
09.10.2016;10:00:00;8165;8.2;38
09.10.2016;10:10:00;9299;9.7;38
09.10.2016;10:20:00;11136;11.5;37
09.10.2016;10:30:00;11873;13.4;36
09.10.2016;10:40:00;11467;15.4;35
09.10.2016;10:50:00;10240;17.1;35
09.10.2016;11:00:00;8502;18.6;37
09.10.2016;11:10:00;9216;20.1;38
09.10.2016;11:20:00;8030;21.5;36
09.10.2016;11:30:00;8980;23.0;35
09.10.2016;11:40:00;10993;24.8;35
09.10.2016;11:50:00;13661;27.0;36
09.10.2016;12:00:00;10892;28.9;37
09.10.2016;12:10:00;17847;31.7;37
09.10.2016;12:20:00;14493;34.4;36
09.10.2016;12:30:00;11641;36.4;35
09.10.2016;12:40:00;9884;37.9;36
09.10.2016;12:50:00;14918;40.3;36
09.10.2016;13:00:00;13047;42.4;37
09.10.2016;13:10:00;18701;45.2;38
09.10.2016;13:20:00;14923;48.2;35
09.10.2016;13:30:00;12394;50.2;35
09.10.2016;13:40:00;14476;52.4;35
09.10.2016;13:50:00;29726;57.6;41
09.10.2016;14:00:00;18743;61.0;35
09.10.2016;14:10:00;12856;63.7;36
09.10.2016;14:20:00;6745;65.0;34
09.10.2016;14:30:00;7094;66.1;38
09.10.2016;14:40:00;10038;67.7;36
09.10.2016;14:50:00;12016;69.6;36
09.10.2016;15:00:00;15304;72.0;36
09.10.2016;15:10:00;15712;74.7;35
09.10.2016;15:20:00;16891;77.5;35
09.10.2016;15:30:00;23524;80.9;39
09.10.2016;15:40:00;20052;84.6;37
09.10.2016;15:50:00;21036;87.8;38
09.10.2016;16:00:00;29892;93.2;41
09.10.2016;16:10:00;23636;97.8;38
09.10.2016;16:20:00;7378;99.3;36
09.10.2016;16:30:00;6650;100.4;38
09.10.2016;16:40:00;6290;101.5;36
09.10.2016;16:50:00;3110;102.2;38
09.10.2016;17:00:00;1946;102.5;39
09.10.2016;17:10:00;1976;102.8;39
09.10.2016;17:20:00;1811;103.1;35
09.10.2016;17:30:00;841;103.3;37
09.10.2016;17:40:00;502;103.4;37
09.10.2016;17:50:00;418;103.5;37
09.10.2016;18:00:00;245;103.5;37
09.10.2016;18:10:00;159;103.6;38
09.10.2016;18:30:00;0;103.6;36
09.10.2016;18:40:00;5;103.6;36
09.10.2016;18:50:00;0;103.6;35
10.10.2016;07:50:00;247;0;28
10.10.2016;08:00:00;643;0.1;29
10.10.2016;08:10:00;915;0.2;30
10.10.2016;08:20:00;1309;0.4;30
10.10.2016;08:30:00;1631;0.7;31
10.10.2016;08:40:00;1660;0.9;32
10.10.2016;08:50:00;1078;1.2;32
10.10.2016;09:00:00;3072;1.5;32
10.10.2016;09:10:00;5470;2.4;35
10.10.2016;09:20:00;4550;3.1;37
10.10.2016;09:30:00;4645;3.9;39
10.10.2016;09:40:00;2348;4.4;39
10.10.2016;09:50:00;3667;5.0;35
10.10.2016;10:00:00;4281;5.6;36
10.10.2016;10:10:00;3752;6.2;38
10.10.2016;10:20:00;4164;6.9;38
10.10.2016;10:30:00;3786;7.6;35
10.10.2016;10:40:00;5876;8.4;38
10.10.2016;10:50:00;5134;9.4;34
10.10.2016;11:00:00;3405;10.0;37
10.10.2016;11:10:00;3727;10.6;38
10.10.2016;11:20:00;6241;11.4;36
10.10.2016;11:30:00;7351;12.5;37
10.10.2016;11:40:00;7154;13.6;35
10.10.2016;11:50:00;15775;15.8;36
10.10.2016;12:00:00;10708;17.9;38
10.10.2016;12:10:00;11318;19.7;38
10.10.2016;12:20:00;15819;22.0;38
10.10.2016;12:30:00;15008;24.9;35
10.10.2016;12:40:00;24688;28.4;38
10.10.2016;12:50:00;14421;30.6;38
10.10.2016;13:00:00;24799;34.0;39
10.10.2016;13:10:00;18690;37.3;35
10.10.2016;13:20:00;17291;40.3;38
10.10.2016;13:30:00;11506;43.0;35
10.10.2016;13:40:00;10761;44.7;36
10.10.2016;13:50:00;15663;47.1;37
10.10.2016;14:00:00;15833;49.7;38
10.10.2016;14:10:00;24774;53.3;36
10.10.2016;14:20:00;25285;57.8;39
10.10.2016;14:30:00;20441;61.3;36
10.10.2016;14:40:00;22828;65.3;37
10.10.2016;14:50:00;18128;68.3;35
10.10.2016;15:00:00;21286;71.8;37
10.10.2016;15:10:00;20198;75.3;35
10.10.2016;15:20:00;17845;78.3;37
10.10.2016;15:30:00;28684;82.0;38
10.10.2016;15:40:00;37865;88.3;43
10.10.2016;15:50:00;40125;94.9;45
10.10.2016;16:00:00;34647;100.8;42
10.10.2016;16:10:00;27250;105.7;40
10.10.2016;16:20:00;16836;108.9;35
10.10.2016;16:30:00;24812;112.4;39
10.10.2016;16:40:00;28554;116.9;40
10.10.2016;16:50:00;18053;120.7;36
10.10.2016;17:00:00;13697;123.1;37
10.10.2016;17:10:00;6949;124.6;37
10.10.2016;17:20:00;5670;125.6;36
10.10.2016;17:30:00;4747;126.4;37
10.10.2016;17:40:00;3881;127.1;39
10.10.2016;17:50:00;2555;127.6;36
10.10.2016;18:00:00;1786;127.9;37
10.10.2016;18:10:00;1378;128.1;37
10.10.2016;18:20:00;829;128.3;38
10.10.2016;18:30:00;435;128.4;38
10.10.2016;18:40:00;105;128.4;38
10.10.2016;18:50:00;0;128.4;37
11.10.2016;07:35:00;4;0;26
11.10.2016;07:45:00;7;0;28
11.10.2016;07:55:00;272;0;29
11.10.2016;08:05:00;626;0.1;30
11.10.2016;08:15:00;868;0.2;30
11.10.2016;08:25:00;1536;0.4;31
11.10.2016;08:35:00;1997;0.7;32
11.10.2016;08:45:00;2822;1.2;32
11.10.2016;08:55:00;3685;1.8;33
11.10.2016;09:05:00;4074;2.4;35
11.10.2016;09:15:00;4281;3.1;37
11.10.2016;09:25:00;5100;3.9;38
11.10.2016;09:35:00;7655;5.1;35
11.10.2016;09:45:00;7448;6.4;36
11.10.2016;09:55:00;8113;7.7;38
11.10.2016;10:05:00;10044;9.2;36
11.10.2016;10:15:00;9430;10.9;35
11.10.2016;10:25:00;6804;12.1;39
11.10.2016;10:35:00;7249;13.3;36
11.10.2016;10:45:00;10542;14.8;36
11.10.2016;10:55:00;5789;15.9;37
11.10.2016;11:05:00;4838;16.8;38
11.10.2016;11:15:00;7698;17.9;37
11.10.2016;11:25:00;9565;19.5;36
11.10.2016;11:35:00;6648;20.7;35
11.10.2016;11:45:00;18442;22.9;39
11.10.2016;11:55:00;13840;25.6;36
11.10.2016;12:05:00;18218;29.0;37
11.10.2016;12:15:00;12197;31.2;38
11.10.2016;12:25:00;9234;32.9;37
11.10.2016;12:35:00;24007;37.4;39
11.10.2016;12:45:00;15782;40.0;37
11.10.2016;12:55:00;16914;44.1;37
11.10.2016;13:05:00;24892;48.8;38
11.10.2016;13:15:00;13417;51.9;35
11.10.2016;13:25:00;7595;53.1;38
11.10.2016;13:35:00;11621;55.0;36
11.10.2016;13:45:00;22180;58.2;39
11.10.2016;13:55:00;23836;62.1;40
11.10.2016;14:05:00;15197;64.2;38
11.10.2016;14:15:00;20437;68.2;38
11.10.2016;14:25:00;20364;71.2;39
11.10.2016;14:35:00;9070;72.7;38
11.10.2016;14:45:00;6902;74.0;35
11.10.2016;14:55:00;5132;75.0;38
11.10.2016;15:05:00;5371;75.9;35
11.10.2016;15:15:00;11635;77.4;38
11.10.2016;15:25:00;9611;79.2;38
11.10.2016;15:35:00;3900;80.0;35
11.10.2016;15:45:00;4771;80.8;37
11.10.2016;15:55:00;19243;82.8;37
11.10.2016;16:05:00;38645;89.5;44
11.10.2016;16:15:00;8060;92.5;35
11.10.2016;16:25:00;5891;93.6;38
11.10.2016;16:35:00;2656;94.1;39
11.10.2016;16:45:00;2533;94.5;38
11.10.2016;16:55:00;3508;95.1;37
11.10.2016;17:05:00;4012;95.7;38
11.10.2016;17:15:00;5841;96.5;35
11.10.2016;17:25:00;10730;98.1;38
11.10.2016;17:35:00;8164;99.6;38
11.10.2016;17:45:00;3747;100.4;35
11.10.2016;17:55:00;3549;101.0;36
11.10.2016;18:05:00;2395;101.4;38
11.10.2016;18:15:00;1686;101.7;38
11.10.2016;18:25:00;430;101.9;38
11.10.2016;18:35:00;344;101.9;39
11.10.2016;18:45:00;67;102.0;38
12.10.2016;07:35:00;4;0;27
12.10.2016;07:45:00;70;0;28
12.10.2016;07:55:00;323;0;29
12.10.2016;08:05:00;550;0.1;30
20.10.2016;07:55:00;12;0;27
20.10.2016;08:05:00;122;0;28
20.10.2016;08:15:00;508;0;29
20.10.2016;08:25:00;635;0.1;30
20.10.2016;08:35:00;1225;0.3;30
20.10.2016;08:45:00;1761;0.6;31
20.10.2016;08:55:00;2247;0.9;31
20.10.2016;09:05:00;2577;1.4;32
20.10.2016;09:15:00;2778;1.9;33
20.10.2016;09:25:00;4002;2.5;35
20.10.2016;09:35:00;6515;3.4;37
20.10.2016;09:45:00;6956;4.6;34
20.10.2016;09:55:00;6759;5.7;38
20.10.2016;10:05:00;4552;6.6;34
20.10.2016;10:15:00;6854;7.6;37
20.10.2016;10:25:00;11805;9.3;36
20.10.2016;10:35:00;14171;11.6;36
20.10.2016;10:45:00;17572;14.3;35
20.10.2016;10:55:00;11120;16.3;35
20.10.2016;11:05:00;7748;17.8;39
20.10.2016;11:15:00;9977;19.3;37
20.10.2016;11:25:00;16592;21.7;35
20.10.2016;11:35:00;19197;24.9;37
20.10.2016;11:45:00;22791;27.8;39
20.10.2016;11:55:00;28280;32.5;40
20.10.2016;12:05:00;29319;37.4;40
20.10.2016;12:15:00;33147;42.7;42
20.10.2016;12:25:00;33087;48.0;41
20.10.2016;12:35:00;14738;52.1;36
20.10.2016;12:45:00;19581;55.3;36
20.10.2016;12:55:00;17288;57.9;39
20.10.2016;13:05:00;14511;60.9;35
20.10.2016;13:15:00;9401;63.0;35
20.10.2016;13:25:00;6779;64.1;37
20.10.2016;13:35:00;35379;67.5;42
20.10.2016;13:45:00;38222;73.8;44
20.10.2016;13:55:00;36046;79.8;43
20.10.2016;14:05:00;29705;84.8;41
20.10.2016;14:15:00;24905;87.7;41
20.10.2016;14:25:00;13122;89.8;37
20.10.2016;14:35:00;17827;92.9;38
20.10.2016;14:45:00;30761;97.9;42
20.10.2016;14:55:00;13737;101.8;35
20.10.2016;15:05:00;29560;105.2;42
20.10.2016;15:15:00;26276;108.7;40
20.10.2016;15:25:00;34372;114.7;42
20.10.2016;15:35:00;33955;120.4;42
20.10.2016;15:45:00;22759;125.0;38
20.10.2016;15:55:00;7842;128.2;35
20.10.2016;16:05:00;29666;131.9;41
20.10.2016;16:15:00;25009;135.9;39
20.10.2016;16:25:00;20172;140.0;38
20.10.2016;16:35:00;14585;141.8;37
20.10.2016;16:45:00;19246;144.9;36
20.10.2016;16:55:00;21177;148.8;38
20.10.2016;17:05:00;6712;149.9;37
20.10.2016;17:15:00;7730;151.1;36
20.10.2016;17:25:00;5659;152.3;38
20.10.2016;17:35:00;4807;153.1;35
20.10.2016;17:45:00;2274;153.6;37
20.10.2016;17:55:00;1005;153.8;37
20.10.2016;18:05:00;912;154.0;38
20.10.2016;18:15:00;466;154.1;38
20.10.2016;18:25:00;255;154.1;38
20.10.2016;18:35:00;40;154.1;38
21.10.2016;08:10:00;2;0;28
21.10.2016;08:20:00;188;0;28
21.10.2016;08:30:00;167;0;29
21.10.2016;08:40:00;212;0;30
21.10.2016;08:50:00;243;0.1;31
21.10.2016;09:00:00;369;0.1;31
21.10.2016;09:10:00;412;0.2;32
21.10.2016;09:20:00;629;0.3;32
21.10.2016;09:30:00;512;0.4;32
21.10.2016;09:40:00;352;0.4;33
21.10.2016;09:50:00;321;0.5;33
21.10.2016;10:00:00;368;0.6;33
21.10.2016;10:10:00;754;0.7;33
21.10.2016;10:20:00;519;0.8;34
21.10.2016;10:30:00;1199;0.9;34
21.10.2016;10:40:00;1577;1.2;35
21.10.2016;10:50:00;2199;1.5;36
21.10.2016;11:00:00;3939;2.2;37
21.10.2016;11:10:00;9177;3.4;35
21.10.2016;11:20:00;5276;4.4;37
21.10.2016;11:30:00;6614;5.3;38
21.10.2016;11:40:00;5493;6.3;36
21.10.2016;11:50:00;6846;7.4;38
21.10.2016;12:00:00;7405;8.6;37
21.10.2016;12:10:00;4822;9.3;38
21.10.2016;12:20:00;7311;10.6;36
21.10.2016;12:30:00;9050;12.0;36
21.10.2016;12:40:00;6853;13.2;38
21.10.2016;12:50:00;3791;13.9;37
21.10.2016;13:00:00;6090;14.7;36
21.10.2016;13:10:00;10415;16.2;35
21.10.2016;13:20:00;15543;18.4;37
21.10.2016;13:30:00;10121;20.6;37
21.10.2016;13:40:00;8887;21.9;35
21.10.2016;13:50:00;7246;23.2;39
21.10.2016;14:00:00;6367;24.3;36
21.10.2016;14:10:00;7711;25.5;38
21.10.2016;14:20:00;9478;27.0;38
21.10.2016;14:30:00;12355;29.1;36
21.10.2016;14:40:00;12725;31.3;36
21.10.2016;14:50:00;12616;33.6;36
21.10.2016;15:00:00;16725;35.8;36
21.10.2016;15:10:00;8252;38.1;35
21.10.2016;15:20:00;8969;39.5;37
21.10.2016;15:30:00;7111;40.6;37
21.10.2016;15:40:00;14264;42.6;36
21.10.2016;15:50:00;7058;44.2;35
21.10.2016;16:00:00;5261;45.2;38
21.10.2016;16:10:00;5301;46.1;34
21.10.2016;16:20:00;3276;46.7;36
21.10.2016;16:30:00;4368;47.5;39
21.10.2016;16:40:00;3782;48.1;36
21.10.2016;16:50:00;1469;48.5;36
21.10.2016;17:00:00;7432;49.4;38
21.10.2016;17:10:00;2739;50.1;35
21.10.2016;17:20:00;1581;50.5;36
21.10.2016;17:30:00;608;50.6;36
21.10.2016;17:40:00;500;50.7;37
21.10.2016;17:50:00;520;50.8;37
21.10.2016;18:00:00;125;50.8;37
21.10.2016;18:10:00;153;50.8;37
21.10.2016;18:20:00;11;50.8;36
22.10.2016;07:45:00;4;0;25
22.10.2016;07:55:00;61;0;27
22.10.2016;08:05:00;315;0;28
22.10.2016;08:15:00;546;0.1;29
22.10.2016;08:25:00;758;0.2;30
22.10.2016;08:35:00;975;0.4;30
22.10.2016;08:45:00;1190;0.5;31
22.10.2016;08:55:00;1615;0.8;31
22.10.2016;09:05:00;1819;1.1;32
22.10.2016;09:15:00;1963;1.4;32
22.10.2016;09:25:00;2174;1.7;34
22.10.2016;09:35:00;2814;2.2;35
22.10.2016;09:45:00;6172;3.2;38
22.10.2016;09:55:00;2919;3.8;39
22.10.2016;10:05:00;3327;4.3;38
22.10.2016;10:15:00;6279;5.2;36
22.10.2016;10:25:00;10917;6.9;35
22.10.2016;10:35:00;12613;8.9;35
22.10.2016;10:45:00;12254;10.8;37
22.10.2016;10:55:00;12567;12.9;38
22.10.2016;11:05:00;18779;15.8;38
22.10.2016;11:15:00;14222;18.4;36
22.10.2016;11:25:00;19040;21.3;35
22.10.2016;11:35:00;17916;24.2;37
22.10.2016;11:45:00;14414;26.9;36
22.10.2016;11:55:00;16741;29.5;35
22.10.2016;12:05:00;22291;32.9;37
22.10.2016;12:15:00;23510;36.7;36
22.10.2016;12:25:00;26565;41.0;38
22.10.2016;12:35:00;20534;44.8;36
22.10.2016;12:45:00;21965;48.9;38
22.10.2016;12:55:00;23993;51.7;38
22.10.2016;13:05:00;17608;55.2;37
22.10.2016;13:15:00;30483;58.7;41
22.10.2016;13:25:00;19932;61.9;37
22.10.2016;13:35:00;14965;64.0;38
22.10.2016;13:45:00;12405;66.4;36
22.10.2016;13:55:00;17721;68.9;38
22.10.2016;14:05:00;17163;72.2;36
22.10.2016;14:15:00;29794;76.6;40
22.10.2016;14:25:00;28539;81.8;41
22.10.2016;14:35:00;22620;85.7;37
22.10.2016;14:45:00;17915;88.5;37
22.10.2016;14:55:00;16223;91.1;38
22.10.2016;15:05:00;14435;93.6;36
22.10.2016;15:15:00;23481;97.1;37
22.10.2016;15:25:00;14982;99.7;38
22.10.2016;15:35:00;14010;101.9;38
22.10.2016;15:45:00;24646;105.4;38
22.10.2016;15:55:00;9806;107.6;36
22.10.2016;16:05:00;10232;109.2;35
22.10.2016;16:15:00;13900;111.7;36
22.10.2016;16:25:00;10365;113.4;35
22.10.2016;16:35:00;12921;116.1;35
22.10.2016;16:45:00;10060;117.9;35
22.10.2016;16:55:00;6204;119.0;37
22.10.2016;17:05:00;5877;120.2;34
22.10.2016;17:15:00;4189;121.0;37
22.10.2016;17:25:00;3348;121.6;39
22.10.2016;17:35:00;2461;122.0;38
22.10.2016;17:45:00;2192;122.4;36
22.10.2016;17:55:00;1806;122.7;36
22.10.2016;18:05:00;1198;122.9;37
22.10.2016;18:15:00;560;123.1;37
22.10.2016;18:25:00;174;123.1;38
22.10.2016;18:35:00;28;123.1;37
23.10.2016;07:55:00;0;0;27
23.10.2016;08:05:00;284;0;28
23.10.2016;08:15:00;617;0.1;29
23.10.2016;08:25:00;492;0.2;30
23.10.2016;08:35:00;806;0.3;30
23.10.2016;08:45:00;921;0.4;31
23.10.2016;08:55:00;1086;0.6;31
23.10.2016;09:05:00;2619;1.0;32
23.10.2016;09:15:00;2652;1.3;32
23.10.2016;09:25:00;3925;1.9;34
23.10.2016;09:35:00;3862;2.5;35
23.10.2016;09:45:00;3159;3.1;37
23.10.2016;09:55:00;2920;3.6;38
23.10.2016;10:05:00;3593;4.2;39
23.10.2016;10:15:00;4389;4.8;37
23.10.2016;10:25:00;4890;5.8;37
23.10.2016;10:35:00;7005;6.7;38
23.10.2016;10:45:00;9016;8.3;37
23.10.2016;10:55:00;9631;9.9;36
23.10.2016;11:05:00;10281;11.6;35
23.10.2016;11:15:00;7000;12.9;38
23.10.2016;11:25:00;9056;14.3;37
23.10.2016;11:35:00;11079;16.1;36
23.10.2016;11:45:00;14513;18.3;36
23.10.2016;11:55:00;19108;21.0;36
23.10.2016;12:05:00;9923;23.0;37
23.10.2016;12:15:00;4066;23.9;39
23.10.2016;12:25:00;4017;24.5;38
23.10.2016;12:35:00;8842;25.6;37
23.10.2016;12:45:00;10131;27.2;36
23.10.2016;12:55:00;8451;28.8;35
23.10.2016;13:05:00;8586;30.1;37
23.10.2016;13:15:00;5776;31.3;37
23.10.2016;13:25:00;2290;31.8;38
23.10.2016;13:35:00;3349;32.2;38
23.10.2016;13:45:00;3751;32.9;35
23.10.2016;13:55:00;4308;33.5;36
23.10.2016;14:05:00;9676;35.0;35
23.10.2016;14:15:00;10698;36.7;37
23.10.2016;14:25:00;14951;39.1;37
23.10.2016;14:35:00;7576;40.6;38
23.10.2016;14:45:00;17924;42.7;36
23.10.2016;14:55:00;4946;44.2;36
23.10.2016;15:05:00;3199;44.9;37
23.10.2016;15:15:00;2814;45.3;38
23.10.2016;15:25:00;5152;45.9;38
23.10.2016;15:35:00;6425;47.0;36
23.10.2016;15:45:00;3995;47.8;38
23.10.2016;15:55:00;3167;48.4;38
23.10.2016;16:05:00;1695;48.8;35
23.10.2016;16:15:00;1550;49.0;36
23.10.2016;16:25:00;1745;49.3;37
23.10.2016;16:35:00;1061;49.5;37
23.10.2016;16:45:00;670;49.6;37
23.10.2016;16:55:00;367;49.7;38
23.10.2016;17:05:00;210;49.8;38
23.10.2016;17:15:00;236;49.8;38
23.10.2016;17:25:00;231;49.8;38
23.10.2016;17:35:00;238;49.9;38
23.10.2016;17:45:00;190;49.9;38
23.10.2016;17:55:00;207;49.9;38
23.10.2016;18:05:00;112;50.0;37
24.10.2016;08:05:00;8;0;27
24.10.2016;08:15:00;339;0;28
24.10.2016;08:25:00;486;0.1;29
24.10.2016;08:35:00;667;0.2;30
24.10.2016;08:45:00;1006;0.3;31
24.10.2016;08:55:00;1623;0.5;31
24.10.2016;09:05:00;2715;1.0;32
24.10.2016;09:15:00;2550;1.4;32
24.10.2016;09:25:00;5365;2.1;34
24.10.2016;09:35:00;5521;3.1;37
24.10.2016;09:45:00;5037;3.9;38
24.10.2016;09:55:00;5561;4.8;34
24.10.2016;10:05:00;5630;5.7;37
24.10.2016;10:15:00;5938;6.7;36
24.10.2016;10:25:00;7942;7.9;38
24.10.2016;10:35:00;7498;9.2;35
24.10.2016;10:45:00;7889;10.5;37
24.10.2016;10:55:00;9827;12.0;38
24.10.2016;11:05:00;11490;13.8;38
24.10.2016;11:15:00;7623;15.3;36
24.10.2016;11:25:00;8031;16.6;36
24.10.2016;11:35:00;13933;18.6;37
24.10.2016;11:45:00;11047;20.6;38
24.10.2016;11:55:00;11113;22.5;37
24.10.2016;12:05:00;18417;25.2;35
24.10.2016;12:15:00;21215;28.5;37
24.10.2016;12:25:00;16579;31.5;36
24.10.2016;12:35:00;18884;34.5;35
24.10.2016;12:45:00;19990;37.7;38
24.10.2016;12:55:00;17172;40.5;37
24.10.2016;13:05:00;18942;43.6;35
24.10.2016;13:15:00;25108;47.1;40
24.10.2016;13:25:00;26968;52.1;40
24.10.2016;13:35:00;17571;55.2;35
24.10.2016;13:45:00;15435;57.8;35
24.10.2016;13:55:00;13698;60.1;37
24.10.2016;14:05:00;23297;63.3;39
24.10.2016;14:15:00;20440;66.8;36
24.10.2016;14:25:00;16498;69.8;35
24.10.2016;14:35:00;14851;72.2;35
24.10.2016;14:45:00;14487;74.5;35
24.10.2016;14:55:00;16912;77.7;36
24.10.2016;15:05:00;17595;80.8;35
24.10.2016;15:15:00;18590;83.7;36
24.10.2016;15:25:00;20876;87.0;38
24.10.2016;15:35:00;22804;90.7;37
24.10.2016;15:45:00;24269;94.8;38
24.10.2016;15:55:00;22729;98.7;37
24.10.2016;16:05:00;22286;102.3;36
24.10.2016;16:15:00;22878;106.2;37
24.10.2016;16:25:00;21669;109.9;36
24.10.2016;16:35:00;20814;113.5;36
24.10.2016;16:45:00;20420;117.0;35
24.10.2016;16:55:00;13933;119.6;38
24.10.2016;17:05:00;9876;121.3;37
24.10.2016;17:15:00;6127;122.6;35
24.10.2016;17:25:00;4104;123.2;37
24.10.2016;17:35:00;2517;123.6;38
24.10.2016;17:45:00;1789;123.9;39
24.10.2016;17:55:00;1348;124.2;39
24.10.2016;18:05:00;687;124.3;39
24.10.2016;18:15:00;219;124.4;39
24.10.2016;18:25:00;8;124.4;38
25.10.2016;08:15:00;4;0;27
25.10.2016;08:25:00;98;0;28
25.10.2016;08:35:00;245;0;29
25.10.2016;08:45:00;390;0.1;30
25.10.2016;08:55:00;437;0.1;30
25.10.2016;09:05:00;513;0.2;31
25.10.2016;09:15:00;930;0.3;31
25.10.2016;09:25:00;772;0.5;32
25.10.2016;09:35:00;1664;0.7;32
25.10.2016;09:45:00;1872;1.0;33
25.10.2016;09:55:00;1843;1.3;33
25.10.2016;10:05:00;2209;1.7;34
25.10.2016;10:15:00;2051;2.0;35
25.10.2016;10:25:00;2552;2.4;36
25.10.2016;10:35:00;2437;2.8;37
25.10.2016;10:45:00;3592;3.4;38
25.10.2016;10:55:00;3156;3.9;39
25.10.2016;11:05:00;2607;4.4;38
25.10.2016;11:15:00;2582;4.8;35
25.10.2016;11:25:00;3001;5.3;37
25.10.2016;11:35:00;3241;5.8;38
25.10.2016;11:45:00;4047;6.4;38
25.10.2016;11:55:00;3861;7.1;35
25.10.2016;12:05:00;3279;7.6;37
25.10.2016;12:15:00;4018;8.3;38
25.10.2016;12:25:00;4093;9.0;34
25.10.2016;12:35:00;3163;9.5;37
25.10.2016;12:45:00;3549;10.1;38
25.10.2016;12:55:00;3543;10.7;37
25.10.2016;13:05:00;3753;11.4;36
25.10.2016;13:15:00;3427;12.0;38
25.10.2016;13:25:00;5073;12.7;37
25.10.2016;13:35:00;6564;13.7;37
25.10.2016;13:45:00;6584;14.9;34
25.10.2016;13:55:00;8422;16.1;38
25.10.2016;14:05:00;8930;17.5;37
25.10.2016;14:15:00;9566;19.1;36
25.10.2016;14:25:00;9635;20.7;35
25.10.2016;14:35:00;9573;22.4;35
25.10.2016;14:45:00;4931;23.4;37
25.10.2016;14:55:00;4259;24.2;39
25.10.2016;15:05:00;3378;24.7;35
25.10.2016;15:15:00;2101;25.2;36
25.10.2016;15:25:00;2897;25.6;37
25.10.2016;15:35:00;3440;26.1;39
25.10.2016;15:45:00;2758;26.6;34
25.10.2016;15:55:00;2286;27.0;36
25.10.2016;16:05:00;2062;27.4;37
25.10.2016;16:15:00;1609;27.7;38
25.10.2016;16:25:00;783;27.8;38
25.10.2016;16:35:00;1039;28.0;38
25.10.2016;16:45:00;572;28.1;38
25.10.2016;16:55:00;958;28.3;38
25.10.2016;17:05:00;1069;28.4;39
25.10.2016;17:15:00;788;28.6;39
25.10.2016;17:25:00;489;28.7;39
25.10.2016;17:35:00;517;28.8;39
25.10.2016;17:45:00;305;28.8;39
25.10.2016;17:55:00;187;28.9;39
25.10.2016;18:05:00;17;28.9;38
26.10.2016;08:25:00;0;0;28
26.10.2016;08:35:00;125;0;28
26.10.2016;08:45:00;301;0;29
26.10.2016;08:55:00;549;0.1;30
26.10.2016;09:05:00;792;0.2;30
26.10.2016;09:15:00;611;0.3;31
26.10.2016;09:25:00;750;0.5;31
26.10.2016;09:35:00;1184;0.6;32
26.10.2016;09:45:00;796;0.8;32
26.10.2016;09:55:00;409;0.9;33
26.10.2016;10:05:00;219;0.9;33
26.10.2016;10:15:00;385;1.0;33
26.10.2016;10:25:00;636;1.1;34
26.10.2016;10:35:00;1208;1.2;34
26.10.2016;10:45:00;2475;1.6;35
26.10.2016;10:55:00;2243;2.0;36
26.10.2016;11:05:00;3195;2.5;37
26.10.2016;11:15:00;4822;3.2;38
26.10.2016;11:25:00;7956;4.5;36
26.10.2016;11:35:00;7587;5.8;35
26.10.2016;11:45:00;8820;7.1;38
26.10.2016;11:55:00;3895;8.2;36
26.10.2016;12:05:00;3456;8.7;37
26.10.2016;12:15:00;2976;9.3;38
26.10.2016;12:25:00;2338;9.6;38
26.10.2016;12:35:00;2726;10.0;39
26.10.2016;12:45:00;3478;10.6;34
26.10.2016;12:55:00;6756;11.6;38
26.10.2016;13:05:00;10555;13.2;36
26.10.2016;13:15:00;15510;15.7;35
26.10.2016;13:25:00;17180;18.4;36
26.10.2016;13:35:00;13614;21.2;37
26.10.2016;13:45:00;10371;22.8;35
26.10.2016;13:55:00;12624;24.9;35
26.10.2016;14:05:00;8772;26.4;35
26.10.2016;14:15:00;9811;28.0;37
26.10.2016;14:25:00;9142;29.6;38
26.10.2016;14:35:00;3903;30.4;35
26.10.2016;14:45:00;5547;31.2;37
26.10.2016;14:55:00;4955;32.1;36
26.10.2016;15:05:00;4757;32.9;36
26.10.2016;15:15:00;5218;33.7;39
26.10.2016;15:25:00;3535;34.4;35
26.10.2016;15:35:00;3766;35.0;37
26.10.2016;15:45:00;3549;35.6;38
26.10.2016;15:55:00;2850;36.1;34
26.10.2016;16:05:00;3480;36.7;36
26.10.2016;16:15:00;3323;37.2;38
26.10.2016;16:25:00;3323;37.8;39
26.10.2016;16:35:00;2597;38.3;35
26.10.2016;16:45:00;2234;38.7;36
26.10.2016;16:55:00;1417;38.9;37
26.10.2016;17:05:00;874;39.1;38
26.10.2016;17:15:00;381;39.2;38
26.10.2016;17:25:00;154;39.2;38
26.10.2016;17:35:00;214;39.2;38
26.10.2016;17:45:00;179;39.3;38
26.10.2016;17:55:00;155;39.3;38
26.10.2016;18:05:00;23;39.3;37
26.10.2016;18:15:00;4;39.3;36
27.10.2016;07:55:00;4;0;26
27.10.2016;08:05:00;16;0;27
27.10.2016;08:15:00;187;0;28
27.10.2016;08:25:00;370;0;29
27.10.2016;08:35:00;661;0.1;30
27.10.2016;08:45:00;1326;0.3;31
27.10.2016;08:55:00;1651;0.6;31
27.10.2016;09:05:00;2272;0.9;32
27.10.2016;09:15:00;2597;1.3;32
27.10.2016;09:25:00;3178;1.9;34
27.10.2016;09:35:00;4304;2.5;35
27.10.2016;09:45:00;5075;3.3;37
27.10.2016;09:55:00;5188;4.2;38
27.10.2016;10:05:00;6463;5.2;36
27.10.2016;10:15:00;7789;6.4;36
27.10.2016;10:25:00;7944;7.8;38
27.10.2016;10:35:00;7807;9.1;35
27.10.2016;10:45:00;7619;10.4;37
27.10.2016;10:55:00;6158;11.5;37
27.10.2016;11:05:00;7785;12.7;36
27.10.2016;11:15:00;7404;14.0;38
27.10.2016;11:25:00;6407;15.0;34
27.10.2016;11:35:00;9854;16.6;37
27.10.2016;11:45:00;10605;18.2;37
27.10.2016;11:55:00;9965;19.9;36
27.10.2016;12:05:00;8848;21.4;37
27.10.2016;12:15:00;6231;22.4;36
27.10.2016;12:25:00;17350;24.6;36
27.10.2016;12:35:00;8468;26.0;37
27.10.2016;12:45:00;18199;29.4;36
27.10.2016;12:55:00;25841;33.1;39
27.10.2016;13:05:00;26814;37.4;39
27.10.2016;13:15:00;25807;41.6;39
27.10.2016;13:25:00;26369;45.9;39
27.10.2016;13:35:00;28251;50.6;40
27.10.2016;13:45:00;28845;55.4;40
27.10.2016;13:55:00;30250;60.4;41
27.10.2016;14:05:00;30028;65.4;41
27.10.2016;14:15:00;30364;70.5;41
27.10.2016;14:25:00;30573;75.6;41
27.10.2016;14:35:00;31193;80.7;41
27.10.2016;14:45:00;31241;85.9;41
27.10.2016;14:55:00;31146;91.1;41
27.10.2016;15:05:00;31245;96.3;41
27.10.2016;15:15:00;30206;101.3;41
27.10.2016;15:25:00;29680;106.3;41
27.10.2016;15:35:00;28545;111.1;41
27.10.2016;15:45:00;27876;115.8;40
27.10.2016;15:55:00;26147;120.2;40
27.10.2016;16:05:00;24921;124.4;39
27.10.2016;16:15:00;23644;128.4;38
27.10.2016;16:25:00;23471;131.7;39
27.10.2016;16:35:00;5171;133.1;36
27.10.2016;16:45:00;12631;134.6;38
27.10.2016;16:55:00;10557;136.5;38
27.10.2016;17:05:00;9135;138.0;36
27.10.2016;17:15:00;7625;139.4;35
27.10.2016;17:25:00;5478;140.4;38
27.10.2016;17:35:00;2770;141.0;36
27.10.2016;17:45:00;1647;141.3;37
27.10.2016;17:55:00;943;141.5;37
27.10.2016;18:05:00;463;141.6;37
27.10.2016;18:15:00;182;141.6;38
27.10.2016;18:25:00;0;141.6;37
28.10.2016;08:00:00;10;0;27
28.10.2016;08:10:00;0;0;28
28.10.2016;08:20:00;252;0;28
28.10.2016;08:30:00;340;0;29
28.10.2016;08:40:00;547;0.1;30
28.10.2016;08:50:00;837;0.2;31
28.10.2016;09:00:00;1182;0.4;31
28.10.2016;09:10:00;2365;0.8;32
28.10.2016;09:20:00;2279;1.2;32
28.10.2016;09:30:00;2791;1.6;33
28.10.2016;09:40:00;2370;2.0;34
28.10.2016;09:50:00;3162;2.5;35
28.10.2016;10:00:00;3798;3.1;37
28.10.2016;10:10:00;4096;3.8;38
28.10.2016;10:20:00;5237;4.6;35
28.10.2016;10:30:00;6047;5.6;37
28.10.2016;10:40:00;6370;6.6;37
28.10.2016;10:50:00;5618;7.5;36
28.10.2016;11:00:00;5899;8.5;38
28.10.2016;11:10:00;6941;9.6;36
28.10.2016;11:20:00;7127;10.8;36
28.10.2016;11:40:00;7839;13.4;36
28.10.2016;11:50:00;8223;14.6;36
28.10.2016;12:00:00;9193;16.2;38
28.10.2016;12:10:00;7828;17.5;37
28.10.2016;12:20:00;6826;18.7;35
28.10.2016;12:30:00;8075;20.0;38
28.10.2016;12:40:00;8988;21.5;37
28.10.2016;12:50:00;10107;23.1;35
28.10.2016;13:00:00;9889;24.8;35
28.10.2016;13:10:00;11132;26.5;37
28.10.2016;13:20:00;11746;28.3;38
28.10.2016;13:30:00;14562;30.6;38
28.10.2016;13:40:00;12615;32.9;38
