Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.10.2016;13:50:00;15122;35.2;38
28.10.2016;14:00:00;16402;38.1;35
28.10.2016;14:10:00;11902;40.3;35
28.10.2016;14:20:00;10798;42.0;37
28.10.2016;14:30:00;9690;43.8;38
28.10.2016;14:40:00;9991;45.4;38
28.10.2016;14:50:00;8884;47.0;36
28.10.2016;15:00:00;9171;48.5;35
28.10.2016;15:10:00;8268;49.9;38
28.10.2016;15:20:00;6993;51.2;37
28.10.2016;15:30:00;8126;52.5;35
28.10.2016;15:40:00;7389;53.8;37
28.10.2016;15:50:00;6334;54.8;37
28.10.2016;16:00:00;8133;56.0;36
28.10.2016;16:15:00;6122;57.7;37
28.10.2016;16:25:00;3453;58.5;36
28.10.2016;16:35:00;3313;59.0;37
28.10.2016;16:45:00;3217;59.6;38
28.10.2016;16:55:00;3425;60.1;35
28.10.2016;17:05:00;2831;60.6;36
28.10.2016;17:15:00;2340;61.0;37
28.10.2016;17:25:00;770;61.2;38
28.10.2016;17:35:00;651;61.3;38
28.10.2016;17:45:00;513;61.4;38
28.10.2016;17:55:00;316;61.5;38
28.10.2016;18:05:00;162;61.5;38
28.10.2016;18:15:00;7;61.5;36
29.10.2016;08:10:00;4;0;27
29.10.2016;08:20:00;98;0;28
29.10.2016;08:30:00;242;0;29
29.10.2016;08:40:00;305;0;30
29.10.2016;08:50:00;640;0.1;30
29.10.2016;09:00:00;1044;0.3;31
29.10.2016;09:10:00;1269;0.5;31
29.10.2016;09:20:00;2117;0.8;32
29.10.2016;09:30:00;2740;1.2;32
29.10.2016;09:40:00;2666;1.7;33
29.10.2016;09:50:00;3131;2.2;35
29.10.2016;10:00:00;3487;2.8;36
29.10.2016;10:10:00;4351;3.5;37
29.10.2016;10:20:00;4870;4.3;38
29.10.2016;10:30:00;5069;5.1;35
29.10.2016;10:40:00;5055;5.9;38
29.10.2016;10:50:00;5258;6.9;34
29.10.2016;11:00:00;4812;7.7;37
29.10.2016;11:10:00;4517;8.5;39
29.10.2016;11:20:00;4336;9.2;35
29.10.2016;11:30:00;4142;9.9;37
29.10.2016;11:40:00;4670;10.7;39
29.10.2016;11:50:00;8173;11.9;36
29.10.2016;12:00:00;7810;13.2;35
29.10.2016;12:10:00;8683;14.6;38
29.10.2016;12:20:00;8979;16.1;38
29.10.2016;12:30:00;7566;17.4;36
29.10.2016;12:40:00;8805;18.8;36
29.10.2016;12:50:00;10287;20.5;38
29.10.2016;13:00:00;8731;22.1;38
29.10.2016;13:10:00;8858;23.5;36
29.10.2016;13:20:00;10054;25.2;35
29.10.2016;13:30:00;17332;27.6;36
29.10.2016;13:40:00;17415;30.6;37
29.10.2016;13:50:00;14231;33.1;37
29.10.2016;14:00:00;15371;35.5;36
29.10.2016;14:10:00;19973;38.5;35
29.10.2016;14:20:00;19708;41.5;39
29.10.2016;14:30:00;12946;44.2;36
29.10.2016;14:40:00;29179;48.0;40
29.10.2016;14:50:00;28899;52.8;40
29.10.2016;15:00:00;27660;57.4;39
29.10.2016;15:10:00;27226;61.9;40
29.10.2016;15:20:00;26499;66.4;39
29.10.2016;15:30:00;25182;70.6;39
29.10.2016;15:40:00;24516;74.7;38
29.10.2016;15:50:00;22847;78.6;37
29.10.2016;16:00:00;22025;82.3;36
29.10.2016;16:10:00;20015;85.7;35
29.10.2016;16:20:00;16559;88.7;38
29.10.2016;16:30:00;7011;90.3;36
29.10.2016;16:40:00;7357;91.4;38
29.10.2016;16:50:00;5609;92.4;36
29.10.2016;17:00:00;4246;93.2;38
29.10.2016;17:10:00;3094;93.8;35
29.10.2016;17:20:00;2407;94.2;36
29.10.2016;17:30:00;1587;94.5;37
29.10.2016;17:40:00;1055;94.7;37
29.10.2016;17:50:00;585;94.8;38
29.10.2016;18:00:00;327;94.9;38
29.10.2016;18:10:00;151;94.9;38
29.10.2016;18:20:00;0;94.9;36
30.10.2016;07:15:00;12;0;28
30.10.2016;07:25:00;44;0;28
30.10.2016;07:35:00;389;0;29
30.10.2016;07:45:00;590;0.1;30
30.10.2016;07:55:00;828;0.2;30
30.10.2016;08:05:00;905;0.4;31
30.10.2016;08:15:00;1046;0.6;31
30.10.2016;08:25:00;1742;0.8;32
30.10.2016;08:35:00;2115;1.1;32
30.10.2016;08:45:00;2302;1.5;33
30.10.2016;08:55:00;2412;1.9;34
30.10.2016;09:05:00;2502;2.3;35
30.10.2016;09:15:00;3225;2.8;36
30.10.2016;09:25:00;3544;3.4;37
30.10.2016;09:35:00;4146;4.0;39
30.10.2016;09:45:00;4366;4.7;34
30.10.2016;09:55:00;4785;5.5;37
30.10.2016;10:05:00;4820;6.3;39
30.10.2016;10:15:00;6113;7.3;36
30.10.2016;10:25:00;6635;8.4;36
30.10.2016;10:35:00;7169;9.7;38
30.10.2016;10:45:00;7053;10.8;34
30.10.2016;10:55:00;8325;12.2;37
30.10.2016;11:05:00;11270;13.8;38
30.10.2016;11:15:00;9114;15.6;37
30.10.2016;11:25:00;8604;17.0;35
30.10.2016;11:35:00;10484;18.6;36
30.10.2016;11:45:00;9927;20.2;38
30.10.2016;11:55:00;8733;21.8;37
30.10.2016;12:05:00;13097;23.7;36
30.10.2016;12:15:00;14520;26.6;35
30.10.2016;12:25:00;18123;30.2;37
30.10.2016;12:35:00;25946;34.0;39
30.10.2016;12:45:00;26752;38.1;38
30.10.2016;12:55:00;28368;42.7;40
30.10.2016;13:05:00;28217;47.4;40
30.10.2016;13:15:00;29243;52.3;40
30.10.2016;13:25:00;29378;57.2;40
30.10.2016;13:35:00;29729;62.1;41
30.10.2016;13:45:00;29970;67.1;41
30.10.2016;13:55:00;30266;72.1;41
30.10.2016;14:05:00;29900;77.2;41
30.10.2016;14:15:00;29045;82.0;40
30.10.2016;14:25:00;28560;86.8;40
30.10.2016;14:35:00;27524;91.5;40
30.10.2016;14:45:00;26818;96.0;39
30.10.2016;14:55:00;25450;100.3;39
30.10.2016;15:05:00;24714;104.5;39
30.10.2016;15:15:00;23412;108.2;37
30.10.2016;15:25:00;22464;112.0;37
30.10.2016;15:35:00;20048;115.5;35
30.10.2016;15:45:00;13875;118.1;38
30.10.2016;15:55:00;11440;120.0;38
30.10.2016;16:05:00;10801;121.9;37
30.10.2016;16:15:00;8425;123.4;35
30.10.2016;16:25:00;4268;124.3;38
30.10.2016;16:35:00;2372;124.7;38
30.10.2016;16:45:00;783;124.9;37
30.10.2016;16:55:00;466;125.0;37
30.10.2016;17:05:00;246;125.1;37
30.10.2016;17:15:00;41;125.1;37
31.10.2016;07:15:00;4;0;27
31.10.2016;07:25:00;6;0;28
31.10.2016;07:35:00;245;0;28
31.10.2016;07:45:00;382;0;29
31.10.2016;07:55:00;514;0.1;30
31.10.2016;08:05:00;627;0.2;31
31.10.2016;08:15:00;940;0.4;31
31.10.2016;08:25:00;961;0.5;32
31.10.2016;08:35:00;1086;0.7;32
31.10.2016;08:45:00;1137;0.9;32
31.10.2016;08:55:00;1223;1.1;33
31.10.2016;09:05:00;2101;1.4;33
31.10.2016;09:15:00;1717;1.7;34
31.10.2016;09:25:00;1823;2.0;35
31.10.2016;09:35:00;2102;2.3;36
31.10.2016;09:45:00;2405;2.7;37
31.10.2016;09:55:00;2642;3.2;37
31.10.2016;10:05:00;2889;3.7;38
31.10.2016;10:15:00;2886;4.1;39
31.10.2016;10:25:00;2711;4.6;39
31.10.2016;10:35:00;3074;5.1;35
31.10.2016;10:45:00;2954;5.6;37
31.10.2016;10:55:00;3659;6.2;38
31.10.2016;11:05:00;4066;6.9;35
31.10.2016;11:15:00;4843;7.6;36
31.10.2016;11:25:00;4813;8.4;39
31.10.2016;11:35:00;4019;9.2;35
31.10.2016;11:45:00;3743;9.8;37
31.10.2016;11:55:00;3300;10.4;38
31.10.2016;12:05:00;3446;10.9;37
31.10.2016;12:15:00;3832;11.5;36
31.10.2016;12:25:00;4343;12.2;38
31.10.2016;12:35:00;4698;13.0;36
31.10.2016;12:45:00;4751;13.8;36
31.10.2016;12:55:00;4521;14.5;38
31.10.2016;13:05:00;4407;15.3;34
31.10.2016;13:15:00;4860;16.0;37
31.10.2016;13:25:00;5210;16.9;37
31.10.2016;13:35:00;4607;17.7;36
31.10.2016;13:45:00;4336;18.5;38
31.10.2016;13:55:00;4710;19.2;34
31.10.2016;14:05:00;5141;20.1;38
31.10.2016;14:15:00;3970;20.8;37
31.10.2016;14:25:00;4593;21.5;36
31.10.2016;14:35:00;4748;22.3;38
31.10.2016;14:45:00;4134;23.1;34
31.10.2016;14:55:00;4930;24.0;37
31.10.2016;15:05:00;5227;24.9;34
31.10.2016;15:15:00;5026;25.6;37
31.10.2016;15:25:00;3307;26.3;39
31.10.2016;15:35:00;3937;26.8;37
31.10.2016;15:45:00;3862;27.5;36
31.10.2016;15:55:00;3276;28.1;38
31.10.2016;16:05:00;2116;28.5;38
31.10.2016;16:15:00;2542;28.9;39
31.10.2016;16:25:00;1989;29.2;39
31.10.2016;16:35:00;1757;29.5;35
31.10.2016;16:45:00;1565;29.8;36
31.10.2016;16:55:00;698;30.0;37
31.10.2016;17:05:00;294;30.0;37
31.10.2016;17:15:00;74;30.0;36
31.10.2016;17:25:00;5;30.0;36
01.11.2016;07:05:00;5;0;26
01.11.2016;07:25:00;271;0;28
01.11.2016;07:55:00;1914;0.5;30
01.11.2016;08:25:00;3419;1.9;33
01.11.2016;09:05:00;4962;5.4;36
01.11.2016;09:35:00;7561;8.8;36
01.11.2016;10:15:00;9703;13.7;36
01.11.2016;10:55:00;17371;21.6;38
01.11.2016;11:25:00;20089;31.0;35
01.11.2016;12:05:00;24286;45.9;37
01.11.2016;12:45:00;26688;63.0;39
01.11.2016;13:05:00;27932;72.0;40
01.11.2016;13:15:00;27166;76.6;40
01.11.2016;13:25:00;28647;81.3;40
01.11.2016;13:35:00;28893;86.1;40
01.11.2016;13:45:00;28531;90.9;40
01.11.2016;13:55:00;29939;95.8;41
01.11.2016;14:05:00;28746;100.7;40
01.11.2016;14:15:00;27627;105.3;40
01.11.2016;14:25:00;25896;109.6;39
01.11.2016;14:35:00;26244;114.0;40
01.11.2016;14:45:00;24983;118.2;39
01.11.2016;14:55:00;22152;122.0;37
01.11.2016;15:05:00;23526;125.9;37
01.11.2016;15:15:00;23433;129.8;38
01.11.2016;15:25:00;21288;133.5;36
01.11.2016;15:35:00;17041;136.5;35
01.11.2016;15:45:00;11149;138.5;35
01.11.2016;15:55:00;10032;140.1;37
01.11.2016;16:05:00;9677;141.9;38
01.11.2016;16:15:00;7058;143.3;36
01.11.2016;16:25:00;3265;144.0;39
01.11.2016;16:35:00;2237;144.4;35
01.11.2016;16:45:00;1396;144.7;37
01.11.2016;16:55:00;776;144.8;37
01.11.2016;17:05:00;269;144.9;37
01.11.2016;17:15:00;107;144.9;37
01.11.2016;17:25:00;6;144.9;37
02.11.2016;07:25:00;0;0;28
02.11.2016;07:35:00;335;0;28
02.11.2016;07:45:00;601;0.1;29
02.11.2016;07:55:00;1515;0.3;30
02.11.2016;08:05:00;907;0.5;31
02.11.2016;08:15:00;468;0.6;31
02.11.2016;08:25:00;505;0.7;32
02.11.2016;08:35:00;813;0.8;32
02.11.2016;08:45:00;1404;1.0;32
02.11.2016;08:55:00;1200;1.2;33
02.11.2016;09:05:00;1833;1.5;33
02.11.2016;09:15:00;2064;1.8;34
02.11.2016;09:25:00;2329;2.2;35
02.11.2016;09:35:00;3649;2.7;36
02.11.2016;09:45:00;3490;3.3;38
02.11.2016;09:55:00;3731;3.9;39
02.11.2016;10:05:00;3425;4.5;34
02.11.2016;10:15:00;3490;5.1;36
02.11.2016;10:25:00;5788;5.9;38
02.11.2016;10:35:00;7221;7.1;36
02.11.2016;10:45:00;11633;8.6;37
02.11.2016;10:55:00;11827;10.8;38
02.11.2016;11:05:00;11684;12.7;38
02.11.2016;11:15:00;13800;14.8;37
02.11.2016;11:25:00;13609;17.2;37
02.11.2016;11:35:00;17779;20.0;35
02.11.2016;11:45:00;16880;23.0;36
02.11.2016;11:55:00;15033;25.7;35
02.11.2016;12:05:00;18686;28.3;36
02.11.2016;12:15:00;27248;32.5;38
02.11.2016;12:25:00;25089;36.9;38
02.11.2016;12:35:00;16598;40.3;36
02.11.2016;12:45:00;19540;43.1;38
02.11.2016;12:55:00;19403;46.9;36
02.11.2016;13:05:00;21452;50.0;38
02.11.2016;13:15:00;20033;53.5;36
02.11.2016;13:25:00;15628;56.7;35
02.11.2016;13:35:00;8101;58.3;38
02.11.2016;13:45:00;7226;59.5;37
02.11.2016;13:55:00;7616;60.7;35
02.11.2016;14:05:00;5365;61.7;37
02.11.2016;14:15:00;4170;62.4;39
02.11.2016;14:25:00;5912;63.3;36
02.11.2016;14:35:00;5737;64.2;38
02.11.2016;14:45:00;6379;65.3;36
02.11.2016;14:55:00;6242;66.3;37
02.11.2016;15:05:00;3308;67.0;36
02.11.2016;15:15:00;2363;67.5;37
02.11.2016;15:25:00;2364;67.8;38
02.11.2016;15:35:00;2757;68.3;39
02.11.2016;15:45:00;1386;68.6;39
02.11.2016;15:55:00;691;68.7;39
02.11.2016;16:05:00;345;68.8;39
02.11.2016;16:15:00;158;68.8;39
02.11.2016;16:25:00;71;68.8;38
02.11.2016;16:35:00;13;68.8;37
02.11.2016;16:45:00;4;68.8;36
03.11.2016;07:05:00;5;0;26
03.11.2016;07:15:00;121;0;27
03.11.2016;07:25:00;308;0;29
03.11.2016;07:35:00;509;0.1;30
03.11.2016;07:45:00;757;0.2;30
03.11.2016;07:55:00;976;0.3;31
03.11.2016;08:05:00;1114;0.5;31
03.11.2016;08:15:00;1420;0.7;32
03.11.2016;08:25:00;1702;1.0;32
03.11.2016;08:35:00;1877;1.3;32
03.11.2016;08:45:00;2027;1.7;33
03.11.2016;08:55:00;2302;2.0;34
03.11.2016;09:05:00;2486;2.4;35
03.11.2016;09:15:00;2903;2.9;36
03.11.2016;09:25:00;3600;3.5;37
03.11.2016;09:35:00;4542;4.2;39
03.11.2016;09:45:00;5853;5.1;35
03.11.2016;09:55:00;7153;6.2;38
03.11.2016;10:05:00;5158;7.3;36
03.11.2016;10:15:00;3577;8.2;35
03.11.2016;10:25:00;8116;9.4;37
03.11.2016;10:35:00;12999;11.0;38
03.11.2016;10:45:00;5798;11.9;36
03.11.2016;10:55:00;11528;14.4;35
03.11.2016;11:05:00;7388;15.8;38
03.11.2016;11:35:00;20814;20.0;36
03.11.2016;11:45:00;22717;23.8;37
03.11.2016;11:55:00;23634;27.7;37
03.11.2016;12:05:00;24735;31.8;38
03.11.2016;12:15:00;25530;36.0;38
03.11.2016;12:25:00;24665;40.2;39
03.11.2016;12:35:00;27496;44.4;40
03.11.2016;12:45:00;24751;48.7;39
03.11.2016;12:55:00;25855;53.0;39
03.11.2016;13:05:00;24326;57.4;39
03.11.2016;13:15:00;26513;61.7;39
03.11.2016;13:25:00;22601;66.0;38
03.11.2016;13:35:00;26385;70.4;39
03.11.2016;13:45:00;28581;75.3;40
03.11.2016;13:55:00;26007;79.8;39
03.11.2016;14:05:00;20389;83.6;37
03.11.2016;14:15:00;24700;87.8;38
03.11.2016;14:25:00;23118;91.7;38
03.11.2016;14:35:00;23102;95.5;37
03.11.2016;14:45:00;23624;99.4;38
03.11.2016;14:55:00;21992;103.2;37
03.11.2016;15:05:00;20797;106.7;36
03.11.2016;15:15:00;19843;110.1;35
03.11.2016;15:25:00;19400;113.4;35
03.11.2016;15:35:00;14837;116.1;38
03.11.2016;15:45:00;10155;117.9;38
03.11.2016;15:55:00;6811;119.2;36
03.11.2016;16:05:00;5207;120.1;38
03.11.2016;16:15:00;4634;120.9;35
03.11.2016;16:25:00;3671;121.6;37
03.11.2016;16:35:00;2837;122.1;39
03.11.2016;16:45:00;1601;122.4;39
03.11.2016;16:55:00;732;122.6;39
03.11.2016;17:05:00;232;122.6;39
03.11.2016;17:15:00;154;122.6;39
03.11.2016;17:25:00;7;122.6;37
04.11.2016;07:05:00;7;0;25
04.11.2016;07:15:00;16;0;27
04.11.2016;07:25:00;163;0;28
04.11.2016;07:35:00;631;0.1;29
04.11.2016;07:45:00;929;0.2;30
04.11.2016;07:55:00;1648;0.4;30
04.11.2016;08:05:00;3428;0.9;31
04.11.2016;08:15:00;4119;1.6;31
04.11.2016;08:25:00;4124;2.3;34
04.11.2016;08:35:00;3632;2.9;35
04.11.2016;08:45:00;4096;3.5;36
04.11.2016;08:55:00;4031;4.2;38
04.11.2016;09:05:00;4141;4.8;38
04.11.2016;09:15:00;5271;5.7;34
04.11.2016;09:25:00;5719;6.6;37
04.11.2016;09:35:00;6004;7.6;37
04.11.2016;09:45:00;8473;8.7;37
04.11.2016;09:55:00;7770;10.1;35
04.11.2016;10:05:00;9119;11.5;37
04.11.2016;10:15:00;11017;13.3;38
04.11.2016;10:25:00;14897;15.5;38
04.11.2016;10:35:00;16107;18.2;38
04.11.2016;10:45:00;14768;20.6;38
04.11.2016;10:55:00;18301;23.3;38
04.11.2016;11:05:00;17633;26.7;36
04.11.2016;11:15:00;17562;29.3;35
04.11.2016;11:25:00;20631;32.7;37
04.11.2016;11:35:00;24378;36.5;37
04.11.2016;11:45:00;11079;39.5;34
04.11.2016;11:55:00;16919;41.6;38
04.11.2016;12:05:00;23652;45.3;37
04.11.2016;12:15:00;24402;49.4;37
04.11.2016;12:25:00;26159;53.7;38
04.11.2016;12:35:00;24855;57.9;38
04.11.2016;12:45:00;23558;61.6;36
04.11.2016;12:55:00;24165;65.7;37
04.11.2016;13:05:00;27497;70.3;40
04.11.2016;13:15:00;28945;75.0;40
04.11.2016;13:25:00;26809;79.6;39
04.11.2016;13:35:00;28675;84.3;40
04.11.2016;13:45:00;30860;89.3;41
04.11.2016;13:55:00;28978;94.2;40
04.11.2016;14:05:00;26101;98.8;40
04.11.2016;14:15:00;23343;102.4;37
04.11.2016;14:25:00;23197;106.0;37
04.11.2016;14:35:00;24504;110.5;39
04.11.2016;14:45:00;16232;113.4;36
04.11.2016;14:55:00;21233;116.9;37
04.11.2016;15:05:00;22099;120.5;36
04.11.2016;15:15:00;17449;123.8;36
04.11.2016;15:25:00;9813;125.4;38
04.11.2016;15:35:00;8688;127.1;36
04.11.2016;15:45:00;5669;128.2;37
04.11.2016;15:55:00;5174;129.0;36
04.11.2016;16:05:00;4995;129.9;39
04.11.2016;16:15:00;3670;130.6;36
04.11.2016;16:25:00;1418;130.9;37
04.11.2016;16:35:00;793;131.1;37
04.11.2016;16:45:00;551;131.2;37
04.11.2016;16:55:00;309;131.2;38
04.11.2016;17:05:00;10;131.3;37
05.11.2016;07:35:00;11;0;28
05.11.2016;07:45:00;0;0;28
05.11.2016;07:55:00;275;0;29
05.11.2016;08:05:00;652;0.1;30
05.11.2016;08:15:00;675;0.2;30
05.11.2016;08:25:00;833;0.3;31
05.11.2016;08:35:00;847;0.5;31
05.11.2016;08:45:00;1075;0.6;32
05.11.2016;08:55:00;2512;0.9;32
05.11.2016;09:05:00;4125;1.6;33
05.11.2016;09:15:00;4351;2.2;35
05.11.2016;09:25:00;3895;2.9;37
05.11.2016;09:35:00;3373;3.6;38
05.11.2016;09:45:00;5191;4.3;37
05.11.2016;09:55:00;6284;5.4;37
05.11.2016;10:05:00;3879;6.1;38
05.11.2016;10:15:00;4520;6.8;34
05.11.2016;10:25:00;3395;7.4;36
05.11.2016;10:35:00;5773;8.3;39
05.11.2016;10:45:00;3777;9.0;35
05.11.2016;10:55:00;6964;10.0;38
05.11.2016;11:05:00;5505;10.9;35
05.11.2016;11:15:00;10622;12.4;37
05.11.2016;11:25:00;6125;13.5;37
05.11.2016;11:35:00;4599;14.4;38
05.11.2016;11:45:00;7282;15.4;37
05.11.2016;11:55:00;6865;16.4;38
05.11.2016;12:05:00;4564;17.3;36
05.11.2016;12:15:00;4820;18.1;38
05.11.2016;12:25:00;4041;18.8;34
05.11.2016;12:35:00;4113;19.5;37
05.11.2016;12:45:00;6263;20.5;36
05.11.2016;12:55:00;6331;21.6;37
05.11.2016;13:05:00;5011;22.4;38
05.11.2016;13:15:00;7471;23.6;37
05.11.2016;13:25:00;8382;25.0;35
05.11.2016;13:35:00;7762;26.3;38
05.11.2016;13:45:00;7763;27.4;37
05.11.2016;13:55:00;6971;28.6;35
05.11.2016;14:05:00;6479;29.7;38
05.11.2016;14:15:00;5464;30.7;35
05.11.2016;14:25:00;7956;31.9;38
05.11.2016;14:35:00;6597;33.2;37
05.11.2016;14:45:00;3743;33.8;38
05.11.2016;14:55:00;4625;34.6;34
05.11.2016;15:05:00;3233;35.2;36
05.11.2016;15:15:00;2345;35.6;38
05.11.2016;15:25:00;1617;35.9;38
05.11.2016;15:35:00;1496;36.1;38
05.11.2016;15:45:00;1021;36.3;39
05.11.2016;15:55:00;600;36.5;39
05.11.2016;16:05:00;418;36.5;39
05.11.2016;16:15:00;216;36.6;39
05.11.2016;16:25:00;230;36.6;39
05.11.2016;16:35:00;168;36.7;39
06.11.2016;07:30:00;68;0;27
06.11.2016;07:50:00;557;0;29
06.11.2016;08:00:00;209;0.1;30
06.11.2016;08:10:00;465;0.2;30
06.11.2016;08:20:00;514;0.2;31
06.11.2016;08:30:00;405;0.3;31
06.11.2016;08:40:00;554;0.4;32
06.11.2016;08:50:00;995;0.5;32
06.11.2016;09:00:00;1640;0.8;32
06.11.2016;09:10:00;1207;1.0;33
06.11.2016;09:20:00;1962;1.3;33
06.11.2016;09:30:00;1565;1.6;34
06.11.2016;09:40:00;2438;2.0;35
06.11.2016;09:50:00;2821;2.4;36
06.11.2016;10:00:00;3073;3.0;37
06.11.2016;10:10:00;2656;3.4;38
06.11.2016;10:20:00;2548;3.8;38
06.11.2016;10:30:00;1972;4.2;39
06.11.2016;10:40:00;2459;4.6;39
06.11.2016;10:50:00;2002;4.9;39
06.11.2016;11:00:00;2013;5.3;39
06.11.2016;11:10:00;2545;5.8;35
06.11.2016;11:20:00;2094;6.1;36
06.11.2016;11:30:00;2139;6.5;37
06.11.2016;11:40:00;2151;6.8;38
06.11.2016;11:50:00;3735;7.4;39
06.11.2016;12:00:00;4033;8.1;35
06.11.2016;12:10:00;4898;8.8;37
06.11.2016;12:20:00;4462;9.7;35
06.11.2016;12:30:00;3894;10.2;36
06.11.2016;12:40:00;5446;11.1;38
06.11.2016;12:50:00;5814;12.1;35
06.11.2016;13:00:00;6246;13.1;38
06.11.2016;13:10:00;8379;14.3;36
06.11.2016;13:20:00;7527;15.7;35
06.11.2016;13:30:00;7836;16.9;38
06.11.2016;13:40:00;6147;18.1;36
06.11.2016;13:50:00;6217;19.1;38
06.11.2016;14:00:00;8050;20.2;37
06.11.2016;14:10:00;10625;21.8;35
06.11.2016;14:20:00;10893;23.7;35
06.11.2016;14:30:00;14946;25.8;36
06.11.2016;14:40:00;10902;28.0;38
06.11.2016;14:50:00;7706;29.4;37
06.11.2016;15:00:00;7067;30.7;34
06.11.2016;15:10:00;5644;31.6;37
06.11.2016;15:20:00;5982;32.6;35
06.11.2016;15:30:00;7145;33.8;38
06.11.2016;15:40:00;3973;34.6;34
06.11.2016;15:50:00;2966;35.2;36
06.11.2016;16:00:00;2144;35.5;37
06.11.2016;16:10:00;1985;35.9;38
06.11.2016;16:20:00;652;36.0;38
06.11.2016;16:30:00;939;36.2;38
06.11.2016;16:40:00;615;36.3;38
06.11.2016;16:50:00;271;36.4;38
06.11.2016;17:00:00;16;36.4;37
06.11.2016;17:10:00;5;36.4;36
07.11.2016;07:35:00;211;0;28
07.11.2016;07:45:00;292;0;29
07.11.2016;07:55:00;354;0.1;29
07.11.2016;08:05:00;991;0.2;30
07.11.2016;08:15:00;1832;0.5;31
07.11.2016;08:25:00;1925;0.8;31
07.11.2016;08:35:00;3002;1.2;32
07.11.2016;08:45:00;4138;1.8;33
07.11.2016;08:55:00;5803;2.8;36
07.11.2016;09:05:00;4828;3.6;38
07.11.2016;09:15:00;4614;4.4;38
07.11.2016;09:25:00;5581;5.2;36
07.11.2016;09:35:00;6643;6.2;38
07.11.2016;09:45:00;9080;7.6;36
07.11.2016;09:55:00;2662;8.3;38
07.11.2016;10:05:00;2971;8.7;38
07.11.2016;10:15:00;2729;9.2;39
07.11.2016;10:25:00;2100;9.6;39
07.11.2016;10:35:00;5171;10.4;35
07.11.2016;10:45:00;6510;11.4;38
07.11.2016;10:55:00;10316;12.7;36
07.11.2016;11:05:00;13846;15.1;36
07.11.2016;11:15:00;12684;17.2;35
07.11.2016;11:25:00;13880;19.7;35
07.11.2016;11:35:00;23301;23.0;37
07.11.2016;11:45:00;21333;26.3;38
07.11.2016;11:55:00;16134;29.4;37
07.11.2016;12:05:00;20564;32.3;37
07.11.2016;12:15:00;19220;35.8;35
07.11.2016;12:25:00;10354;37.7;38
07.11.2016;12:35:00;9352;39.4;36
07.11.2016;12:45:00;9953;41.1;35
07.11.2016;12:55:00;11114;42.9;36
07.11.2016;13:05:00;12557;45.6;35
07.11.2016;13:15:00;9228;47.3;36
07.11.2016;13:25:00;6203;48.5;37
07.11.2016;13:35:00;6506;49.5;35
07.11.2016;13:45:00;9721;51.0;38
07.11.2016;13:55:00;9520;52.5;38
07.11.2016;14:05:00;9528;54.2;36
07.11.2016;14:15:00;6226;55.3;35
07.11.2016;14:25:00;4454;56.1;36
07.11.2016;14:35:00;4565;56.9;38
07.11.2016;14:45:00;3184;57.5;34
07.11.2016;14:55:00;1356;57.7;35
07.11.2016;15:05:00;3060;58.2;36
07.11.2016;15:15:00;2476;58.7;38
07.11.2016;15:25:00;2901;59.1;38
07.11.2016;15:35:00;9290;60.5;35
07.11.2016;15:45:00;3754;61.3;38
07.11.2016;15:55:00;2110;61.7;39
07.11.2016;16:05:00;2250;62.1;39
07.11.2016;16:15:00;1812;62.4;39
07.11.2016;16:25:00;1303;62.6;39
07.11.2016;16:35:00;1027;62.8;39
07.11.2016;16:45:00;432;62.9;39
07.11.2016;16:55:00;198;63.0;39
07.11.2016;17:05:00;14;63.0;37
08.11.2016;07:15:00;4;0;26
08.11.2016;07:25:00;0;0;27
08.11.2016;07:35:00;230;0;28
08.11.2016;07:45:00;463;0;29
08.11.2016;07:55:00;809;0.2;30
08.11.2016;08:05:00;1924;0.4;30
08.11.2016;08:15:00;2874;0.9;31
08.11.2016;08:25:00;4571;1.6;32
08.11.2016;08:35:00;3602;2.3;34
08.11.2016;08:45:00;6705;3.3;36
08.11.2016;08:55:00;9791;4.7;36
08.11.2016;09:05:00;7688;6.1;38
08.11.2016;09:15:00;5374;7.0;34
08.11.2016;09:25:00;6358;8.0;37
08.11.2016;09:35:00;8462;9.3;35
08.11.2016;09:45:00;7982;10.8;36
08.11.2016;09:55:00;6048;11.8;36
08.11.2016;10:05:00;10662;13.3;35
08.11.2016;10:15:00;20064;16.3;37
08.11.2016;10:25:00;14147;19.2;34
08.11.2016;10:35:00;16039;21.6;37
08.11.2016;10:45:00;12465;23.6;38
08.11.2016;10:55:00;13404;25.8;38
08.11.2016;11:05:00;18061;28.4;38
08.11.2016;11:15:00;19085;31.6;38
08.11.2016;11:25:00;11805;33.3;38
08.11.2016;11:35:00;20281;36.4;37
08.11.2016;11:45:00;17684;40.1;36
08.11.2016;11:55:00;21381;43.8;37
08.11.2016;12:05:00;15457;46.3;37
08.11.2016;12:15:00;12239;48.8;38
08.11.2016;12:25:00;14806;50.9;37
08.11.2016;12:35:00;20855;53.9;38
08.11.2016;12:45:00;14270;56.5;37
08.11.2016;12:55:00;9635;58.3;36
08.11.2016;13:05:00;9028;59.8;35
08.11.2016;13:15:00;11701;61.6;36
08.11.2016;13:25:00;10328;63.4;38
08.11.2016;13:35:00;8487;64.9;37
08.11.2016;13:45:00;8227;66.2;35
08.11.2016;13:55:00;8646;67.7;36
08.11.2016;14:05:00;5422;68.7;37
08.11.2016;14:15:00;3517;69.4;39
08.11.2016;14:25:00;2426;69.8;39
08.11.2016;14:35:00;5184;70.6;34
08.11.2016;14:45:00;3824;71.3;37
08.11.2016;14:55:00;2180;71.7;38
08.11.2016;15:05:00;1791;72.1;38
08.11.2016;15:15:00;1782;72.4;39
08.11.2016;15:25:00;1843;72.7;39
08.11.2016;15:35:00;1458;73.0;39
08.11.2016;15:45:00;946;73.1;39
08.11.2016;15:55:00;824;73.3;39
08.11.2016;16:05:00;906;73.4;39
08.11.2016;16:15:00;1410;73.6;39
08.11.2016;16:25:00;1383;73.9;39
08.11.2016;16:35:00;420;74.0;39
08.11.2016;16:45:00;75;74.0;38
08.11.2016;16:55:00;6;74.0;37
09.11.2016;07:15:00;31;0;26
09.11.2016;07:25:00;221;0;27
09.11.2016;07:35:00;394;0;28
09.11.2016;07:45:00;753;0.1;29
09.11.2016;07:55:00;1074;0.3;30
09.11.2016;08:05:00;1221;0.5;30
09.11.2016;08:15:00;2050;0.8;31
09.11.2016;08:25:00;2517;1.2;31
09.11.2016;08:35:00;3290;1.7;32
09.11.2016;08:45:00;4159;2.4;34
09.11.2016;08:55:00;4865;3.2;36
09.11.2016;09:05:00;5910;4.1;38
09.11.2016;09:15:00;5185;5.0;34
09.11.2016;09:25:00;5563;5.9;37
09.11.2016;09:35:00;7578;7.1;35
09.11.2016;09:45:00;8163;8.4;38
09.11.2016;09:55:00;10209;10.0;37
09.11.2016;10:05:00;13455;12.2;37
09.11.2016;10:15:00;13382;14.3;37
09.11.2016;10:25:00;11660;16.4;36
09.11.2016;10:35:00;11947;18.3;35
09.11.2016;10:45:00;11959;20.3;35
09.11.2016;10:55:00;11427;22.3;35
09.11.2016;11:05:00;11072;24.1;36
09.11.2016;11:15:00;9796;25.8;38
09.11.2016;11:25:00;8562;27.3;37
09.11.2016;11:35:00;8031;28.7;35
09.11.2016;11:45:00;10348;30.2;36
09.11.2016;11:55:00;10832;32.1;38
09.11.2016;12:05:00;11910;34.0;38
09.11.2016;12:15:00;14734;36.3;38
09.11.2016;12:25:00;12608;38.5;38
09.11.2016;12:35:00;13835;40.8;38
09.11.2016;12:45:00;9730;42.5;38
09.11.2016;12:55:00;13216;44.5;37
09.11.2016;13:05:00;8949;46.4;35
09.11.2016;13:15:00;7965;47.7;37
09.11.2016;13:25:00;6930;48.9;37
09.11.2016;13:35:00;7007;50.1;34
09.11.2016;13:45:00;6923;51.2;38
09.11.2016;13:55:00;7358;52.4;35
09.11.2016;14:05:00;6177;53.6;38
09.11.2016;14:15:00;7228;54.6;37
09.11.2016;14:25:00;9233;56.1;35
09.11.2016;14:35:00;9101;57.8;35
09.11.2016;14:45:00;5375;58.8;37
09.11.2016;14:55:00;4047;59.5;39
09.11.2016;15:05:00;2821;60.0;37
09.11.2016;15:15:00;2797;60.4;35
09.11.2016;15:25:00;1677;60.8;36
09.11.2016;15:35:00;1397;61.0;37
09.11.2016;15:45:00;1160;61.2;37
09.11.2016;15:55:00;600;61.3;37
09.11.2016;16:05:00;412;61.4;37
09.11.2016;16:15:00;392;61.5;37
09.11.2016;16:25:00;276;61.5;38
09.11.2016;16:35:00;155;61.6;38
09.11.2016;16:45:00;14;61.6;36
10.11.2016;07:35:00;4;0;26
10.11.2016;07:45:00;213;0;27
10.11.2016;07:55:00;329;0;28
10.11.2016;08:05:00;693;0.1;29
10.11.2016;08:15:00;522;0.2;30
10.11.2016;08:25:00;482;0.3;30
10.11.2016;08:35:00;1440;0.5;31
10.11.2016;08:45:00;4411;1.0;31
10.11.2016;08:55:00;10322;2.3;35
10.11.2016;09:05:00;3457;3.0;37
10.11.2016;09:15:00;8964;4.3;36
10.11.2016;09:25:00;6951;5.4;37
10.11.2016;09:35:00;7790;6.6;36
10.11.2016;09:45:00;7629;7.8;37
10.11.2016;09:55:00;7550;8.9;38
10.11.2016;10:05:00;7474;10.2;37
10.11.2016;10:15:00;8612;11.8;35
10.11.2016;10:25:00;10427;13.2;37
10.11.2016;10:35:00;10841;15.2;38
10.11.2016;10:45:00;15707;17.7;38
10.11.2016;10:55:00;12022;19.9;36
10.11.2016;11:05:00;14810;22.4;35
10.11.2016;11:15:00;18065;25.0;35
10.11.2016;11:25:00;14349;27.4;37
10.11.2016;11:35:00;15374;29.7;36
10.11.2016;11:45:00;11388;31.7;37
10.11.2016;11:55:00;9179;33.4;38
10.11.2016;12:05:00;8914;34.7;36
10.11.2016;12:15:00;9602;36.3;35
10.11.2016;12:25:00;3407;37.2;39
10.11.2016;12:35:00;1905;37.6;39
10.11.2016;12:45:00;7941;38.7;35
10.11.2016;12:55:00;9821;40.0;38
10.11.2016;13:05:00;12352;42.0;38
10.11.2016;13:15:00;11782;43.9;38
10.11.2016;13:25:00;11427;45.9;38
10.11.2016;13:35:00;8801;47.4;36
10.11.2016;13:45:00;5762;48.6;34
10.11.2016;13:55:00;7005;49.7;38
10.11.2016;14:05:00;4918;50.7;34
10.11.2016;14:15:00;6842;51.8;38
10.11.2016;14:25:00;3663;52.5;34
10.11.2016;14:35:00;5601;53.3;37
10.11.2016;14:45:00;4760;54.2;36
10.11.2016;14:55:00;5899;55.1;37
10.11.2016;15:05:00;4534;55.9;39
10.11.2016;15:15:00;4510;56.7;35
10.11.2016;15:25:00;2798;57.3;37
10.11.2016;15:35:00;511;57.4;37
10.11.2016;15:45:00;1505;57.7;38
10.11.2016;15:55:00;554;57.8;38
10.11.2016;16:05:00;403;57.8;38
10.11.2016;16:15:00;190;57.9;38
10.11.2016;16:25:00;37;57.9;36
10.11.2016;16:35:00;46;57.9;36
11.11.2016;07:25:00;3;0;26
11.11.2016;07:35:00;19;0;27
11.11.2016;07:45:00;137;0;27
11.11.2016;07:55:00;409;0;28
11.11.2016;08:05:00;1003;0.2;29
11.11.2016;08:15:00;1210;0.3;30
11.11.2016;08:25:00;3241;0.8;30
11.11.2016;08:35:00;3547;1.4;31
11.11.2016;08:45:00;3575;1.9;32
11.11.2016;08:55:00;5204;2.8;35
11.11.2016;09:05:00;5299;3.6;37
11.11.2016;09:15:00;5271;4.5;38
11.11.2016;09:25:00;7152;5.6;35
11.11.2016;09:35:00;7398;6.9;38
11.11.2016;09:45:00;6127;8.0;36
11.11.2016;09:55:00;3893;8.7;38
11.11.2016;10:05:00;2951;9.3;39
11.11.2016;10:15:00;2291;9.6;39
11.11.2016;10:25:00;4466;10.2;38
11.11.2016;10:35:00;9353;11.6;38
11.11.2016;10:45:00;13777;13.7;37
11.11.2016;10:55:00;15032;16.7;34
11.11.2016;11:05:00;15890;19.3;36
11.11.2016;11:15:00;10004;20.9;35
11.11.2016;11:25:00;2943;21.6;37
11.11.2016;11:35:00;5606;22.4;38
11.11.2016;11:45:00;8003;24.0;35
11.11.2016;11:55:00;7943;25.1;38
11.11.2016;12:05:00;6653;26.3;36
11.11.2016;12:15:00;18599;29.0;36
11.11.2016;12:25:00;11177;30.9;38
11.11.2016;12:35:00;14157;32.9;38
11.11.2016;12:45:00;9091;35.1;37
11.11.2016;12:55:00;7210;36.1;38
11.11.2016;13:05:00;10207;38.0;38
11.11.2016;13:15:00;13336;39.9;37
11.11.2016;13:25:00;11483;41.9;37
11.11.2016;13:35:00;12260;43.8;36
11.11.2016;13:45:00;16039;46.5;36
11.11.2016;13:55:00;15965;49.5;35
11.11.2016;14:05:00;5614;50.9;39
11.11.2016;14:15:00;9880;52.4;36
11.11.2016;14:25:00;22633;55.1;36
11.11.2016;14:35:00;29454;60.2;40
11.11.2016;14:45:00;32743;65.6;41
11.11.2016;14:55:00;9980;67.7;36
11.11.2016;15:05:00;4689;68.9;34
11.11.2016;15:15:00;433;69.0;36
11.11.2016;15:25:00;554;69.1;36
11.11.2016;15:35:00;4433;69.7;36
11.11.2016;15:45:00;3494;70.3;38
11.11.2016;15:55:00;2091;70.7;39
11.11.2016;16:05:00;1902;71.0;39
11.11.2016;16:15:00;2472;71.4;34
11.11.2016;16:25:00;1090;71.7;36
11.11.2016;16:35:00;360;71.8;36
11.11.2016;16:45:00;97;71.8;36
11.11.2016;16:55:00;20;71.8;36
12.11.2016;07:25:00;4;0;25
12.11.2016;07:35:00;0;0;27
12.11.2016;07:45:00;0;0;27
12.11.2016;07:55:00;188;0;28
12.11.2016;08:05:00;514;0;29
12.11.2016;08:15:00;1002;0.2;29
12.11.2016;08:25:00;1632;0.4;30
12.11.2016;08:35:00;1563;0.7;30
12.11.2016;08:45:00;2509;1.1;31
12.11.2016;08:55:00;3118;1.5;32
12.11.2016;09:05:00;2944;2.0;33
12.11.2016;09:15:00;3465;2.6;34
12.11.2016;09:25:00;3304;3.2;36
12.11.2016;09:35:00;3284;3.7;37
12.11.2016;09:45:00;4188;4.3;38
12.11.2016;09:55:00;4336;5.1;39
12.11.2016;10:05:00;5043;5.8;35
12.11.2016;10:15:00;6460;6.9;38
12.11.2016;10:25:00;5875;7.8;35
12.11.2016;10:35:00;5721;8.7;38
12.11.2016;10:45:00;7644;9.9;35
12.11.2016;10:55:00;7391;11.2;37
12.11.2016;11:05:00;7638;12.4;37
12.11.2016;11:15:00;6814;13.6;34
12.11.2016;11:25:00;7508;14.8;38
12.11.2016;11:35:00;7727;16.2;36
12.11.2016;11:45:00;8102;17.5;35
12.11.2016;11:55:00;7822;18.8;38
12.11.2016;12:05:00;9066;20.2;36
12.11.2016;12:15:00;7749;21.6;35
12.11.2016;12:25:00;7582;22.8;38
12.11.2016;12:35:00;6232;23.9;36
12.11.2016;12:45:00;7580;25.1;36
12.11.2016;12:55:00;7508;26.3;37
12.11.2016;13:05:00;8100;27.7;35
12.11.2016;13:15:00;7803;29.0;37
12.11.2016;13:25:00;8078;30.3;37
12.11.2016;13:35:00;9052;31.8;36
12.11.2016;13:45:00;10261;33.5;35
12.11.2016;13:55:00;8600;35.0;37
12.11.2016;14:05:00;8370;36.4;38
12.11.2016;14:15:00;7357;37.6;35
12.11.2016;14:25:00;7282;38.8;37
12.11.2016;14:35:00;5807;39.8;36
12.11.2016;14:45:00;5062;40.7;39
12.11.2016;14:55:00;5421;41.6;35
12.11.2016;15:05:00;4670;42.5;38
12.11.2016;15:15:00;3215;43.1;39
12.11.2016;15:25:00;2691;43.5;34
12.11.2016;15:35:00;2552;44.0;36
12.11.2016;15:45:00;1918;44.3;37
12.11.2016;15:55:00;1416;44.6;37
12.11.2016;16:05:00;1225;44.8;38
12.11.2016;16:15:00;944;44.9;38
12.11.2016;16:25:00;595;45.1;38
12.11.2016;16:35:00;297;45.1;38
12.11.2016;16:45:00;138;45.2;38
12.11.2016;16:55:00;18;45.2;36
12.11.2016;17:05:00;3;45.2;35
13.11.2016;07:25:00;5;0;25
13.11.2016;07:35:00;15;0;27
13.11.2016;07:45:00;178;0;27
13.11.2016;07:55:00;277;0;28
13.11.2016;08:05:00;727;0.1;29
13.11.2016;08:15:00;1113;0.3;30
13.11.2016;08:25:00;822;0.4;30
13.11.2016;08:35:00;862;0.6;31
13.11.2016;08:45:00;2679;0.9;31
13.11.2016;08:55:00;5264;1.7;32
13.11.2016;09:05:00;5326;2.6;35
13.11.2016;09:15:00;4197;3.3;37
13.11.2016;09:25:00;4902;4.1;38
13.11.2016;09:35:00;4102;4.8;37
13.11.2016;09:45:00;3525;5.5;35
13.11.2016;09:55:00;4426;6.1;37
13.11.2016;10:05:00;4548;6.9;39
13.11.2016;10:15:00;5303;7.7;35
13.11.2016;10:25:00;6013;8.7;38
13.11.2016;10:35:00;7319;9.9;35
13.11.2016;10:45:00;7159;11.1;38
13.11.2016;10:55:00;6266;12.1;36
13.11.2016;11:05:00;6861;13.2;38
13.11.2016;11:15:00;6868;14.4;37
13.11.2016;11:25:00;5954;15.4;36
13.11.2016;11:35:00;5259;16.3;36
13.11.2016;11:45:00;6715;17.3;38
13.11.2016;11:55:00;6506;18.5;37
13.11.2016;12:05:00;6817;19.6;36
13.11.2016;12:15:00;9062;21.1;38
13.11.2016;12:25:00;9573;22.7;38
13.11.2016;12:35:00;7854;24.1;36
13.11.2016;12:45:00;8826;25.5;35
13.11.2016;12:55:00;8537;26.9;38
13.11.2016;13:05:00;11424;28.6;37
13.11.2016;13:15:00;11481;30.6;37
13.11.2016;13:25:00;9490;32.3;36
13.11.2016;13:35:00;9803;33.9;35
13.11.2016;13:45:00;10696;35.7;35
13.11.2016;13:55:00;9306;37.4;37
13.11.2016;14:05:00;8944;39.0;38
13.11.2016;14:15:00;6668;40.2;36
13.11.2016;14:25:00;7019;41.3;37
13.11.2016;14:35:00;4650;42.2;36
13.11.2016;14:45:00;3311;42.8;38
13.11.2016;14:55:00;2661;43.3;38
13.11.2016;15:05:00;2998;43.8;39
13.11.2016;15:15:00;2909;44.3;34
13.11.2016;15:25:00;2385;44.7;36
13.11.2016;15:35:00;1714;45.1;37
13.11.2016;15:45:00;1082;45.3;37
13.11.2016;15:55:00;1319;45.5;37
13.11.2016;16:05:00;1793;45.8;38
13.11.2016;16:15:00;986;46.0;38
13.11.2016;16:25:00;498;46.1;38
13.11.2016;16:35:00;370;46.1;38
13.11.2016;16:45:00;93;46.2;37
13.11.2016;16:55:00;5;46.2;36
14.11.2016;07:45:00;0;0;27
14.11.2016;07:55:00;88;0;28
14.11.2016;08:05:00;250;0;28
14.11.2016;08:15:00;344;0.1;29
14.11.2016;08:25:00;465;0.1;30
14.11.2016;08:35:00;584;0.2;30
14.11.2016;08:45:00;775;0.3;31
14.11.2016;08:55:00;934;0.5;31
14.11.2016;09:05:00;1142;0.7;32
14.11.2016;09:15:00;1226;0.9;32
14.11.2016;09:25:00;1600;1.1;32
14.11.2016;09:35:00;1905;1.4;33
14.11.2016;09:45:00;2042;1.8;34
14.11.2016;09:55:00;2285;2.1;35
14.11.2016;10:05:00;1999;2.5;35
14.11.2016;10:15:00;2067;2.8;36
14.11.2016;10:25:00;2104;3.2;37
14.11.2016;10:35:00;2403;3.6;37
14.11.2016;10:45:00;2966;4.0;38
14.11.2016;10:55:00;3352;4.6;39
14.11.2016;11:05:00;3941;5.2;35
14.11.2016;11:15:00;3836;5.9;36
14.11.2016;11:25:00;4360;6.5;38
14.11.2016;11:35:00;3763;7.2;39
14.11.2016;11:45:00;3100;7.7;35
14.11.2016;11:55:00;2675;8.2;36
14.11.2016;12:05:00;2661;8.6;37
14.11.2016;12:15:00;2754;9.1;38
14.11.2016;12:25:00;3737;9.7;39
14.11.2016;12:35:00;4397;10.4;35
14.11.2016;12:45:00;5954;11.3;38
14.11.2016;12:55:00;6860;12.5;35
14.11.2016;13:05:00;6039;13.5;38
14.11.2016;13:15:00;5473;14.4;35
14.11.2016;13:25:00;5530;15.4;38
14.11.2016;13:35:00;4953;16.2;34
14.11.2016;13:45:00;4683;17.0;37
14.11.2016;13:55:00;4528;17.8;39
14.11.2016;14:05:00;4184;18.5;35
14.11.2016;14:15:00;3727;19.2;37
14.11.2016;14:25:00;3217;19.7;38
14.11.2016;14:35:00;2974;20.2;39
14.11.2016;14:45:00;2601;20.7;34
14.11.2016;14:55:00;2334;21.1;36
14.11.2016;15:05:00;2038;21.4;37
14.11.2016;15:15:00;1688;21.7;37
14.11.2016;15:25:00;1423;22.0;38
14.11.2016;15:35:00;1099;22.2;38
14.11.2016;15:45:00;1055;22.3;38
14.11.2016;15:55:00;836;22.5;38
14.11.2016;16:05:00;483;22.6;38
14.11.2016;16:15:00;383;22.6;38
14.11.2016;16:25:00;279;22.7;38
14.11.2016;16:35:00;167;22.7;38
14.11.2016;16:45:00;0;22.7;36
14.11.2016;16:55:00;4;22.7;35
15.11.2016;07:30:00;0;0;26
15.11.2016;07:40:00;243;0;27
15.11.2016;07:50:00;325;0;28
15.11.2016;08:00:00;639;0.1;29
15.11.2016;08:10:00;924;0.3;30
15.11.2016;08:20:00;1274;0.5;30
15.11.2016;08:30:00;1687;0.7;31
15.11.2016;08:40:00;1943;1.0;31
15.11.2016;08:50:00;2589;1.4;32
15.11.2016;09:00:00;3662;2.0;33
15.11.2016;09:10:00;4480;2.7;35
15.11.2016;09:20:00;5311;3.6;37
15.11.2016;09:30:00;5931;4.5;38
15.11.2016;09:40:00;5859;5.5;36
15.11.2016;09:50:00;5285;6.4;38
15.11.2016;10:00:00;2765;7.0;39
15.11.2016;10:10:00;3320;7.5;39
15.11.2016;10:20:00;10352;9.1;37
15.11.2016;10:30:00;6623;10.3;35
15.11.2016;10:40:00;11078;11.9;36
15.11.2016;10:50:00;12498;13.9;37
15.11.2016;11:00:00;15040;16.3;37
15.11.2016;11:10:00;23549;19.7;38
15.11.2016;11:20:00;13913;22.3;37
15.11.2016;11:30:00;12082;24.3;37
15.11.2016;11:40:00;12947;26.4;37
15.11.2016;11:50:00;14811;28.8;37
15.11.2016;12:00:00;15057;31.3;36
15.11.2016;12:10:00;12582;33.5;36
15.11.2016;12:20:00;11254;35.4;36
15.11.2016;12:30:00;11634;37.3;35
15.11.2016;12:40:00;10626;39.2;35
15.11.2016;12:50:00;16081;41.4;36
15.11.2016;13:00:00;12085;43.8;38
15.11.2016;13:10:00;13023;45.8;38
15.11.2016;13:20:00;15507;48.4;38
15.11.2016;13:30:00;10985;50.5;37
15.11.2016;13:40:00;8498;51.9;36
15.11.2016;13:50:00;15138;54.2;35
15.11.2016;14:00:00;22972;57.4;37
15.11.2016;14:10:00;12711;60.2;35
15.11.2016;14:20:00;13795;62.2;35
15.11.2016;14:30:00;6779;63.6;38
15.11.2016;14:40:00;9338;65.0;37
15.11.2016;14:50:00;8004;66.3;35
15.11.2016;15:00:00;12638;68.4;35
15.11.2016;15:10:00;6668;69.5;37
15.11.2016;15:20:00;7040;70.7;34
15.11.2016;15:30:00;6172;71.7;38
15.11.2016;15:40:00;3440;72.5;39
15.11.2016;15:50:00;2040;72.8;39
15.11.2016;16:00:00;1762;73.1;39
15.11.2016;16:10:00;1173;73.4;39
15.11.2016;16:20:00;500;73.5;39
15.11.2016;16:30:00;239;73.5;39
15.11.2016;16:40:00;155;73.6;39
15.11.2016;16:50:00;15;73.6;37
16.11.2016;07:35:00;4;0;26
16.11.2016;07:45:00;83;0;27
16.11.2016;07:55:00;349;0;28
16.11.2016;08:05:00;685;0.1;29
16.11.2016;08:15:00;1652;0.3;30
16.11.2016;08:25:00;2597;0.7;30
16.11.2016;08:35:00;2476;1.1;31
16.11.2016;08:45:00;2775;1.6;31
16.11.2016;08:55:00;3639;2.1;33
16.11.2016;09:05:00;4332;2.8;35
16.11.2016;09:15:00;5015;3.6;36
16.11.2016;09:25:00;6320;4.6;39
16.11.2016;09:35:00;7074;5.8;36
16.11.2016;09:45:00;8126;7.1;36
16.11.2016;09:55:00;8066;8.4;38
16.11.2016;10:05:00;8044;9.8;36
16.11.2016;10:15:00;8545;11.2;36
16.11.2016;10:25:00;8864;12.6;38
16.11.2016;10:35:00;8715;14.1;37
16.11.2016;10:45:00;8072;15.5;35
16.11.2016;10:55:00;7254;16.7;38
16.11.2016;11:05:00;6916;17.8;36
16.11.2016;11:15:00;6603;19.0;37
16.11.2016;11:25:00;5113;19.9;36
16.11.2016;11:35:00;3861;20.6;38
16.11.2016;11:45:00;4942;21.3;37
16.11.2016;11:55:00;5093;22.2;36
16.11.2016;12:05:00;4548;22.9;38
16.11.2016;12:15:00;4891;23.7;34
16.11.2016;12:25:00;4797;24.5;37
16.11.2016;12:35:00;5662;25.4;37
16.11.2016;12:45:00;4403;26.2;36
16.11.2016;15:55:00;991;37.7;38
16.11.2016;16:05:00;470;37.7;38
16.11.2016;16:15:00;245;37.8;38
16.11.2016;16:25:00;140;37.8;38
16.11.2016;16:35:00;97;37.8;37
16.11.2016;16:45:00;6;37.8;36
17.11.2016;07:35:00;0;0;27
17.11.2016;07:45:00;185;0;27
17.11.2016;07:55:00;460;0;28
17.11.2016;08:05:00;938;0.2;29
17.11.2016;08:15:00;1447;0.4;30
17.11.2016;08:25:00;1507;0.6;31
17.11.2016;08:35:00;1943;0.9;31
17.11.2016;08:45:00;2830;1.4;32
17.11.2016;08:55:00;3224;1.9;33
17.11.2016;09:05:00;3172;2.4;34
17.11.2016;09:15:00;3809;3.0;36
17.11.2016;09:25:00;3908;3.7;37
17.11.2016;09:35:00;4833;4.4;38
17.11.2016;09:45:00;3940;5.2;34
17.11.2016;09:55:00;5967;6.0;37
17.11.2016;10:05:00;6957;7.2;34
17.11.2016;10:15:00;7035;8.5;38
17.11.2016;10:25:00;6131;9.5;35
17.11.2016;10:35:00;6646;10.6;38
17.11.2016;10:45:00;7110;11.8;36
17.11.2016;10:55:00;5802;12.8;39
17.11.2016;11:05:00;6195;13.8;35
17.11.2016;11:15:00;5790;14.9;38
17.11.2016;11:25:00;7939;16.1;37
17.11.2016;11:35:00;8348;17.3;35
17.11.2016;11:45:00;8411;18.8;37
17.11.2016;11:55:00;9529;20.3;38
17.11.2016;12:05:00;8731;21.9;37
17.11.2016;12:15:00;12311;23.8;36
17.11.2016;12:25:00;11781;25.7;35
17.11.2016;12:35:00;7598;27.2;35
17.11.2016;12:45:00;10552;28.9;37
17.11.2016;12:55:00;14307;31.0;37
17.11.2016;13:05:00;13110;33.2;38
17.11.2016;13:15:00;10852;35.1;38
17.11.2016;13:25:00;11295;37.0;37
17.11.2016;13:35:00;11983;38.9;37
17.11.2016;13:45:00;14072;41.2;36
17.11.2016;13:55:00;12018;43.3;36
17.11.2016;14:05:00;11850;45.2;35
17.11.2016;14:15:00;12562;47.5;35
17.11.2016;14:25:00;12205;49.4;36
17.11.2016;14:35:00;6959;50.9;38
17.11.2016;14:45:00;6587;52.1;34
17.11.2016;14:55:00;5619;53.1;38
17.11.2016;15:05:00;3399;53.8;34
17.11.2016;15:15:00;2297;54.2;36
17.11.2016;15:25:00;3273;54.7;37
17.11.2016;15:35:00;3112;55.3;38
17.11.2016;15:45:00;2960;55.8;37
17.11.2016;15:55:00;2968;56.3;35
17.11.2016;16:05:00;2924;56.8;37
17.11.2016;16:15:00;1925;57.1;38
17.11.2016;16:25:00;1695;57.4;38
17.11.2016;16:35:00;502;57.6;38
17.11.2016;16:45:00;226;57.6;38
17.11.2016;16:55:00;136;57.6;38
17.11.2016;17:05:00;5;57.6;36
18.11.2016;07:35:00;32;0;27
18.11.2016;07:45:00;636;0;28
18.11.2016;07:55:00;811;0.2;29
18.11.2016;08:05:00;241;0.2;30
18.11.2016;08:15:00;212;0.3;30
18.11.2016;08:25:00;174;0.3;31
18.11.2016;08:35:00;318;0.3;31
18.11.2016;08:45:00;479;0.4;32
18.11.2016;08:55:00;747;0.5;32
18.11.2016;09:05:00;1899;0.8;32
18.11.2016;09:15:00;3527;1.3;33
18.11.2016;09:25:00;3832;1.9;35
18.11.2016;09:35:00;5652;2.7;37
18.11.2016;09:45:00;6813;3.9;34
18.11.2016;09:55:00;8201;5.3;38
18.11.2016;10:05:00;10067;6.8;37
18.11.2016;10:15:00;12416;8.9;37
18.11.2016;10:25:00;10776;10.6;36
18.11.2016;10:35:00;11010;12.6;35
18.11.2016;10:45:00;12750;14.7;35
18.11.2016;10:55:00;10245;16.5;35
18.11.2016;11:05:00;8450;18.3;35
18.11.2016;11:15:00;4396;19.0;36
18.11.2016;11:25:00;2864;19.5;37
18.11.2016;11:35:00;2848;20.0;38
18.11.2016;11:45:00;2310;20.4;38
18.11.2016;11:55:00;2467;20.8;39
18.11.2016;12:05:00;2588;21.2;38
18.11.2016;12:15:00;3016;21.7;35
18.11.2016;12:25:00;3072;22.2;37
18.11.2016;12:35:00;2850;22.7;38
18.11.2016;12:45:00;1542;23.0;39
18.11.2016;12:55:00;2272;23.4;39
18.11.2016;13:05:00;3087;23.8;34
18.11.2016;13:15:00;3019;24.4;37
18.11.2016;13:25:00;1686;24.7;38
18.11.2016;13:35:00;973;24.9;38
18.11.2016;13:45:00;1220;25.1;38
18.11.2016;13:55:00;1448;25.3;38
18.11.2016;14:05:00;1125;25.5;39
18.11.2016;14:15:00;1783;25.7;39
18.11.2016;14:25:00;2888;26.2;35
18.11.2016;14:35:00;2335;26.5;36
18.11.2016;14:45:00;1817;26.8;37
18.11.2016;14:55:00;1026;27.1;38
18.11.2016;15:05:00;1678;27.3;38
18.11.2016;15:15:00;1108;27.5;38
18.11.2016;15:25:00;714;27.6;38
18.11.2016;15:35:00;339;27.7;38
18.11.2016;15:45:00;675;27.8;38
18.11.2016;15:55:00;254;27.8;39
18.11.2016;16:05:00;441;27.9;39
18.11.2016;16:15:00;19;27.9;37
18.11.2016;16:25:00;3;27.9;36
19.11.2016;07:55:00;17;0;27
19.11.2016;08:05:00;341;0;28
19.11.2016;08:15:00;726;0.1;29
19.11.2016;08:25:00;511;0.2;30
19.11.2016;08:35:00;580;0.3;30
19.11.2016;08:45:00;839;0.4;31
19.11.2016;08:55:00;464;0.5;31
19.11.2016;09:05:00;315;0.6;32
19.11.2016;09:15:00;768;0.7;32
19.11.2016;09:25:00;1097;0.9;33
19.11.2016;09:35:00;629;1.0;33
19.11.2016;09:45:00;840;1.1;33
19.11.2016;09:55:00;851;1.3;33
19.11.2016;10:05:00;1490;1.5;34
19.11.2016;10:15:00;1850;1.8;35
19.11.2016;10:25:00;2112;2.2;36
19.11.2016;10:35:00;2662;2.6;37
19.11.2016;10:45:00;1641;3.0;37
19.11.2016;10:55:00;3213;3.4;38
19.11.2016;11:05:00;3120;3.8;38
19.11.2016;11:15:00;2690;4.2;39
19.11.2016;11:25:00;3048;4.9;34
19.11.2016;11:35:00;2184;5.2;36
19.11.2016;11:45:00;4287;5.7;37
19.11.2016;11:55:00;2942;6.4;39
19.11.2016;12:05:00;2024;6.7;39
19.11.2016;12:15:00;4893;7.5;34
19.11.2016;12:25:00;5159;8.3;37
19.11.2016;12:35:00;6854;9.3;35
19.11.2016;12:45:00;9338;10.6;38
19.11.2016;12:55:00;9896;12.5;36
19.11.2016;13:05:00;3159;13.3;38
19.11.2016;13:15:00;4016;13.9;39
19.11.2016;13:25:00;3802;14.4;34
19.11.2016;13:35:00;3325;15.0;36
19.11.2016;13:45:00;6397;16.0;37
19.11.2016;13:55:00;3545;16.6;36
19.11.2016;14:05:00;5531;17.4;38
19.11.2016;14:15:00;5833;18.6;35
19.11.2016;14:25:00;4680;19.4;37
19.11.2016;14:35:00;21066;21.8;38
19.11.2016;14:45:00;12475;24.5;35
19.11.2016;14:55:00;6900;25.5;38
19.11.2016;15:05:00;5947;26.9;35
19.11.2016;15:15:00;2649;27.4;36
19.11.2016;15:25:00;4034;28.0;38
19.11.2016;15:35:00;8529;29.5;35
19.11.2016;15:45:00;4155;30.2;37
19.11.2016;15:55:00;2893;30.8;38
19.11.2016;16:05:00;1852;31.1;39
19.11.2016;16:15:00;861;31.3;39
19.11.2016;16:25:00;421;31.4;39
19.11.2016;16:35:00;263;31.4;38
19.11.2016;16:45:00;102;31.5;38
19.11.2016;16:55:00;7;31.5;36
20.11.2016;07:35:00;4;0;26
20.11.2016;07:45:00;83;0;27
20.11.2016;07:55:00;333;0;28
20.11.2016;08:05:00;673;0.1;29
20.11.2016;08:15:00;1187;0.3;30
20.11.2016;08:25:00;1587;0.5;30
20.11.2016;08:35:00;1983;0.8;31
20.11.2016;08:45:00;2276;1.2;31
20.11.2016;08:55:00;2941;1.7;32
20.11.2016;09:05:00;3424;2.2;34
20.11.2016;09:15:00;3668;2.8;35
20.11.2016;09:25:00;4667;3.6;37
20.11.2016;09:35:00;4799;4.3;38
20.11.2016;09:45:00;4852;5.1;34
20.11.2016;09:55:00;5316;6.0;37
20.11.2016;10:05:00;6025;7.0;38
20.11.2016;10:15:00;5750;7.9;36
20.11.2016;10:25:00;5541;8.9;39
20.11.2016;10:35:00;5151;9.8;35
20.11.2016;10:45:00;6493;10.8;38
20.11.2016;10:55:00;5934;11.9;35
20.11.2016;11:05:00;7062;13.0;38
20.11.2016;11:15:00;9177;14.5;36
20.11.2016;11:25:00;8667;16.0;35
20.11.2016;11:35:00;14104;17.8;37
20.11.2016;11:45:00;14371;20.1;38
20.11.2016;11:55:00;17792;23.0;37
20.11.2016;12:05:00;17652;26.0;36
20.11.2016;12:15:00;15689;28.8;36
20.11.2016;12:25:00;19836;31.9;35
20.11.2016;12:35:00;19523;35.2;38
20.11.2016;12:45:00;18277;38.3;36
20.11.2016;12:55:00;22037;41.9;36
20.11.2016;13:05:00;22099;45.7;36
20.11.2016;13:15:00;20584;49.2;35
20.11.2016;13:25:00;25209;53.2;37
20.11.2016;13:35:00;24840;57.4;38
20.11.2016;13:45:00;25278;61.6;38
20.11.2016;13:55:00;25499;65.8;38
20.11.2016;14:05:00;25015;70.0;38
20.11.2016;14:15:00;24479;74.0;38
20.11.2016;14:25:00;20927;77.9;37
20.11.2016;14:35:00;13842;80.6;35
20.11.2016;14:45:00;18621;83.3;35
20.11.2016;14:55:00;16249;86.1;37
20.11.2016;15:05:00;16714;88.8;38
20.11.2016;15:15:00;10332;90.6;38
20.11.2016;15:25:00;6344;91.7;36
20.11.2016;15:35:00;4933;92.6;38
20.11.2016;15:45:00;4025;93.3;34
20.11.2016;15:55:00;3328;93.9;37
20.11.2016;16:05:00;2690;94.3;38
20.11.2016;16:15:00;1903;94.7;39
20.11.2016;16:25:00;1215;94.9;39
20.11.2016;16:35:00;467;95.0;39
20.11.2016;16:45:00;161;95.1;39
20.11.2016;16:55:00;4;95.1;37
21.11.2016;07:35:00;5;0;25
21.11.2016;07:45:00;19;0;27
21.11.2016;07:55:00;178;0;28
21.11.2016;08:05:00;365;0;29
21.11.2016;08:15:00;558;0.1;30
21.11.2016;08:25:00;852;0.2;30
21.11.2016;08:35:00;1337;0.4;31
21.11.2016;08:45:00;2344;0.8;31
21.11.2016;08:55:00;2667;1.2;32
21.11.2016;09:05:00;3783;1.8;33
21.11.2016;09:15:00;4845;2.6;35
21.11.2016;09:25:00;5354;3.4;37
21.11.2016;09:35:00;4309;4.2;39
21.11.2016;09:45:00;4756;5.0;34
21.11.2016;09:55:00;6650;6.0;37
21.11.2016;10:05:00;6328;7.1;34
21.11.2016;10:15:00;7201;8.2;38
21.11.2016;10:25:00;5926;9.3;35
21.11.2016;10:35:00;5637;10.2;38
21.11.2016;10:45:00;5977;11.1;34
21.11.2016;10:55:00;7823;12.4;38
21.11.2016;11:05:00;9095;13.8;37
21.11.2016;11:15:00;6800;15.1;34
21.11.2016;11:25:00;5118;16.0;38
21.11.2016;11:35:00;4427;16.8;38
21.11.2016;11:45:00;4023;17.4;35
21.11.2016;11:55:00;4487;18.2;38
21.11.2016;12:05:00;3888;18.8;39
21.11.2016;12:15:00;4340;19.5;35
21.11.2016;12:25:00;3504;20.2;37
21.11.2016;12:35:00;3485;20.8;38
21.11.2016;12:45:00;3545;21.3;35
21.11.2016;12:55:00;3804;22.0;36
21.11.2016;13:05:00;4470;22.7;38
21.11.2016;13:15:00;5365;23.5;34
21.11.2016;13:25:00;6355;24.5;38
21.11.2016;13:35:00;6386;25.6;35
21.11.2016;13:45:00;6086;26.7;39
21.11.2016;13:55:00;5604;27.6;36
21.11.2016;14:05:00;6174;28.6;38
21.11.2016;14:15:00;6347;29.6;36
21.11.2016;14:25:00;6559;30.7;36
21.11.2016;14:35:00;5748;31.7;37
21.11.2016;14:45:00;4743;32.6;38
21.11.2016;14:55:00;3823;33.2;35
21.11.2016;15:05:00;3243;33.8;37
21.11.2016;15:15:00;2749;34.3;38
21.11.2016;15:25:00;2237;34.7;39
21.11.2016;15:35:00;1709;35.0;39
21.11.2016;15:45:00;1336;35.2;39
21.11.2016;15:55:00;962;35.4;39
21.11.2016;16:05:00;776;35.5;39
21.11.2016;16:15:00;493;35.6;39
21.11.2016;16:25:00;307;35.7;39
21.11.2016;16:35:00;137;35.7;39
22.11.2016;07:45:00;8;0;27
22.11.2016;07:55:00;190;0;28
22.11.2016;08:05:00;494;0;29
22.11.2016;08:15:00;813;0.2;30
22.11.2016;08:25:00;1100;0.3;30
22.11.2016;08:35:00;1687;0.6;31
22.11.2016;08:45:00;2245;0.9;31
22.11.2016;08:55:00;2632;1.3;32
22.11.2016;09:05:00;3103;1.8;33
22.11.2016;09:15:00;3649;2.4;35
22.11.2016;09:25:00;4196;3.1;36
22.11.2016;09:35:00;4485;3.8;38
22.11.2016;09:45:00;4940;4.6;38
22.11.2016;09:55:00;5664;5.6;36
22.11.2016;10:05:00;6112;6.5;39
22.11.2016;10:15:00;6893;7.7;36
22.11.2016;10:25:00;7765;8.9;36
22.11.2016;10:35:00;6851;10.1;37
22.11.2016;10:45:00;7089;11.3;34
22.11.2016;10:55:00;8125;12.6;38
22.11.2016;11:05:00;7503;13.9;37
22.11.2016;11:15:00;7443;15.1;35
22.11.2016;11:25:00;8008;16.4;38
22.11.2016;11:35:00;8259;17.8;37
22.11.2016;11:45:00;9159;19.3;35
22.11.2016;11:55:00;9099;20.8;36
22.11.2016;12:05:00;11401;22.6;38
22.11.2016;12:15:00;10856;24.5;38
22.11.2016;12:25:00;9942;26.3;37
22.11.2016;12:35:00;16850;28.6;37
22.11.2016;12:45:00;17294;32.1;36
22.11.2016;12:55:00;9014;33.9;38
22.11.2016;13:05:00;10307;35.5;38
22.11.2016;13:15:00;7842;36.9;36
22.11.2016;13:25:00;12687;38.6;36
22.11.2016;13:35:00;16974;41.3;36
22.11.2016;13:45:00;13336;43.7;37
22.11.2016;13:55:00;17161;46.5;36
22.11.2016;14:05:00;11085;48.8;38
22.11.2016;14:15:00;11265;50.6;38
22.11.2016;14:25:00;10042;52.3;37
22.11.2016;14:35:00;10032;53.9;35
22.11.2016;14:45:00;10580;55.6;35
22.11.2016;14:55:00;7681;57.2;36
22.11.2016;15:05:00;5650;58.2;37
22.11.2016;15:15:00;3522;58.8;38
22.11.2016;15:25:00;2219;59.3;39
22.11.2016;15:35:00;1032;59.5;39
22.11.2016;15:45:00;799;59.6;39
22.11.2016;15:55:00;615;59.7;39
22.11.2016;16:05:00;693;59.9;39
22.11.2016;16:15:00;308;59.9;39
22.11.2016;16:25:00;160;60.0;39
