Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.11.2016;16:35:00;7;60.0;37
23.11.2016;07:50:00;4;0;27
23.11.2016;08:00:00;150;0;27
23.11.2016;08:10:00;317;0;29
23.11.2016;08:20:00;566;0.1;29
23.11.2016;08:30:00;830;0.2;30
23.11.2016;08:40:00;1106;0.4;31
23.11.2016;08:50:00;1467;0.6;31
23.11.2016;09:00:00;1728;0.9;32
23.11.2016;09:10:00;2222;1.2;32
23.11.2016;09:20:00;2656;1.7;33
23.11.2016;09:30:00;3027;2.2;34
23.11.2016;09:40:00;3189;2.7;36
23.11.2016;09:50:00;3439;3.2;37
23.11.2016;10:00:00;3714;3.8;38
23.11.2016;10:10:00;4207;4.5;39
23.11.2016;10:20:00;4481;5.3;35
23.11.2016;10:30:00;5262;6.1;38
23.11.2016;10:40:00;5775;7.0;35
23.11.2016;10:50:00;6847;8.1;38
23.11.2016;11:00:00;8350;9.5;35
23.11.2016;11:10:00;9229;11.0;35
23.11.2016;11:20:00;9395;12.5;38
23.11.2016;11:30:00;9416;14.1;38
23.11.2016;11:40:00;9426;15.7;36
23.11.2016;11:50:00;10028;17.3;35
23.11.2016;12:00:00;11769;19.2;35
23.11.2016;12:10:00;12666;21.3;35
23.11.2016;12:20:00;12071;23.3;35
23.11.2016;12:30:00;11760;25.3;36
23.11.2016;12:40:00;10604;27.1;37
23.11.2016;12:50:00;9928;28.8;38
23.11.2016;13:00:00;9728;30.4;37
23.11.2016;13:10:00;9117;32.0;35
23.11.2016;13:20:00;9008;33.5;35
23.11.2016;13:30:00;9917;35.1;37
23.11.2016;13:40:00;9683;36.7;38
23.11.2016;13:50:00;9245;38.3;37
23.11.2016;14:00:00;8108;39.7;35
23.11.2016;14:10:00;7267;40.9;37
23.11.2016;14:20:00;6613;42.1;37
23.11.2016;14:35:00;5939;43.6;36
23.11.2016;14:45:00;5619;44.6;38
23.11.2016;14:55:00;4890;45.4;35
23.11.2016;15:05:00;4289;46.1;37
23.11.2016;15:15:00;3870;46.8;39
23.11.2016;15:25:00;3437;47.4;35
23.11.2016;15:35:00;2895;47.9;37
23.11.2016;15:45:00;2316;48.3;38
23.11.2016;15:55:00;1897;48.6;38
23.11.2016;16:05:00;1491;48.9;39
23.11.2016;16:15:00;943;49.1;39
23.11.2016;16:25:00;364;49.2;39
23.11.2016;16:35:00;116;49.2;38
23.11.2016;16:45:00;4;49.2;37
24.11.2016;07:45:00;3;0;27
24.11.2016;07:55:00;122;0;28
24.11.2016;08:05:00;416;0;29
24.11.2016;08:15:00;786;0.1;30
24.11.2016;08:25:00;1145;0.3;30
24.11.2016;08:35:00;1714;0.6;31
24.11.2016;08:45:00;2205;0.9;31
24.11.2016;08:55:00;2756;1.3;32
24.11.2016;09:05:00;3373;1.9;33
24.11.2016;09:15:00;3972;2.5;35
24.11.2016;09:25:00;4356;3.2;36
24.11.2016;09:35:00;4657;4.0;38
24.11.2016;09:45:00;5368;4.8;36
24.11.2016;09:55:00;5851;5.8;37
24.11.2016;10:05:00;5974;6.8;38
24.11.2016;10:15:00;6192;7.8;36
24.11.2016;10:25:00;6424;8.9;37
24.11.2016;10:35:00;6888;10.0;37
24.11.2016;10:45:00;7316;11.2;35
24.11.2016;10:55:00;8038;12.5;38
24.11.2016;11:05:00;8517;13.9;37
24.11.2016;11:15:00;9091;15.4;35
24.11.2016;11:25:00;10218;17.1;36
24.11.2016;11:35:00;9761;18.7;37
24.11.2016;11:45:00;9200;20.3;38
24.11.2016;11:55:00;8451;21.7;36
24.11.2016;12:05:00;8195;23.1;35
24.11.2016;12:15:00;8318;24.5;38
24.11.2016;12:25:00;8362;25.9;37
24.11.2016;12:35:00;7959;27.2;35
24.11.2016;12:45:00;7172;28.5;38
24.11.2016;12:55:00;6168;29.5;36
24.11.2016;13:05:00;5592;30.5;39
24.11.2016;13:15:00;6528;31.5;36
24.11.2016;13:25:00;7410;32.7;36
24.11.2016;13:35:00;7625;34.0;38
24.11.2016;13:45:00;8996;35.4;36
24.11.2016;13:55:00;9512;37.0;35
24.11.2016;14:05:00;8045;38.4;37
24.11.2016;14:15:00;6120;39.5;37
24.11.2016;14:25:00;5604;40.5;37
24.11.2016;14:35:00;5380;41.4;36
24.11.2016;14:45:00;5496;42.3;38
24.11.2016;14:55:00;5246;43.2;36
24.11.2016;15:05:00;4770;44.0;38
24.11.2016;15:15:00;4087;44.7;34
24.11.2016;15:25:00;3525;45.3;36
24.11.2016;15:35:00;3385;45.9;38
24.11.2016;15:45:00;2928;46.4;39
24.11.2016;15:55:00;2073;46.8;35
24.11.2016;16:05:00;1525;47.1;36
24.11.2016;16:15:00;1099;47.3;36
24.11.2016;16:25:00;510;47.4;36
24.11.2016;16:35:00;179;47.4;37
24.11.2016;16:45:00;0;47.4;36
25.11.2016;07:55:00;14;0;27
25.11.2016;08:05:00;62;0;28
25.11.2016;08:15:00;243;0;29
25.11.2016;08:25:00;398;0.1;29
25.11.2016;08:35:00;507;0.1;30
25.11.2016;08:45:00;554;0.2;31
25.11.2016;08:55:00;614;0.3;31
25.11.2016;09:05:00;744;0.4;31
25.11.2016;09:15:00;921;0.6;32
25.11.2016;09:25:00;942;0.7;32
25.11.2016;09:35:00;827;0.9;33
25.11.2016;09:45:00;901;1.0;33
25.11.2016;09:55:00;887;1.2;33
25.11.2016;10:05:00;792;1.3;33
25.11.2016;10:15:00;1267;1.5;34
25.11.2016;10:25:00;1307;1.7;35
25.11.2016;10:35:00;1371;2.0;35
25.11.2016;10:45:00;1066;2.1;36
25.11.2016;10:55:00;1527;2.4;36
25.11.2016;11:05:00;1730;2.7;36
25.11.2016;11:15:00;2279;3.0;37
25.11.2016;11:25:00;2298;3.4;38
25.11.2016;11:35:00;2509;3.9;39
25.11.2016;11:45:00;2213;4.3;39
25.11.2016;11:55:00;2474;4.6;39
25.11.2016;12:05:00;2525;5.1;35
25.11.2016;12:15:00;2967;5.6;36
25.11.2016;12:25:00;2703;6.0;38
25.11.2016;12:35:00;2595;6.5;39
25.11.2016;12:45:00;2200;6.9;39
25.11.2016;12:55:00;2341;7.2;38
25.11.2016;13:05:00;2522;7.7;35
25.11.2016;13:15:00;2924;8.1;37
25.11.2016;13:25:00;3787;8.7;38
25.11.2016;13:35:00;2997;9.3;38
25.11.2016;13:45:00;2923;9.8;35
25.11.2016;13:55:00;2522;10.2;37
25.11.2016;14:05:00;1872;10.5;37
25.11.2016;14:15:00;1573;10.8;38
25.11.2016;14:25:00;1302;11.0;38
25.11.2016;14:35:00;1034;11.2;38
25.11.2016;14:45:00;904;11.4;38
25.11.2016;14:55:00;652;11.5;38
25.11.2016;15:05:00;449;11.6;38
25.11.2016;15:15:00;400;11.6;38
25.11.2016;15:25:00;304;11.7;38
25.11.2016;15:35:00;229;11.7;38
25.11.2016;15:45:00;193;11.8;38
25.11.2016;15:55:00;157;11.8;38
25.11.2016;16:05:00;142;11.8;38
25.11.2016;16:15:00;22;11.8;37
25.11.2016;16:25:00;0;11.8;36
26.11.2016;07:55:00;10;0;27
26.11.2016;08:05:00;22;0;28
26.11.2016;08:15:00;176;0;28
26.11.2016;08:25:00;244;0;29
26.11.2016;08:35:00;474;0.1;30
26.11.2016;08:45:00;565;0.2;30
26.11.2016;08:55:00;979;0.3;31
26.11.2016;09:05:00;1417;0.5;31
26.11.2016;09:15:00;1314;0.8;32
26.11.2016;09:25:00;1176;1.0;32
26.11.2016;09:35:00;1903;1.2;32
26.11.2016;09:45:00;2769;1.7;33
26.11.2016;09:55:00;4163;2.3;35
26.11.2016;10:05:00;2074;2.7;36
26.11.2016;10:15:00;3759;3.2;37
26.11.2016;10:25:00;8878;4.4;36
26.11.2016;10:35:00;6077;5.5;37
26.11.2016;10:45:00;7362;6.8;34
26.11.2016;10:55:00;9125;8.3;37
26.11.2016;11:05:00;6364;9.6;37
26.11.2016;11:15:00;3757;10.3;38
26.11.2016;11:25:00;5618;11.1;35
26.11.2016;11:35:00;5091;12.0;37
26.11.2016;11:45:00;5838;12.9;37
26.11.2016;11:55:00;4521;13.7;36
26.11.2016;12:05:00;4704;14.4;38
26.11.2016;12:15:00;4697;15.2;35
26.11.2016;12:25:00;2000;15.7;36
26.11.2016;12:35:00;2037;16.0;36
26.11.2016;12:45:00;4322;16.8;38
26.11.2016;12:55:00;3074;17.3;38
26.11.2016;13:05:00;5039;18.0;36
26.11.2016;13:15:00;5623;19.0;38
26.11.2016;13:25:00;4405;19.8;36
26.11.2016;13:35:00;4907;20.6;38
26.11.2016;13:45:00;3769;21.3;34
26.11.2016;13:55:00;4000;22.0;36
26.11.2016;14:05:00;5447;22.8;38
26.11.2016;14:15:00;6172;23.8;36
26.11.2016;14:25:00;6647;24.9;38
26.11.2016;14:35:00;5475;25.8;36
26.11.2016;14:45:00;3806;26.6;38
26.11.2016;14:55:00;3591;27.1;38
26.11.2016;15:05:00;2201;27.6;35
26.11.2016;15:15:00;2721;28.0;36
26.11.2016;15:25:00;2035;28.4;37
26.11.2016;15:35:00;1408;28.7;38
26.11.2016;15:45:00;720;28.8;38
26.11.2016;15:55:00;672;28.9;38
26.11.2016;16:05:00;348;29.0;38
26.11.2016;16:15:00;228;29.0;38
26.11.2016;16:25:00;67;29.1;37
26.11.2016;16:35:00;0;29.1;36
27.11.2016;07:55:00;0;0;27
27.11.2016;08:05:00;3;0;27
27.11.2016;08:15:00;184;0;28
27.11.2016;08:25:00;358;0;29
27.11.2016;08:35:00;443;0.1;29
27.11.2016;08:45:00;673;0.2;30
27.11.2016;08:55:00;967;0.3;31
27.11.2016;09:05:00;1050;0.5;31
27.11.2016;09:15:00;2264;0.8;31
27.11.2016;09:25:00;2393;1.2;32
27.11.2016;09:35:00;2752;1.6;33
27.11.2016;09:45:00;3654;2.2;35
27.11.2016;09:55:00;4449;2.9;36
27.11.2016;10:05:00;3430;3.6;38
27.11.2016;10:15:00;2526;4.0;38
27.11.2016;10:25:00;2964;4.4;38
27.11.2016;10:35:00;4572;5.2;35
27.11.2016;10:45:00;5348;5.9;36
27.11.2016;10:55:00;5247;6.8;39
27.11.2016;11:05:00;4143;7.4;35
27.11.2016;11:15:00;3293;8.0;37
27.11.2016;11:25:00;3248;8.6;38
27.11.2016;11:35:00;3559;9.1;39
27.11.2016;11:45:00;6631;10.1;36
27.11.2016;11:55:00;6614;11.2;36
27.11.2016;12:05:00;5327;12.2;37
27.11.2016;12:15:00;4392;12.9;39
27.11.2016;12:25:00;4240;13.6;34
27.11.2016;12:35:00;4032;14.3;37
27.11.2016;12:45:00;4906;15.1;39
27.11.2016;12:55:00;3264;15.7;35
27.11.2016;13:05:00;4724;16.3;37
27.11.2016;13:15:00;7633;17.4;35
27.11.2016;13:25:00;9685;19.1;36
27.11.2016;13:35:00;6243;20.1;37
27.11.2016;13:45:00;7981;21.4;35
27.11.2016;13:55:00;7126;22.7;38
27.11.2016;14:05:00;6769;23.8;36
27.11.2016;14:15:00;5685;24.8;38
27.11.2016;14:25:00;2932;25.4;35
27.11.2016;14:35:00;2374;25.8;36
27.11.2016;14:45:00;2533;26.2;37
27.11.2016;14:55:00;2632;26.6;38
27.11.2016;15:05:00;2464;27.1;39
27.11.2016;15:15:00;1565;27.3;39
27.11.2016;15:25:00;1635;27.6;39
27.11.2016;15:35:00;1418;27.8;39
27.11.2016;15:45:00;955;28.0;39
27.11.2016;15:55:00;587;28.1;39
27.11.2016;16:05:00;274;28.2;39
27.11.2016;16:15:00;217;28.2;39
27.11.2016;16:25:00;143;28.3;39
28.11.2016;07:45:00;21;0;26
28.11.2016;07:55:00;221;0;27
28.11.2016;08:05:00;405;0;29
28.11.2016;08:15:00;708;0.1;29
28.11.2016;08:25:00;841;0.3;30
28.11.2016;08:35:00;939;0.4;31
28.11.2016;08:45:00;1001;0.6;31
28.11.2016;08:55:00;2696;1.0;31
28.11.2016;09:05:00;2590;1.5;32
28.11.2016;09:15:00;3361;2.0;34
28.11.2016;09:25:00;4592;2.7;35
28.11.2016;09:35:00;3906;3.4;37
28.11.2016;09:45:00;2819;3.9;38
28.11.2016;09:55:00;4481;4.5;38
28.11.2016;10:05:00;5237;5.4;34
28.11.2016;10:15:00;4873;6.3;37
28.11.2016;10:25:00;6298;7.3;35
28.11.2016;10:35:00;7095;8.4;38
28.11.2016;10:45:00;7138;9.6;35
28.11.2016;10:55:00;9724;11.1;37
28.11.2016;11:05:00;9113;12.6;38
28.11.2016;11:15:00;8732;14.1;36
28.11.2016;11:25:00;4649;14.9;39
28.11.2016;11:35:00;8202;16.0;35
28.11.2016;11:45:00;14806;18.4;37
28.11.2016;11:55:00;18407;21.4;35
28.11.2016;12:05:00;18792;24.5;35
28.11.2016;12:15:00;19693;27.8;38
28.11.2016;12:25:00;16219;30.7;38
28.11.2016;12:35:00;20423;34.2;35
28.11.2016;12:45:00;21026;37.5;39
28.11.2016;12:55:00;13877;40.2;38
28.11.2016;13:05:00;21809;44.1;37
28.11.2016;13:15:00;18884;47.1;36
28.11.2016;13:25:00;18957;50.1;37
28.11.2016;13:35:00;24222;53.7;36
28.11.2016;13:45:00;21298;57.5;36
28.11.2016;13:55:00;17244;60.5;37
28.11.2016;14:05:00;13158;63.4;35
28.11.2016;14:15:00;9904;65.6;35
28.11.2016;14:25:00;7442;66.8;39
28.11.2016;14:35:00;9594;68.2;37
28.11.2016;14:45:00;18394;70.5;37
28.11.2016;14:55:00;21276;73.9;38
28.11.2016;15:05:00;16336;76.9;35
28.11.2016;15:15:00;12077;79.1;35
28.11.2016;15:25:00;9663;80.6;37
28.11.2016;15:35:00;9696;82.3;38
28.11.2016;15:45:00;6483;83.6;36
28.11.2016;15:55:00;3309;84.2;38
28.11.2016;16:05:00;1161;84.5;38
28.11.2016;16:15:00;607;84.6;38
28.11.2016;16:25:00;309;84.7;38
28.11.2016;16:35:00;153;84.7;38
28.11.2016;16:45:00;80;84.7;37
28.11.2016;16:55:00;5;84.7;36
29.11.2016;07:45:00;14;0;27
29.11.2016;07:55:00;200;0;28
29.11.2016;08:05:00;372;0;29
29.11.2016;08:15:00;565;0.1;29
29.11.2016;08:25:00;744;0.2;30
29.11.2016;08:35:00;941;0.4;31
29.11.2016;08:45:00;1093;0.6;31
29.11.2016;08:55:00;1241;0.8;31
29.11.2016;09:05:00;1581;1.0;32
29.11.2016;09:15:00;1730;1.3;32
29.11.2016;09:25:00;1899;1.6;33
29.11.2016;09:35:00;2318;2.0;34
29.11.2016;09:45:00;2892;2.4;35
29.11.2016;09:55:00;4049;3.0;36
29.11.2016;10:05:00;5293;3.8;38
29.11.2016;10:15:00;6425;4.9;35
29.11.2016;10:25:00;7666;6.1;38
29.11.2016;10:35:00;8684;7.5;38
29.11.2016;10:45:00;9373;9.0;36
29.11.2016;10:55:00;10727;10.7;35
29.11.2016;11:05:00;12118;12.7;35
29.11.2016;11:15:00;10249;14.5;35
29.11.2016;11:25:00;13217;16.4;37
29.11.2016;11:35:00;15414;18.9;37
29.11.2016;11:45:00;14022;21.3;38
29.11.2016;11:55:00;16923;24.1;38
29.11.2016;12:05:00;18221;27.1;37
29.11.2016;12:15:00;18933;30.2;34
29.11.2016;12:25:00;19769;33.5;36
29.11.2016;12:35:00;20432;36.9;35
29.11.2016;12:45:00;21055;40.4;35
29.11.2016;12:55:00;21500;43.9;35
29.11.2016;13:05:00;22137;47.6;36
29.11.2016;13:15:00;22712;51.3;36
29.11.2016;13:25:00;23148;55.2;36
29.11.2016;13:35:00;23398;59.1;37
29.11.2016;13:45:00;23111;62.9;37
29.11.2016;13:55:00;22844;66.8;37
29.11.2016;14:05:00;22405;70.5;36
29.11.2016;14:15:00;21846;74.2;36
29.11.2016;14:25:00;21225;77.8;35
29.11.2016;14:35:00;20489;81.2;35
29.11.2016;14:45:00;19560;84.5;38
29.11.2016;14:55:00;18579;87.7;36
29.11.2016;15:05:00;14916;90.3;35
29.11.2016;15:15:00;11129;92.4;35
29.11.2016;15:25:00;10183;94.1;35
29.11.2016;15:35:00;8786;95.6;38
29.11.2016;15:45:00;5696;96.7;36
29.11.2016;15:55:00;2675;97.3;38
29.11.2016;16:05:00;799;97.5;38
29.11.2016;16:15:00;533;97.6;38
29.11.2016;16:25:00;308;97.6;38
29.11.2016;16:35:00;166;97.7;38
29.11.2016;16:45:00;47;97.7;37
29.11.2016;16:55:00;3;97.7;36
30.11.2016;07:35:00;0;0;19
30.11.2016;07:45:00;11;0;26
30.11.2016;07:55:00;97;0;27
30.11.2016;08:05:00;311;0;28
30.11.2016;08:15:00;619;0.1;29
30.11.2016;08:25:00;588;0.2;29
30.11.2016;08:35:00;820;0.3;30
30.11.2016;08:45:00;1595;0.5;30
30.11.2016;08:55:00;2158;0.9;31
30.11.2016;09:05:00;2964;1.3;31
30.11.2016;09:15:00;3896;2.0;33
30.11.2016;09:25:00;3869;2.6;35
30.11.2016;09:35:00;4075;3.3;37
30.11.2016;09:45:00;2311;3.8;37
30.11.2016;09:55:00;2936;4.3;38
30.11.2016;10:05:00;3462;4.8;38
30.11.2016;10:15:00;4234;5.5;37
30.11.2016;10:25:00;4650;6.3;36
30.11.2016;10:35:00;7975;7.5;36
30.11.2016;10:45:00;9052;8.9;38
30.11.2016;10:55:00;10290;10.6;37
30.11.2016;11:05:00;11591;12.5;37
30.11.2016;11:15:00;12817;14.6;37
30.11.2016;11:25:00;13406;16.8;37
30.11.2016;11:35:00;14459;19.1;37
30.11.2016;11:45:00;15575;21.7;37
30.11.2016;11:55:00;16522;24.4;37
30.11.2016;12:05:00;17422;27.2;36
30.11.2016;12:15:00;18239;30.3;35
30.11.2016;12:25:00;19031;33.4;35
30.11.2016;12:35:00;19696;36.7;37
30.11.2016;12:45:00;20303;40.0;35
30.11.2016;12:55:00;20793;43.4;38
30.11.2016;13:05:00;21110;46.9;35
30.11.2016;13:15:00;22414;50.6;36
30.11.2016;13:25:00;23738;54.5;36
30.11.2016;13:35:00;23341;58.5;37
30.11.2016;13:45:00;12695;61.1;37
30.11.2016;13:55:00;20991;64.0;36
30.11.2016;14:05:00;22097;67.7;36
30.11.2016;14:15:00;21669;71.3;36
30.11.2016;14:25:00;21089;74.8;35
30.11.2016;14:35:00;20199;78.2;35
30.11.2016;14:45:00;18735;81.4;38
30.11.2016;14:55:00;18468;84.5;35
30.11.2016;15:05:00;15316;87.2;35
30.11.2016;15:15:00;11189;89.3;35
30.11.2016;15:25:00;10618;91.1;36
30.11.2016;15:35:00;9016;92.7;38
30.11.2016;15:45:00;5991;93.8;36
30.11.2016;15:55:00;2923;94.4;38
30.11.2016;16:05:00;1334;94.7;39
30.11.2016;16:15:00;974;94.8;39
30.11.2016;16:25:00;564;94.9;39
30.11.2016;16:35:00;263;95.0;39
30.11.2016;16:45:00;89;95.0;38
30.11.2016;16:55:00;5;95.0;36
01.12.2016;07:45:00;0;0;24
01.12.2016;07:55:00;22;0;26
01.12.2016;08:05:00;248;0;27
01.12.2016;08:15:00;430;0;28
01.12.2016;08:25:00;644;0.1;29
01.12.2016;08:35:00;859;0.3;29
01.12.2016;08:45:00;1869;0.5;30
01.12.2016;08:55:00;3188;1.0;30
01.12.2016;09:05:00;2982;1.5;31
01.12.2016;09:15:00;3353;2.0;32
01.12.2016;09:25:00;4031;2.7;34
01.12.2016;09:35:00;4776;3.5;36
01.12.2016;09:45:00;5278;4.3;38
01.12.2016;09:55:00;5493;5.2;36
01.12.2016;10:05:00;5705;6.2;36
01.12.2016;10:15:00;6237;7.2;38
01.12.2016;10:25:00;6968;8.3;36
01.12.2016;10:35:00;7560;9.5;36
01.12.2016;10:45:00;8366;10.9;38
01.12.2016;10:55:00;8950;12.4;36
01.12.2016;11:05:00;9839;14.0;35
01.12.2016;11:15:00;10064;15.6;36
01.12.2016;11:25:00;9428;17.3;37
01.12.2016;11:35:00;15486;19.5;36
01.12.2016;11:45:00;16119;22.3;35
01.12.2016;11:55:00;13925;24.9;35
01.12.2016;12:05:00;17671;27.7;35
01.12.2016;12:15:00;18286;30.7;36
01.12.2016;12:25:00;19133;33.9;37
01.12.2016;12:35:00;19709;37.1;37
01.12.2016;12:45:00;20416;40.5;35
01.12.2016;12:55:00;20748;43.9;35
01.12.2016;13:05:00;20753;47.4;35
01.12.2016;13:15:00;21478;50.9;35
01.12.2016;13:25:00;22110;54.6;35
01.12.2016;13:35:00;22389;58.3;36
01.12.2016;13:45:00;22177;62.0;36
01.12.2016;13:55:00;21775;65.7;36
01.12.2016;14:05:00;21434;69.3;35
01.12.2016;14:15:00;20894;72.8;35
01.12.2016;14:25:00;20239;76.2;35
01.12.2016;14:35:00;19630;79.5;37
01.12.2016;14:45:00;18891;82.7;36
01.12.2016;14:55:00;17516;85.7;35
01.12.2016;15:05:00;14519;88.2;35
01.12.2016;15:15:00;10129;90.1;35
01.12.2016;15:25:00;9628;91.7;37
01.12.2016;15:35:00;8079;93.2;38
01.12.2016;15:45:00;4973;94.2;35
01.12.2016;15:55:00;1995;94.6;37
01.12.2016;16:05:00;633;94.7;37
01.12.2016;16:15:00;424;94.8;37
01.12.2016;16:25:00;292;94.9;37
01.12.2016;16:35:00;169;94.9;37
01.12.2016;16:45:00;59;94.9;36
01.12.2016;16:55:00;6;94.9;36
02.12.2016;07:50:00;4;0;26
02.12.2016;08:00:00;147;0;27
02.12.2016;08:10:00;292;0;28
02.12.2016;08:20:00;494;0.1;29
02.12.2016;08:30:00;706;0.2;30
02.12.2016;08:40:00;909;0.3;30
02.12.2016;08:50:00;1059;0.5;31
02.12.2016;09:00:00;1216;0.7;31
02.12.2016;09:10:00;1722;1.0;31
02.12.2016;09:20:00;3757;1.5;32
02.12.2016;09:30:00;4704;2.2;34
02.12.2016;09:40:00;2713;2.8;36
02.12.2016;09:50:00;2497;3.2;36
02.12.2016;10:00:00;3297;3.7;37
02.12.2016;10:10:00;4335;4.4;38
02.12.2016;10:20:00;5432;5.2;34
02.12.2016;10:30:00;6651;6.3;38
02.12.2016;10:45:00;8559;8.2;38
02.12.2016;10:55:00;9894;9.8;36
02.12.2016;11:05:00;11316;11.7;35
02.12.2016;11:15:00;12328;13.7;35
02.12.2016;11:25:00;13113;15.8;35
02.12.2016;11:35:00;14265;18.1;35
02.12.2016;11:45:00;15340;20.6;35
02.12.2016;11:55:00;16383;23.3;35
02.12.2016;12:05:00;17296;26.2;35
02.12.2016;12:15:00;17949;29.1;35
02.12.2016;12:25:00;19008;32.3;36
02.12.2016;12:35:00;19736;35.5;38
02.12.2016;12:45:00;20494;38.9;35
02.12.2016;12:55:00;20928;42.4;35
02.12.2016;13:05:00;21339;45.9;35
02.12.2016;13:15:00;21886;49.5;35
02.12.2016;13:25:00;22707;53.3;36
02.12.2016;13:35:00;22780;57.1;36
02.12.2016;13:45:00;22473;60.9;36
02.12.2016;13:55:00;21916;64.5;36
02.12.2016;14:05:00;21429;68.1;36
02.12.2016;14:15:00;20861;71.6;35
02.12.2016;14:25:00;20408;75.1;35
02.12.2016;14:35:00;20128;78.4;35
02.12.2016;14:45:00;19331;81.7;38
02.12.2016;14:55:00;17988;84.8;36
02.12.2016;15:05:00;14556;87.3;36
02.12.2016;15:15:00;10742;89.3;35
02.12.2016;15:25:00;10596;91.1;35
02.12.2016;15:35:00;8856;92.7;36
02.12.2016;15:45:00;5565;93.7;37
02.12.2016;15:55:00;2016;94.2;38
02.12.2016;16:05:00;857;94.4;38
02.12.2016;16:15:00;590;94.5;38
02.12.2016;16:25:00;368;94.6;38
02.12.2016;16:35:00;184;94.6;38
02.12.2016;16:45:00;19;94.6;37
02.12.2016;16:55:00;4;94.6;36
03.12.2016;08:05:00;6;0;27
03.12.2016;08:15:00;144;0;27
03.12.2016;08:25:00;274;0;28
03.12.2016;08:35:00;426;0.1;29
03.12.2016;08:45:00;458;0.1;30
03.12.2016;08:55:00;539;0.2;30
03.12.2016;09:05:00;634;0.3;31
03.12.2016;09:15:00;623;0.5;31
03.12.2016;09:25:00;818;0.6;31
03.12.2016;09:35:00;1096;0.8;32
03.12.2016;09:45:00;1241;0.9;32
03.12.2016;09:55:00;1637;1.2;32
03.12.2016;10:05:00;1702;1.5;33
03.12.2016;10:15:00;2658;1.9;34
03.12.2016;10:25:00;2597;2.3;35
03.12.2016;10:35:00;3369;2.8;36
03.12.2016;10:45:00;3723;3.4;38
03.12.2016;10:55:00;3740;4.1;39
03.12.2016;11:05:00;3702;4.7;35
03.12.2016;11:15:00;3827;5.3;36
03.12.2016;11:25:00;4108;6.0;38
03.12.2016;11:35:00;4141;6.7;39
03.12.2016;11:45:00;4699;7.4;35
03.12.2016;11:55:00;5048;8.3;37
03.12.2016;12:05:00;5163;9.1;36
03.12.2016;12:15:00;5208;10.0;37
03.12.2016;12:25:00;5317;10.9;39
03.12.2016;12:35:00;5514;11.8;36
03.12.2016;12:45:00;5711;12.7;38
03.12.2016;12:55:00;5629;13.7;35
03.12.2016;13:05:00;5024;14.6;38
03.12.2016;13:15:00;4855;15.4;35
03.12.2016;13:25:00;4118;16.1;36
03.12.2016;13:35:00;3688;16.8;38
03.12.2016;13:45:00;4403;17.4;38
03.12.2016;13:55:00;5226;18.3;36
03.12.2016;14:05:00;7708;19.5;36
03.12.2016;14:15:00;7098;20.8;38
03.12.2016;14:25:00;7009;22.1;35
03.12.2016;14:35:00;6279;23.1;39
03.12.2016;14:45:00;4448;24.0;35
03.12.2016;14:55:00;5163;24.7;37
03.12.2016;15:05:00;5402;25.6;36
03.12.2016;15:15:00;7988;27.0;38
03.12.2016;15:25:00;8322;28.3;37
03.12.2016;15:35:00;6352;29.5;34
03.12.2016;15:45:00;4203;30.3;37
03.12.2016;15:55:00;2771;30.8;38
03.12.2016;16:05:00;1411;31.1;39
03.12.2016;16:15:00;643;31.2;38
03.12.2016;16:25:00;170;31.2;38
03.12.2016;16:45:00;4;31.2;35
04.12.2016;07:55:00;3;0;26
04.12.2016;08:05:00;103;0;27
04.12.2016;08:15:00;317;0;28
04.12.2016;08:25:00;529;0.1;29
04.12.2016;08:35:00;764;0.2;29
04.12.2016;08:45:00;1096;0.4;30
04.12.2016;08:55:00;1333;0.6;30
04.12.2016;09:05:00;2169;0.9;31
04.12.2016;09:15:00;2489;1.3;31
04.12.2016;09:25:00;3227;1.8;33
04.12.2016;09:35:00;4035;2.5;34
04.12.2016;09:45:00;3912;3.1;36
04.12.2016;09:55:00;3983;3.8;37
04.12.2016;10:05:00;4144;4.5;38
04.12.2016;10:15:00;4606;5.2;36
04.12.2016;10:25:00;6169;6.2;37
04.12.2016;10:35:00;5835;7.3;36
04.12.2016;10:45:00;5920;8.2;37
04.12.2016;10:55:00;6614;9.3;37
04.12.2016;11:05:00;7564;10.5;37
04.12.2016;11:15:00;8524;11.9;35
04.12.2016;11:25:00;8579;13.3;37
04.12.2016;11:35:00;10702;15.0;37
04.12.2016;11:45:00;10389;16.7;38
04.12.2016;11:55:00;12221;18.8;37
04.12.2016;12:05:00;20133;21.6;36
04.12.2016;12:15:00;18914;25.0;35
04.12.2016;12:25:00;16970;27.5;37
04.12.2016;12:35:00;19722;30.8;37
04.12.2016;12:45:00;19223;34.0;35
04.12.2016;12:55:00;18149;37.1;35
04.12.2016;13:05:00;19296;40.3;35
04.12.2016;13:15:00;19812;43.6;37
04.12.2016;13:25:00;20047;46.9;38
04.12.2016;13:35:00;19746;50.2;35
04.12.2016;13:45:00;20196;53.6;36
04.12.2016;13:55:00;19407;56.9;37
04.12.2016;14:05:00;18958;60.1;35
04.12.2016;14:15:00;18418;63.2;35
04.12.2016;14:25:00;17616;66.2;35
04.12.2016;14:35:00;17035;69.1;36
04.12.2016;14:45:00;15969;71.8;36
04.12.2016;14:55:00;14702;74.3;36
04.12.2016;15:05:00;11186;76.3;36
04.12.2016;15:15:00;8234;77.9;38
04.12.2016;15:25:00;7390;79.1;36
04.12.2016;15:35:00;5813;80.2;38
04.12.2016;15:45:00;3593;80.9;35
04.12.2016;15:55:00;1942;81.3;37
04.12.2016;16:05:00;1595;81.6;37
04.12.2016;16:15:00;1053;81.8;38
04.12.2016;16:25:00;466;81.9;38
04.12.2016;16:35:00;212;81.9;38
04.12.2016;16:45:00;10;81.9;36
05.12.2016;07:55:00;4;0;25
05.12.2016;08:05:00;0;0;27
05.12.2016;08:15:00;84;0;27
05.12.2016;08:25:00;327;0;28
05.12.2016;08:35:00;457;0.1;29
05.12.2016;08:45:00;709;0.2;29
05.12.2016;08:55:00;822;0.3;30
05.12.2016;09:05:00;1127;0.5;30
05.12.2016;09:15:00;1609;0.7;31
05.12.2016;09:25:00;1873;1.0;31
05.12.2016;09:35:00;1975;1.4;32
05.12.2016;09:45:00;2300;1.7;33
05.12.2016;09:55:00;2629;2.1;34
05.12.2016;10:05:00;3038;2.6;35
05.12.2016;10:15:00;3659;3.2;36
05.12.2016;10:25:00;4550;3.9;38
05.12.2016;10:35:00;4424;4.7;39
05.12.2016;10:45:00;4482;5.4;35
05.12.2016;10:55:00;4852;6.2;37
05.12.2016;11:05:00;4538;7.0;39
05.12.2016;11:15:00;4606;7.7;35
05.12.2016;11:25:00;5269;8.6;38
05.12.2016;11:35:00;6056;9.5;35
05.12.2016;11:45:00;7169;10.7;38
05.12.2016;11:55:00;6804;11.8;35
05.12.2016;12:05:00;6450;12.9;39
05.12.2016;12:15:00;6914;14.1;36
05.12.2016;12:25:00;6952;15.2;37
05.12.2016;12:35:00;7294;16.4;37
05.12.2016;12:45:00;7508;17.6;35
05.12.2016;12:55:00;7780;18.9;38
05.12.2016;13:05:00;7905;20.2;37
05.12.2016;13:15:00;8724;21.6;35
05.12.2016;13:25:00;9558;23.2;35
05.12.2016;13:35:00;7995;24.6;38
05.12.2016;13:45:00;10351;26.2;37
05.12.2016;13:55:00;8928;27.9;36
05.12.2016;14:05:00;8704;29.4;35
05.12.2016;14:15:00;8693;30.8;37
05.12.2016;14:25:00;6111;31.9;36
05.12.2016;14:35:00;6342;32.9;38
05.12.2016;14:45:00;8631;34.3;38
05.12.2016;14:55:00;10036;36.0;35
05.12.2016;15:05:00;11029;37.8;35
05.12.2016;15:15:00;7697;39.2;36
05.12.2016;15:25:00;6768;40.4;38
05.12.2016;15:35:00;5839;41.5;34
05.12.2016;15:45:00;3601;42.2;37
05.12.2016;15:55:00;1878;42.5;38
05.12.2016;16:05:00;1472;42.8;38
05.12.2016;16:15:00;934;43.0;38
05.12.2016;16:25:00;428;43.1;38
05.12.2016;16:35:00;208;43.1;38
05.12.2016;16:45:00;21;43.1;37
06.12.2016;07:45:00;1;0;25
06.12.2016;07:55:00;27;0;27
06.12.2016;08:05:00;246;0;28
06.12.2016;08:15:00;429;0;29
06.12.2016;08:25:00;730;0.2;30
06.12.2016;08:35:00;1063;0.3;30
06.12.2016;08:45:00;1921;0.6;31
06.12.2016;08:55:00;2212;1.0;31
06.12.2016;09:05:00;2142;1.3;32
06.12.2016;09:15:00;2362;1.7;32
06.12.2016;09:25:00;2793;2.2;34
06.12.2016;09:35:00;3131;2.7;35
06.12.2016;09:45:00;4165;3.3;36
06.12.2016;09:55:00;3941;4.0;38
06.12.2016;10:05:00;4579;4.7;38
06.12.2016;10:15:00;5618;5.6;36
06.12.2016;10:25:00;6551;6.7;38
06.12.2016;10:35:00;7936;7.9;37
06.12.2016;10:45:00;9238;9.4;35
06.12.2016;10:55:00;10212;11.1;35
06.12.2016;11:05:00;10779;12.9;36
06.12.2016;11:15:00;11551;14.8;37
06.12.2016;11:25:00;13437;17.0;37
06.12.2016;11:35:00;13138;19.1;38
06.12.2016;11:45:00;14637;21.3;38
06.12.2016;11:55:00;15764;23.9;38
06.12.2016;12:05:00;16527;26.6;38
06.12.2016;12:15:00;17203;29.5;38
06.12.2016;12:25:00;17767;32.4;38
06.12.2016;12:35:00;18486;35.4;38
06.12.2016;12:45:00;19040;38.6;36
06.12.2016;12:55:00;19838;41.9;35
06.12.2016;13:05:00;20118;45.2;37
06.12.2016;13:15:00;20866;48.6;35
06.12.2016;13:25:00;21449;52.2;35
06.12.2016;13:35:00;6589;54.5;33
06.12.2016;13:45:00;22142;58.1;37
06.12.2016;13:55:00;18150;61.5;35
06.12.2016;14:05:00;20090;64.9;36
06.12.2016;14:15:00;16437;67.9;38
06.12.2016;14:25:00;17665;70.9;36
06.12.2016;14:35:00;16535;73.8;35
06.12.2016;14:45:00;12965;75.6;38
06.12.2016;14:55:00;10342;77.5;38
06.12.2016;15:05:00;13754;79.6;37
06.12.2016;15:15:00;8674;81.3;36
06.12.2016;15:25:00;4925;82.2;39
06.12.2016;15:35:00;2077;82.7;34
06.12.2016;15:45:00;1834;83.0;35
06.12.2016;15:55:00;1414;83.3;36
06.12.2016;16:05:00;909;83.5;37
06.12.2016;16:15:00;324;83.5;37
06.12.2016;16:25:00;178;83.6;37
06.12.2016;16:35:00;21;83.6;36
06.12.2016;16:45:00;0;83.6;35
07.12.2016;07:45:00;4;0;24
07.12.2016;07:55:00;0;0;26
07.12.2016;08:05:00;181;0;27
07.12.2016;08:15:00;476;0;28
07.12.2016;08:25:00;877;0.2;29
07.12.2016;08:35:00;1180;0.3;30
07.12.2016;08:45:00;1659;0.6;30
07.12.2016;08:55:00;2560;1.0;31
07.12.2016;09:05:00;3198;1.5;31
07.12.2016;09:15:00;3398;2.1;33
07.12.2016;09:25:00;3217;2.6;34
07.12.2016;09:35:00;3360;3.2;35
07.12.2016;09:45:00;3753;3.8;37
07.12.2016;09:55:00;4084;4.4;38
07.12.2016;10:05:00;4041;5.1;39
07.12.2016;10:15:00;3836;5.7;37
07.12.2016;10:25:00;4525;6.5;35
07.12.2016;10:35:00;5103;7.3;38
07.12.2016;10:45:00;4887;8.1;36
07.12.2016;10:55:00;4493;8.9;36
07.12.2016;11:05:00;4938;9.7;38
07.12.2016;11:15:00;5202;10.6;35
07.12.2016;11:25:00;6134;11.5;37
07.12.2016;11:35:00;7175;12.7;35
07.12.2016;11:45:00;6014;13.7;37
07.12.2016;11:55:00;5381;14.6;36
07.12.2016;12:05:00;5215;15.5;36
07.12.2016;12:15:00;6477;16.5;38
07.12.2016;12:25:00;6885;17.7;37
07.12.2016;12:35:00;6453;18.8;36
07.12.2016;12:45:00;7261;19.9;37
07.12.2016;12:55:00;7825;21.3;35
07.12.2016;13:05:00;5712;22.2;38
07.12.2016;13:15:00;6654;23.3;35
07.12.2016;13:25:00;5848;24.3;38
07.12.2016;13:35:00;7407;25.5;35
07.12.2016;13:45:00;6964;26.7;38
07.12.2016;13:55:00;5773;27.7;36
07.12.2016;14:05:00;5756;28.6;38
07.12.2016;14:15:00;5218;29.5;35
07.12.2016;14:25:00;5490;30.4;38
07.12.2016;14:35:00;6236;31.4;34
07.12.2016;14:45:00;7386;32.6;38
07.12.2016;14:55:00;5560;33.6;36
07.12.2016;15:05:00;4458;34.4;38
07.12.2016;15:15:00;3082;35.0;39
07.12.2016;15:25:00;2421;35.4;39
07.12.2016;15:35:00;1818;35.8;39
07.12.2016;15:45:00;1264;36.0;39
07.12.2016;15:55:00;757;36.1;39
07.12.2016;16:05:00;419;36.2;38
07.12.2016;16:15:00;256;36.3;38
07.12.2016;16:25:00;155;36.3;38
07.12.2016;16:35:00;0;36.3;36
07.12.2016;16:45:00;4;36.3;35
08.12.2016;07:45:00;4;0;24
08.12.2016;07:55:00;12;0;26
08.12.2016;08:05:00;139;0;27
08.12.2016;08:15:00;369;0;28
08.12.2016;08:25:00;615;0.1;29
08.12.2016;08:35:00;860;0.2;29
08.12.2016;08:45:00;1558;0.5;30
08.12.2016;08:55:00;1903;0.8;30
08.12.2016;09:05:00;2673;1.2;31
08.12.2016;09:15:00;3410;1.7;32
08.12.2016;09:25:00;4239;2.3;34
08.12.2016;09:35:00;5770;3.2;36
08.12.2016;09:45:00;5231;4.1;38
08.12.2016;09:55:00;5273;5.0;38
08.12.2016;10:05:00;5379;5.9;36
08.12.2016;10:15:00;7022;7.0;38
08.12.2016;10:25:00;8676;8.3;37
08.12.2016;10:35:00;7717;9.6;35
08.12.2016;10:45:00;7296;10.9;38
08.12.2016;10:55:00;6090;11.9;36
08.12.2016;11:05:00;11952;13.6;36
08.12.2016;11:15:00;9461;15.6;35
08.12.2016;11:25:00;13633;17.5;37
08.12.2016;11:35:00;17540;20.2;37
08.12.2016;11:45:00;19314;23.2;38
08.12.2016;11:55:00;11839;25.6;38
08.12.2016;12:05:00;10804;27.3;37
08.12.2016;12:15:00;15778;29.8;35
08.12.2016;12:25:00;17535;32.5;35
08.12.2016;12:35:00;18084;35.5;35
08.12.2016;12:45:00;19245;38.7;37
08.12.2016;12:55:00;19726;41.9;38
08.12.2016;13:05:00;20190;45.3;35
08.12.2016;13:15:00;19502;48.5;37
08.12.2016;13:25:00;21166;52.0;35
08.12.2016;13:35:00;21666;55.6;35
08.12.2016;13:45:00;21520;59.2;35
08.12.2016;13:55:00;19677;62.6;35
08.12.2016;14:05:00;20142;66.0;35
08.12.2016;14:15:00;18157;69.1;38
08.12.2016;14:25:00;18938;72.4;35
08.12.2016;14:35:00;15668;75.1;35
08.12.2016;14:45:00;14539;77.1;38
08.12.2016;14:55:00;17270;80.0;35
08.12.2016;15:05:00;9981;81.9;35
08.12.2016;15:15:00;7233;83.2;37
08.12.2016;15:25:00;9298;84.7;38
08.12.2016;15:35:00;6287;85.9;36
08.12.2016;15:45:00;4749;86.8;39
08.12.2016;15:55:00;1880;87.2;34
08.12.2016;16:05:00;1679;87.5;36
08.12.2016;16:15:00;1170;87.8;36
08.12.2016;16:25:00;687;87.9;37
08.12.2016;16:35:00;320;88.0;37
08.12.2016;16:45:00;132;88.0;37
09.12.2016;07:45:00;0;0;13
09.12.2016;07:55:00;14;0;26
09.12.2016;08:05:00;174;0;27
09.12.2016;08:15:00;319;0;28
09.12.2016;08:25:00;485;0.1;29
09.12.2016;08:35:00;626;0.2;30
09.12.2016;08:45:00;840;0.3;30
09.12.2016;08:55:00;1141;0.5;30
09.12.2016;09:05:00;1707;0.8;31
09.12.2016;09:15:00;2032;1.1;31
09.12.2016;09:25:00;2368;1.5;32
09.12.2016;09:35:00;2484;1.9;33
09.12.2016;09:45:00;2658;2.3;34
09.12.2016;09:55:00;3217;2.8;35
09.12.2016;10:05:00;4046;3.5;37
09.12.2016;10:15:00;5402;4.3;38
09.12.2016;10:25:00;5569;5.2;35
09.12.2016;10:35:00;6489;6.3;38
09.12.2016;10:45:00;6857;7.4;36
09.12.2016;10:55:00;8791;8.7;36
09.12.2016;11:05:00;11058;10.4;38
09.12.2016;11:15:00;13167;12.5;38
09.12.2016;11:25:00;11442;14.5;37
09.12.2016;11:35:00;10660;16.2;38
09.12.2016;11:45:00;8247;17.6;37
09.12.2016;11:55:00;12654;19.5;35
09.12.2016;12:15:00;16649;24.7;36
09.12.2016;12:25:00;15158;27.2;36
09.12.2016;12:35:00;15539;29.7;35
09.12.2016;12:45:00;16448;32.4;35
09.12.2016;12:55:00;20155;35.7;35
09.12.2016;13:05:00;17668;38.8;37
09.12.2016;13:15:00;20499;42.2;34
09.12.2016;13:25:00;22095;45.7;37
09.12.2016;13:35:00;22815;49.5;36
09.12.2016;13:45:00;22288;53.3;36
09.12.2016;13:55:00;23160;56.9;39
09.12.2016;14:05:00;12338;59.2;37
09.12.2016;14:15:00;10071;60.8;35
09.12.2016;14:25:00;10966;62.3;38
09.12.2016;14:35:00;13834;64.5;38
09.12.2016;14:45:00;16083;67.1;37
09.12.2016;14:55:00;9062;68.7;38
09.12.2016;15:05:00;7244;69.9;36
09.12.2016;15:15:00;5434;70.9;38
09.12.2016;15:25:00;4357;71.7;35
09.12.2016;15:35:00;3577;72.3;37
09.12.2016;15:45:00;2617;72.8;38
09.12.2016;15:55:00;1552;73.1;39
09.12.2016;16:05:00;834;73.3;38
09.12.2016;16:15:00;457;73.4;38
09.12.2016;16:25:00;198;73.4;38
09.12.2016;16:35:00;16;73.4;36
09.12.2016;16:45:00;1;73.4;35
10.12.2016;07:55:00;14;0;26
10.12.2016;08:05:00;172;0;27
10.12.2016;08:15:00;325;0;28
10.12.2016;08:25:00;502;0.1;29
10.12.2016;08:35:00;655;0.2;30
10.12.2016;08:45:00;824;0.3;30
10.12.2016;08:55:00;987;0.5;31
10.12.2016;09:05:00;1093;0.7;31
10.12.2016;09:15:00;1216;0.9;32
10.12.2016;09:25:00;1453;1.1;32
10.12.2016;09:35:00;1540;1.3;32
10.12.2016;09:45:00;1672;1.6;33
10.12.2016;09:55:00;2073;1.9;34
10.12.2016;10:05:00;3007;2.4;35
10.12.2016;10:15:00;4108;3.0;36
10.12.2016;10:25:00;5291;3.9;38
10.12.2016;10:35:00;6487;4.9;35
10.12.2016;10:45:00;7790;6.1;37
10.12.2016;10:55:00;9078;7.6;38
10.12.2016;11:05:00;9901;9.2;37
10.12.2016;11:15:00;10522;10.9;35
10.12.2016;11:25:00;11659;12.8;35
10.12.2016;11:35:00;12845;14.9;35
10.12.2016;11:45:00;13966;17.2;35
10.12.2016;11:55:00;14970;19.6;35
10.12.2016;12:05:00;15906;22.3;35
10.12.2016;12:15:00;16852;25.0;35
10.12.2016;12:25:00;17648;27.9;35
10.12.2016;12:35:00;18389;31.0;36
10.12.2016;12:45:00;19006;34.1;38
10.12.2016;12:55:00;19708;37.4;35
10.12.2016;13:05:00;20267;40.7;36
10.12.2016;13:15:00;20856;44.2;35
10.12.2016;13:25:00;21339;47.7;35
10.12.2016;13:35:00;21559;51.3;35
10.12.2016;13:45:00;21429;54.9;35
10.12.2016;13:55:00;21046;58.4;35
10.12.2016;14:05:00;20715;61.9;38
10.12.2016;14:15:00;20239;65.3;35
10.12.2016;14:25:00;19730;68.6;38
10.12.2016;14:35:00;19143;71.8;36
10.12.2016;14:45:00;18501;74.9;35
10.12.2016;14:55:00;17005;77.8;35
10.12.2016;15:05:00;13741;80.3;35
10.12.2016;15:15:00;10263;82.1;37
10.12.2016;15:25:00;9789;83.8;38
10.12.2016;15:35:00;7653;85.2;37
10.12.2016;15:45:00;4610;86.1;37
10.12.2016;15:55:00;836;86.4;35
10.12.2016;16:05:00;326;86.5;36
10.12.2016;16:15:00;247;86.5;36
10.12.2016;16:25:00;165;86.5;36
10.12.2016;16:35:00;44;86.6;36
10.12.2016;16:45:00;33;86.6;36
11.12.2016;07:55:00;4;0;25
11.12.2016;08:05:00;134;0;27
11.12.2016;08:15:00;212;0;28
11.12.2016;08:25:00;302;0;29
11.12.2016;08:35:00;449;0.1;29
11.12.2016;08:45:00;615;0.2;30
11.12.2016;08:55:00;854;0.3;30
11.12.2016;09:05:00;1104;0.5;31
11.12.2016;09:15:00;1206;0.7;31
11.12.2016;09:25:00;1364;0.9;32
11.12.2016;09:35:00;1658;1.2;32
11.12.2016;09:45:00;1876;1.5;33
11.12.2016;09:55:00;2195;1.8;34
11.12.2016;10:05:00;3204;2.3;35
11.12.2016;10:15:00;6021;3.2;37
11.12.2016;10:25:00;12407;4.9;35
11.12.2016;10:35:00;12162;7.1;35
11.12.2016;10:45:00;3737;8.2;34
11.12.2016;10:55:00;2182;8.6;35
11.12.2016;11:05:00;2483;9.1;36
11.12.2016;11:15:00;2015;9.4;36
11.12.2016;11:25:00;3009;9.8;37
11.12.2016;11:35:00;2619;10.3;38
11.12.2016;11:45:00;634;10.5;38
11.12.2016;11:55:00;1135;10.7;38
11.12.2016;12:05:00;974;10.9;38
11.12.2016;12:15:00;1462;11.1;38
11.12.2016;12:25:00;1931;11.4;38
11.12.2016;12:35:00;3584;11.9;39
11.12.2016;12:45:00;5796;12.7;35
11.12.2016;12:55:00;3658;13.4;37
11.12.2016;13:05:00;3481;13.9;39
11.12.2016;13:15:00;3863;14.5;35
11.12.2016;13:25:00;3550;15.1;36
11.12.2016;13:35:00;3270;15.7;38
11.12.2016;13:45:00;2108;16.1;38
11.12.2016;13:55:00;1749;16.4;39
11.12.2016;14:05:00;1634;16.7;39
11.12.2016;14:15:00;1557;17.0;39
11.12.2016;14:25:00;1161;17.2;39
11.12.2016;14:35:00;1053;17.4;39
11.12.2016;14:45:00;1091;17.5;39
11.12.2016;14:55:00;1164;17.7;39
11.12.2016;15:05:00;1177;17.9;39
11.12.2016;15:15:00;730;18.1;39
11.12.2016;15:25:00;490;18.2;39
11.12.2016;15:35:00;456;18.3;39
11.12.2016;15:45:00;525;18.3;38
11.12.2016;15:55:00;357;18.4;38
11.12.2016;16:05:00;223;18.5;38
11.12.2016;16:15:00;143;18.5;38
11.12.2016;16:25:00;18;18.5;36
12.12.2016;08:00:00;12;0;26
12.12.2016;08:10:00;184;0;27
12.12.2016;08:20:00;456;0;28
12.12.2016;08:30:00;887;0.2;29
12.12.2016;08:40:00;1319;0.4;29
12.12.2016;08:50:00;2315;0.7;30
12.12.2016;09:00:00;2469;1.1;30
12.12.2016;09:10:00;2114;1.5;31
12.12.2016;09:20:00;2143;1.8;32
12.12.2016;09:30:00;1803;2.1;33
12.12.2016;09:40:00;1867;2.4;33
12.12.2016;09:50:00;2089;2.8;34
12.12.2016;10:00:00;2602;3.2;35
12.12.2016;10:10:00;4348;3.8;36
12.12.2016;10:20:00;4437;4.5;38
12.12.2016;10:30:00;4732;5.3;37
12.12.2016;10:40:00;5797;6.3;36
12.12.2016;10:50:00;6990;7.4;37
12.12.2016;11:00:00;8205;8.7;37
12.12.2016;11:10:00;9448;10.2;36
12.12.2016;11:20:00;10649;11.9;35
12.12.2016;11:30:00;11898;13.8;35
12.12.2016;11:40:00;13004;16.0;35
12.12.2016;11:50:00;14031;18.3;35
12.12.2016;12:00:00;15085;20.7;35
12.12.2016;12:10:00;16094;23.4;35
12.12.2016;12:20:00;17036;26.2;35
12.12.2016;12:30:00;17856;29.1;35
12.12.2016;12:40:00;18486;32.2;35
12.12.2016;12:50:00;19106;35.3;36
12.12.2016;13:00:00;19636;38.6;38
12.12.2016;13:10:00;20119;41.9;35
12.12.2016;13:20:00;20484;45.3;35
12.12.2016;13:30:00;20999;48.8;35
12.12.2016;13:40:00;20805;52.2;38
12.12.2016;13:50:00;20710;55.7;35
12.12.2016;14:00:00;20426;59.1;36
12.12.2016;14:10:00;20039;62.5;35
12.12.2016;14:20:00;18868;65.7;38
12.12.2016;14:30:00;16761;68.7;36
12.12.2016;14:40:00;17999;71.5;36
12.12.2016;14:50:00;16997;74.4;35
12.12.2016;15:00:00;14714;77.0;35
12.12.2016;15:10:00;11053;79.0;35
12.12.2016;15:20:00;9588;80.6;36
12.12.2016;15:30:00;8460;82.1;38
12.12.2016;15:40:00;5545;83.1;35
12.12.2016;15:50:00;2049;83.7;37
12.12.2016;16:00:00;526;83.8;37
12.12.2016;16:10:00;456;83.9;37
12.12.2016;16:20:00;305;83.9;37
12.12.2016;16:30:00;152;84.0;38
12.12.2016;16:40:00;81;84.0;36
13.12.2016;08:00:00;8;0;26
13.12.2016;08:10:00;54;0;27
13.12.2016;08:20:00;187;0;28
13.12.2016;08:30:00;424;0;29
13.12.2016;08:40:00;698;0.1;29
13.12.2016;08:50:00;970;0.3;30
13.12.2016;09:00:00;1329;0.5;30
13.12.2016;09:10:00;1518;0.7;31
13.12.2016;09:20:00;2655;1.1;31
13.12.2016;09:30:00;3219;1.6;32
13.12.2016;09:40:00;3629;2.2;34
13.12.2016;09:50:00;4027;2.9;36
13.12.2016;10:00:00;4173;3.6;37
13.12.2016;10:10:00;4586;4.3;38
13.12.2016;10:20:00;4925;5.1;35
13.12.2016;10:30:00;5442;6.0;37
13.12.2016;10:40:00;5612;6.9;38
13.12.2016;10:50:00;6527;8.0;36
13.12.2016;11:00:00;6347;8.9;38
13.12.2016;11:10:00;5155;9.8;36
13.12.2016;11:20:00;6237;10.8;38
13.12.2016;11:30:00;6607;11.8;35
13.12.2016;11:40:00;9233;13.2;37
13.12.2016;11:50:00;9487;14.8;38
13.12.2016;12:00:00;8243;16.4;36
13.12.2016;12:10:00;7744;17.7;35
13.12.2016;12:20:00;7953;18.9;38
13.12.2016;12:30:00;6915;20.2;35
13.12.2016;12:40:00;6658;21.3;39
13.12.2016;12:50:00;6829;22.3;36
13.12.2016;13:00:00;11229;24.1;35
13.12.2016;13:10:00;8452;25.6;36
13.12.2016;13:20:00;8416;26.8;37
13.12.2016;13:30:00;8054;28.2;35
13.12.2016;13:40:00;8406;29.7;36
13.12.2016;13:50:00;7657;31.1;38
13.12.2016;14:00:00;6184;32.1;35
13.12.2016;14:10:00;3573;32.8;37
13.12.2016;14:20:00;2921;33.3;38
13.12.2016;14:30:00;2078;33.6;38
13.12.2016;14:40:00;1788;34.0;38
13.12.2016;14:50:00;1172;34.2;38
13.12.2016;15:00:00;1413;34.4;38
13.12.2016;15:10:00;1895;34.7;39
13.12.2016;15:20:00;1688;35.0;39
13.12.2016;15:30:00;1314;35.2;39
13.12.2016;15:40:00;1205;35.4;39
13.12.2016;15:50:00;1207;35.6;39
13.12.2016;16:00:00;843;35.8;39
13.12.2016;16:10:00;426;35.9;38
13.12.2016;16:20:00;205;35.9;38
13.12.2016;16:30:00;16;35.9;36
13.12.2016;16:40:00;2;35.9;35
14.12.2016;07:55:00;4;0;25
14.12.2016;08:05:00;23;0;26
14.12.2016;08:15:00;253;0;27
14.12.2016;08:25:00;511;0.1;28
14.12.2016;08:35:00;683;0.2;29
14.12.2016;08:45:00;834;0.3;29
14.12.2016;08:55:00;999;0.5;30
14.12.2016;09:05:00;1235;0.7;30
14.12.2016;09:15:00;1592;0.9;31
14.12.2016;09:25:00;1975;1.2;31
14.12.2016;09:35:00;2285;1.6;32
14.12.2016;09:45:00;2349;2.0;33
14.12.2016;09:55:00;2728;2.4;34
14.12.2016;10:05:00;3797;3.0;35
14.12.2016;10:15:00;5405;3.8;37
14.12.2016;10:25:00;5993;4.8;36
14.12.2016;10:35:00;6366;5.8;37
14.12.2016;10:45:00;7600;7.0;35
14.12.2016;10:55:00;9659;8.5;38
14.12.2016;11:05:00;12629;10.5;38
14.12.2016;11:15:00;12839;12.5;37
14.12.2016;11:25:00;13829;14.8;38
14.12.2016;11:35:00;16324;17.4;38
14.12.2016;11:45:00;16551;20.2;38
14.12.2016;11:55:00;16235;22.9;38
14.12.2016;12:05:00;15929;25.6;38
14.12.2016;12:15:00;16020;28.3;37
14.12.2016;12:25:00;16549;31.0;38
14.12.2016;12:35:00;17380;33.8;37
14.12.2016;12:45:00;18074;36.8;36
14.12.2016;12:55:00;18679;39.9;35
14.12.2016;13:05:00;19212;43.1;35
14.12.2016;13:15:00;19668;46.3;38
14.12.2016;13:25:00;20185;49.7;35
14.12.2016;13:35:00;20479;53.1;38
14.12.2016;13:45:00;20222;56.5;35
14.12.2016;13:55:00;20018;59.8;38
14.12.2016;14:05:00;19615;63.1;35
14.12.2016;14:15:00;19140;66.3;35
14.12.2016;14:25:00;18203;69.4;37
14.12.2016;14:35:00;17547;72.4;38
14.12.2016;14:45:00;16841;75.2;38
14.12.2016;14:55:00;15334;77.8;38
14.12.2016;15:05:00;12292;80.0;38
14.12.2016;15:15:00;8782;81.6;36
14.12.2016;15:25:00;8452;83.1;35
14.12.2016;15:35:00;6405;84.3;38
14.12.2016;15:45:00;3804;85.0;34
14.12.2016;15:55:00;1280;85.3;36
14.12.2016;16:05:00;833;85.5;36
14.12.2016;16:15:00;499;85.6;37
14.12.2016;16:25:00;312;85.7;37
14.12.2016;16:35:00;166;85.7;37
14.12.2016;16:45:00;0;85.7;36
15.12.2016;07:55:00;3;0;25
15.12.2016;08:05:00;13;0;27
15.12.2016;08:15:00;105;0;27
15.12.2016;08:25:00;269;0;28
15.12.2016;08:35:00;654;0.1;29
15.12.2016;08:45:00;730;0.2;29
15.12.2016;08:55:00;1063;0.4;30
15.12.2016;09:05:00;1655;0.6;30
15.12.2016;09:15:00;2130;0.9;31
15.12.2016;09:25:00;2952;1.4;31
15.12.2016;09:35:00;3925;2.0;33
15.12.2016;09:45:00;4650;2.8;35
15.12.2016;09:55:00;5705;3.6;37
15.12.2016;10:05:00;5915;4.6;35
15.12.2016;10:15:00;5432;5.5;36
15.12.2016;10:25:00;5832;6.5;38
15.12.2016;10:35:00;5971;7.4;35
15.12.2016;10:45:00;5926;8.4;38
15.12.2016;10:55:00;6825;9.5;35
15.12.2016;11:05:00;5472;10.5;38
15.12.2016;11:15:00;6354;11.5;34
15.12.2016;11:25:00;6083;12.6;38
15.12.2016;11:35:00;6879;13.7;35
15.12.2016;11:45:00;6780;14.8;38
15.12.2016;11:55:00;7020;16.0;36
15.12.2016;12:05:00;7720;17.3;36
15.12.2016;12:15:00;7030;18.5;38
15.12.2016;12:25:00;6551;19.6;35
15.12.2016;12:35:00;6346;20.6;38
15.12.2016;12:45:00;5712;21.6;34
15.12.2016;12:55:00;5260;22.5;37
15.12.2016;13:05:00;5091;23.4;37
15.12.2016;13:15:00;5908;24.3;36
15.12.2016;13:25:00;5425;25.2;38
15.12.2016;13:35:00;5210;26.1;36
15.12.2016;13:45:00;7294;27.1;38
15.12.2016;13:55:00;7085;28.3;36
15.12.2016;14:05:00;5910;29.3;38
15.12.2016;14:15:00;4316;30.1;36
15.12.2016;14:25:00;3665;30.7;37
15.12.2016;14:35:00;3431;31.3;39
15.12.2016;14:45:00;3027;31.8;39
15.12.2016;14:55:00;2700;32.2;34
15.12.2016;15:05:00;2007;32.6;36
15.12.2016;15:15:00;1333;32.8;36
15.12.2016;15:25:00;977;33.0;37
15.12.2016;15:35:00;962;33.2;37
15.12.2016;15:45:00;588;33.3;37
15.12.2016;15:55:00;410;33.4;37
15.12.2016;16:05:00;304;33.4;37
15.12.2016;16:15:00;190;33.5;37
15.12.2016;16:25:00;21;33.5;36
15.12.2016;16:35:00;5;33.5;35
16.12.2016;08:05:00;6;0;26
16.12.2016;08:15:00;0;0;27
16.12.2016;08:25:00;134;0;27
16.12.2016;08:35:00;317;0;28
16.12.2016;08:45:00;438;0.1;29
16.12.2016;08:55:00;517;0.2;29
16.12.2016;09:05:00;652;0.3;30
16.12.2016;09:15:00;762;0.4;30
16.12.2016;09:25:00;975;0.5;31
16.12.2016;09:35:00;1076;0.7;31
16.12.2016;09:45:00;1437;0.9;32
16.12.2016;09:55:00;1665;1.2;32
16.12.2016;10:05:00;1939;1.5;33
16.12.2016;10:15:00;2024;1.8;34
16.12.2016;10:25:00;2252;2.2;34
16.12.2016;10:35:00;2508;2.6;35
16.12.2016;10:45:00;2650;3.1;36
16.12.2016;10:55:00;2721;3.5;37
16.12.2016;11:05:00;2776;4.0;38
16.12.2016;11:15:00;2787;4.5;38
16.12.2016;11:25:00;2825;4.9;39
16.12.2016;11:35:00;2871;5.4;39
16.12.2016;11:45:00;3014;5.9;34
16.12.2016;11:55:00;3184;6.4;36
16.12.2016;12:05:00;3371;7.0;37
16.12.2016;12:15:00;2887;7.5;38
16.12.2016;12:25:00;3016;8.0;39
16.12.2016;12:35:00;2766;8.5;35
16.12.2016;12:45:00;2612;8.9;35
16.12.2016;12:55:00;2674;9.4;37
16.12.2016;13:05:00;3027;9.9;38
16.12.2016;13:15:00;3074;10.4;39
16.12.2016;13:25:00;2892;10.9;38
16.12.2016;13:35:00;2674;11.3;35
16.12.2016;13:45:00;2391;11.7;36
16.12.2016;13:55:00;2030;12.1;37
16.12.2016;14:05:00;2304;12.5;38
16.12.2016;14:15:00;2110;12.8;38
16.12.2016;14:25:00;1962;13.2;39
16.12.2016;14:35:00;1703;13.5;39
16.12.2016;14:45:00;1577;13.7;39
16.12.2016;14:55:00;1455;14.0;39
16.12.2016;15:05:00;1348;14.2;39
16.12.2016;15:15:00;1067;14.4;39
16.12.2016;15:25:00;760;14.5;39
16.12.2016;15:35:00;567;14.6;39
16.12.2016;15:45:00;457;14.7;38
16.12.2016;15:55:00;339;14.8;38
16.12.2016;16:05:00;215;14.8;38
16.12.2016;16:15:00;90;14.8;37
16.12.2016;16:25:00;8;14.8;36
17.12.2016;08:05:00;4;0;26
17.12.2016;08:25:00;173;0;27
17.12.2016;08:35:00;334;0;29
17.12.2016;08:45:00;547;0.1;29
17.12.2016;08:55:00;850;0.2;30
17.12.2016;09:05:00;1003;0.4;30
17.12.2016;09:15:00;1432;0.6;31
17.12.2016;09:25:00;1519;0.9;31
17.12.2016;09:35:00;1848;1.1;32
17.12.2016;09:45:00;1655;1.4;32
17.12.2016;09:55:00;1202;1.7;33
17.12.2016;10:05:00;1361;1.9;33
17.12.2016;10:15:00;1397;2.1;34
17.12.2016;10:25:00;2311;2.5;34
17.12.2016;10:35:00;3620;3.0;36
17.12.2016;10:45:00;4749;3.8;38
17.12.2016;10:55:00;4395;4.5;39
17.12.2016;11:05:00;5226;5.3;35
17.12.2016;11:15:00;7451;6.4;38
17.12.2016;11:25:00;8720;7.9;37
17.12.2016;11:35:00;2824;8.4;38
17.12.2016;11:45:00;3007;8.9;38
17.12.2016;11:55:00;6329;9.9;34
17.12.2016;12:05:00;5952;11.0;38
17.12.2016;12:15:00;5889;11.9;34
17.12.2016;12:25:00;4739;12.8;37
17.12.2016;12:35:00;4891;13.6;39
17.12.2016;12:45:00;4059;14.3;35
17.12.2016;12:55:00;6487;15.3;38
17.12.2016;13:05:00;6472;16.4;35
17.12.2016;13:15:00;7052;17.5;38
17.12.2016;13:25:00;6026;18.7;36
17.12.2016;13:35:00;4083;19.4;38
17.12.2016;13:45:00;4455;20.1;38
17.12.2016;13:55:00;5358;20.9;36
17.12.2016;14:05:00;4551;21.7;38
17.12.2016;14:15:00;3954;22.4;36
17.12.2016;14:25:00;3465;23.0;36
17.12.2016;14:35:00;4511;23.7;37
17.12.2016;14:45:00;4010;24.4;38
17.12.2016;14:55:00;4751;25.2;36
17.12.2016;15:05:00;3828;25.9;38
17.12.2016;15:15:00;2095;26.3;38
17.12.2016;15:25:00;2217;26.6;39
17.12.2016;15:35:00;1508;26.9;39
17.12.2016;15:45:00;1379;27.1;39
17.12.2016;15:55:00;977;27.3;39
17.12.2016;16:05:00;585;27.5;38
17.12.2016;16:15:00;344;27.5;38
17.12.2016;16:25:00;175;27.6;38
17.12.2016;16:35:00;35;27.6;37
17.12.2016;16:45:00;0;27.6;35
18.12.2016;08:05:00;5;0;26
18.12.2016;08:15:00;16;0;27
18.12.2016;08:25:00;241;0;28
18.12.2016;08:35:00;446;0;29
18.12.2016;08:45:00;733;0.2;29
18.12.2016;08:55:00;1051;0.3;30
18.12.2016;09:05:00;1620;0.6;30
18.12.2016;09:15:00;2040;0.9;31
18.12.2016;09:25:00;2698;1.3;31
18.12.2016;09:35:00;3262;1.8;33
18.12.2016;09:45:00;3932;2.4;34
18.12.2016;09:55:00;4064;3.1;36
18.12.2016;10:05:00;4339;3.8;37
18.12.2016;10:15:00;4777;4.5;38
18.12.2016;10:25:00;5396;5.5;34
18.12.2016;10:35:00;6706;6.6;38
18.12.2016;10:45:00;5301;7.4;36
18.12.2016;10:55:00;7582;8.6;37
18.12.2016;11:05:00;10490;10.1;35
18.12.2016;11:15:00;8206;11.7;34
18.12.2016;11:25:00;11107;13.6;35
18.12.2016;11:35:00;12065;15.5;35
18.12.2016;11:45:00;14248;17.8;36
18.12.2016;11:55:00;11514;19.8;36
18.12.2016;12:05:00;11366;21.7;36
18.12.2016;12:15:00;10474;23.5;37
18.12.2016;12:25:00;8522;25.1;38
18.12.2016;12:35:00;11279;26.8;36
18.12.2016;12:45:00;10731;28.7;36
18.12.2016;12:55:00;11114;30.7;36
18.12.2016;13:05:00;8839;32.4;35
18.12.2016;13:15:00;7486;33.7;37
18.12.2016;13:25:00;6693;34.9;37
18.12.2016;13:35:00;6379;36.0;36
18.12.2016;13:45:00;7841;37.2;38
18.12.2016;13:55:00;10316;38.9;36
18.12.2016;14:05:00;7780;40.2;34
18.12.2016;14:15:00;5810;41.3;37
18.12.2016;14:25:00;5446;42.2;36
18.12.2016;14:35:00;4349;43.0;36
18.12.2016;14:45:00;2775;43.4;37
18.12.2016;14:55:00;2346;43.8;38
18.12.2016;15:05:00;2242;44.2;38
18.12.2016;15:15:00;1813;44.6;39
18.12.2016;15:25:00;2215;44.9;39
18.12.2016;15:35:00;2050;45.3;39
18.12.2016;15:45:00;2236;45.6;39
18.12.2016;15:55:00;2024;46.0;35
18.12.2016;16:05:00;536;46.1;36
18.12.2016;16:15:00;39;46.2;35
18.12.2016;16:25:00;0;46.2;35
18.12.2016;16:45:00;4;46.2;34
19.12.2016;08:25:00;4;0;26
19.12.2016;08:35:00;75;0;27
19.12.2016;08:45:00;226;0;28
19.12.2016;08:55:00;251;0;29
19.12.2016;09:05:00;285;0.1;29
19.12.2016;09:15:00;466;0.1;30
19.12.2016;09:25:00;706;0.2;30
19.12.2016;09:35:00;858;0.4;31
19.12.2016;09:45:00;2047;0.7;31
19.12.2016;09:55:00;2170;1.0;32
19.12.2016;10:05:00;2025;1.4;33
19.12.2016;10:15:00;1113;1.6;33
19.12.2016;10:25:00;2336;1.9;34
19.12.2016;10:35:00;2378;2.3;35
19.12.2016;10:45:00;911;2.6;35
19.12.2016;10:55:00;565;2.6;35
19.12.2016;11:05:00;1415;2.8;35
19.12.2016;11:15:00;3288;3.3;36
19.12.2016;11:25:00;3535;3.9;37
19.12.2016;11:35:00;4586;4.6;39
19.12.2016;11:45:00;4213;5.3;35
19.12.2016;11:55:00;4969;6.0;37
19.12.2016;12:05:00;5456;6.9;38
19.12.2016;12:15:00;5496;7.8;36
19.12.2016;12:25:00;5643;8.8;38
19.12.2016;12:35:00;5432;9.7;35
19.12.2016;12:45:00;3784;10.3;37
19.12.2016;12:55:00;5435;11.2;38
19.12.2016;13:05:00;4516;12.0;35
19.12.2016;13:15:00;5046;12.8;38
19.12.2016;13:25:00;5002;13.7;34
19.12.2016;13:35:00;7687;14.9;38
19.12.2016;13:45:00;9058;16.2;36
19.12.2016;13:55:00;6495;17.5;35
19.12.2016;14:05:00;2274;18.1;37
19.12.2016;14:15:00;3384;18.6;37
19.12.2016;14:25:00;4939;19.4;38
19.12.2016;14:35:00;4451;20.1;35
