Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.12.2016;14:45:00;7484;21.0;38
19.12.2016;14:55:00;6203;22.4;35
19.12.2016;15:05:00;4993;23.5;38
19.12.2016;15:15:00;5509;24.4;34
19.12.2016;15:25:00;1632;24.8;36
19.12.2016;15:35:00;1540;25.0;36
19.12.2016;15:45:00;1304;25.2;37
19.12.2016;15:55:00;848;25.4;37
19.12.2016;16:05:00;566;25.5;37
19.12.2016;16:15:00;416;25.6;37
19.12.2016;16:25:00;294;25.7;37
19.12.2016;16:35:00;150;25.7;37
19.12.2016;16:45:00;10;25.7;35
20.12.2016;08:05:00;0;0;25
20.12.2016;08:15:00;0;0;26
20.12.2016;08:25:00;162;0;27
20.12.2016;08:35:00;300;0;28
20.12.2016;08:45:00;445;0.1;29
20.12.2016;08:55:00;918;0.2;29
20.12.2016;09:05:00;1149;0.4;30
20.12.2016;09:15:00;1594;0.6;30
20.12.2016;09:25:00;1548;0.9;31
20.12.2016;09:35:00;1623;1.2;31
20.12.2016;09:45:00;1879;1.5;32
20.12.2016;09:55:00;3060;1.9;33
20.12.2016;10:05:00;4148;2.5;35
20.12.2016;10:15:00;4626;3.3;36
20.12.2016;10:25:00;3878;4.0;38
20.12.2016;10:35:00;4051;4.6;39
20.12.2016;10:45:00;5220;5.5;35
20.12.2016;10:55:00;6784;6.6;38
20.12.2016;11:05:00;6016;7.6;35
20.12.2016;11:15:00;9526;9.2;36
20.12.2016;11:25:00;6778;10.5;38
20.12.2016;11:35:00;384;11.1;33
20.12.2016;13:35:00;5626;11.9;31
20.12.2016;13:45:00;5448;12.8;34
20.12.2016;13:55:00;5534;13.7;36
20.12.2016;14:05:00;5745;14.6;39
20.12.2016;14:15:00;5561;15.6;35
20.12.2016;14:25:00;4429;16.4;37
20.12.2016;14:35:00;3731;17.0;39
20.12.2016;14:45:00;3378;17.6;38
20.12.2016;14:55:00;2718;18.1;35
20.12.2016;15:05:00;2597;18.5;36
20.12.2016;15:15:00;2637;18.9;37
20.12.2016;15:25:00;2389;19.3;38
20.12.2016;15:35:00;2006;19.7;38
20.12.2016;15:45:00;1875;20.0;38
20.12.2016;15:55:00;1419;20.3;38
20.12.2016;16:05:00;1023;20.5;38
20.12.2016;16:15:00;632;20.6;38
20.12.2016;16:25:00;309;20.7;38
20.12.2016;16:35:00;40;20.7;37
20.12.2016;16:45:00;5;20.7;35
21.12.2016;08:10:00;3;0;26
21.12.2016;08:20:00;13;0;27
21.12.2016;08:30:00;166;0;27
21.12.2016;08:40:00;295;0;28
21.12.2016;08:50:00;374;0.1;29
21.12.2016;09:00:00;559;0.2;30
21.12.2016;09:10:00;729;0.3;30
21.12.2016;09:20:00;871;0.4;30
21.12.2016;09:30:00;912;0.6;31
21.12.2016;09:40:00;918;0.7;31
21.12.2016;09:50:00;1393;0.9;32
21.12.2016;10:00:00;3398;1.4;32
21.12.2016;10:10:00;4014;2.1;34
21.12.2016;10:20:00;4241;2.8;36
21.12.2016;10:30:00;4177;3.5;37
21.12.2016;10:40:00;3911;4.2;38
21.12.2016;10:50:00;4185;4.8;39
21.12.2016;11:00:00;4555;5.6;35
21.12.2016;11:10:00;4463;6.3;37
21.12.2016;11:20:00;5003;7.1;39
21.12.2016;11:30:00;5279;8.0;35
21.12.2016;11:40:00;5907;8.9;38
21.12.2016;11:50:00;5996;9.9;35
21.12.2016;12:00:00;6766;11.0;37
21.12.2016;12:10:00;6368;12.0;34
21.12.2016;12:20:00;5503;13.0;37
21.12.2016;12:30:00;6169;14.0;36
21.12.2016;12:40:00;5494;14.9;36
21.12.2016;12:50:00;6580;15.9;38
21.12.2016;13:00:00;6966;17.1;37
21.12.2016;13:10:00;6286;18.1;37
21.12.2016;13:20:00;7385;19.3;37
21.12.2016;13:30:00;6455;20.4;34
21.12.2016;13:40:00;6179;21.5;38
21.12.2016;13:50:00;5954;22.5;34
21.12.2016;14:00:00;4849;23.4;37
21.12.2016;14:10:00;4488;24.1;39
21.12.2016;14:20:00;3729;24.8;34
21.12.2016;14:30:00;3264;25.3;36
21.12.2016;14:40:00;2666;25.8;37
21.12.2016;14:50:00;2499;26.2;38
21.12.2016;15:00:00;2009;26.6;38
21.12.2016;15:10:00;2001;26.9;39
21.12.2016;15:20:00;1434;27.2;39
21.12.2016;15:30:00;1116;27.4;38
21.12.2016;15:40:00;998;27.5;38
21.12.2016;15:50:00;616;27.7;38
21.12.2016;16:00:00;392;27.7;38
21.12.2016;16:10:00;247;27.8;38
21.12.2016;16:20:00;148;27.8;38
21.12.2016;16:30:00;16;27.8;36
21.12.2016;16:40:00;4;27.8;35
22.12.2016;08:10:00;3;0;26
22.12.2016;08:20:00;19;0;27
22.12.2016;08:30:00;176;0;27
22.12.2016;08:40:00;424;0;28
22.12.2016;08:50:00;630;0.1;29
22.12.2016;09:00:00;684;0.2;30
22.12.2016;09:10:00;961;0.4;30
22.12.2016;09:20:00;1298;0.6;31
22.12.2016;09:30:00;1798;0.9;31
22.12.2016;09:40:00;2149;1.2;31
22.12.2016;09:50:00;2987;1.7;32
22.12.2016;10:00:00;3176;2.2;34
22.12.2016;10:10:00;3515;2.8;35
22.12.2016;10:20:00;3632;3.4;36
22.12.2016;10:30:00;3891;4.0;37
22.12.2016;10:40:00;4158;4.7;39
22.12.2016;10:50:00;4104;5.4;36
22.12.2016;11:00:00;4783;6.1;36
22.12.2016;11:10:00;5998;7.1;39
22.12.2016;11:20:00;6285;8.1;36
22.12.2016;11:30:00;6198;9.1;38
22.12.2016;11:40:00;6682;10.1;36
22.12.2016;11:50:00;6318;11.2;39
22.12.2016;12:00:00;6101;12.2;36
22.12.2016;12:10:00;7021;13.4;38
22.12.2016;12:20:00;7215;14.5;37
22.12.2016;12:30:00;7725;15.7;36
22.12.2016;12:40:00;9114;17.2;38
22.12.2016;12:50:00;9726;19.0;38
22.12.2016;13:00:00;10162;20.8;36
22.12.2016;13:10:00;8758;22.4;35
22.12.2016;13:20:00;18971;24.9;36
22.12.2016;13:30:00;17296;27.5;37
22.12.2016;13:40:00;13303;29.7;37
22.12.2016;13:50:00;13631;32.0;38
22.12.2016;14:00:00;14015;34.4;37
22.12.2016;14:10:00;19141;37.6;36
22.12.2016;14:20:00;17668;40.9;34
22.12.2016;14:30:00;19722;44.1;36
22.12.2016;14:40:00;18063;47.1;37
22.12.2016;14:50:00;18013;50.0;37
22.12.2016;15:00:00;14336;52.6;37
22.12.2016;15:10:00;10665;54.4;38
22.12.2016;15:20:00;7718;55.9;36
22.12.2016;15:30:00;7886;57.2;35
22.12.2016;15:40:00;4904;58.1;37
22.12.2016;15:50:00;3229;58.7;38
22.12.2016;16:00:00;2208;59.1;39
22.12.2016;16:10:00;1075;59.3;39
22.12.2016;16:20:00;410;59.4;38
22.12.2016;16:30:00;154;59.4;38
22.12.2016;16:40:00;4;59.4;36
23.12.2016;08:05:00;4;0;26
23.12.2016;08:15:00;13;0;27
23.12.2016;08:25:00;164;0;27
23.12.2016;08:35:00;305;0;28
23.12.2016;08:45:00;427;0.1;29
23.12.2016;08:55:00;520;0.2;30
23.12.2016;09:05:00;767;0.3;30
23.12.2016;09:15:00;1291;0.5;31
23.12.2016;09:25:00;2599;0.8;31
23.12.2016;09:35:00;5489;1.6;33
23.12.2016;09:45:00;4239;2.4;35
23.12.2016;09:55:00;3806;3.0;36
23.12.2016;10:05:00;4207;3.7;38
23.12.2016;10:15:00;4032;4.4;38
23.12.2016;10:25:00;3334;5.0;35
23.12.2016;10:35:00;3323;5.6;35
23.12.2016;10:45:00;3045;6.1;37
23.12.2016;10:55:00;4207;6.8;38
23.12.2016;11:05:00;3582;7.4;39
23.12.2016;11:15:00;4016;8.1;35
23.12.2016;11:25:00;4095;8.7;37
23.12.2016;11:35:00;5769;9.6;39
23.12.2016;11:45:00;7120;10.7;36
23.12.2016;11:55:00;6038;11.8;37
23.12.2016;12:05:00;5413;12.8;37
23.12.2016;12:15:00;5259;13.6;39
23.12.2016;12:25:00;4720;14.4;35
23.12.2016;12:35:00;5502;15.2;38
23.12.2016;12:45:00;4822;16.0;35
23.12.2016;12:55:00;6999;17.1;38
23.12.2016;13:05:00;5668;18.1;34
23.12.2016;13:15:00;5511;19.1;37
23.12.2016;13:25:00;5093;19.9;36
23.12.2016;13:35:00;6104;20.9;37
23.12.2016;13:45:00;4387;21.7;39
23.12.2016;13:55:00;3759;22.4;35
23.12.2016;14:05:00;3367;22.9;37
23.12.2016;14:15:00;3838;23.6;38
23.12.2016;14:25:00;3663;24.2;38
23.12.2016;14:35:00;3076;24.7;35
23.12.2016;14:45:00;2802;25.2;37
23.12.2016;14:55:00;2864;25.7;38
23.12.2016;15:05:00;2724;26.2;39
23.12.2016;15:15:00;2592;26.6;39
23.12.2016;15:25:00;2464;27.1;34
23.12.2016;15:35:00;1904;27.4;36
23.12.2016;15:45:00;1341;27.6;37
23.12.2016;15:55:00;778;27.8;37
23.12.2016;16:05:00;524;27.9;37
23.12.2016;16:15:00;279;28.0;37
23.12.2016;16:25:00;165;28.0;37
23.12.2016;16:35:00;19;28.0;36
23.12.2016;16:45:00;7;28.0;35
24.12.2016;08:15:00;0;0;27
24.12.2016;08:25:00;270;0;28
24.12.2016;08:35:00;552;0.1;29
24.12.2016;08:45:00;768;0.2;29
24.12.2016;08:55:00;889;0.3;30
24.12.2016;09:05:00;1246;0.5;30
24.12.2016;09:15:00;2435;0.9;31
24.12.2016;09:25:00;3384;1.4;31
24.12.2016;09:35:00;3900;2.0;33
24.12.2016;09:45:00;4906;2.8;35
24.12.2016;09:55:00;6321;3.7;37
24.12.2016;10:05:00;5179;4.6;36
24.12.2016;10:15:00;3811;5.4;36
24.12.2016;10:25:00;3852;6.0;37
24.12.2016;10:35:00;7867;7.1;36
24.12.2016;10:45:00;12773;8.9;38
24.12.2016;10:55:00;8896;10.5;37
24.12.2016;11:05:00;12299;12.2;36
24.12.2016;11:15:00;9706;14.1;36
24.12.2016;11:25:00;8853;15.6;35
24.12.2016;11:35:00;5553;16.7;37
24.12.2016;11:45:00;4097;17.3;38
24.12.2016;11:55:00;6491;18.2;35
24.12.2016;12:05:00;10621;19.9;36
24.12.2016;12:15:00;9298;21.4;38
24.12.2016;12:25:00;8856;23.1;37
24.12.2016;12:35:00;7468;24.5;34
24.12.2016;12:45:00;6974;25.6;38
24.12.2016;12:55:00;8962;27.2;36
24.12.2016;13:05:00;6279;28.3;37
24.12.2016;13:15:00;3930;28.9;35
24.12.2016;13:25:00;4505;29.7;37
24.12.2016;13:35:00;5003;30.5;38
24.12.2016;13:45:00;3214;31.1;36
24.12.2016;13:55:00;4371;32.0;38
24.12.2016;14:05:00;5447;32.7;36
24.12.2016;14:15:00;4814;33.6;36
24.12.2016;14:25:00;6222;34.4;38
24.12.2016;14:35:00;5401;35.2;35
24.12.2016;14:45:00;5406;36.0;38
24.12.2016;14:55:00;6661;37.1;35
24.12.2016;15:05:00;3964;38.0;38
24.12.2016;15:15:00;4595;38.6;38
24.12.2016;15:25:00;4401;39.4;35
24.12.2016;15:35:00;3696;40.1;38
24.12.2016;15:45:00;1248;40.4;38
24.12.2016;15:55:00;688;40.5;38
24.12.2016;16:05:00;367;40.6;38
24.12.2016;16:15:00;249;40.6;38
24.12.2016;16:25:00;160;40.7;38
24.12.2016;16:35:00;5;40.7;36
25.12.2016;08:20:00;1;0;26
25.12.2016;08:30:00;0;0;27
25.12.2016;08:40:00;264;0;28
25.12.2016;08:50:00;331;0;29
25.12.2016;09:00:00;692;0.1;29
25.12.2016;09:10:00;679;0.3;30
25.12.2016;09:20:00;876;0.4;31
25.12.2016;09:30:00;1997;0.7;31
25.12.2016;09:40:00;1753;1.0;31
25.12.2016;09:50:00;1801;1.3;32
25.12.2016;10:00:00;1625;1.6;33
25.12.2016;10:10:00;1478;1.8;33
25.12.2016;10:20:00;1979;2.1;34
25.12.2016;10:30:00;2685;2.5;35
25.12.2016;10:40:00;3807;3.1;37
25.12.2016;10:50:00;5148;3.9;38
25.12.2016;11:00:00;7908;5.1;35
25.12.2016;11:10:00;7899;6.5;36
25.12.2016;11:20:00;7252;7.7;37
25.12.2016;11:30:00;5392;8.7;34
25.12.2016;11:40:00;6682;9.7;37
25.12.2016;11:50:00;16904;12.0;35
25.12.2016;12:00:00;10312;14.3;35
25.12.2016;12:10:00;9378;15.9;35
25.12.2016;12:20:00;11327;17.7;37
25.12.2016;12:30:00;13758;19.9;38
25.12.2016;12:40:00;11975;21.9;38
25.12.2016;12:50:00;10290;24.2;35
25.12.2016;13:00:00;18425;26.6;36
25.12.2016;13:10:00;16817;29.2;39
25.12.2016;13:20:00;10088;31.5;34
25.12.2016;13:30:00;8278;32.8;38
25.12.2016;13:40:00;13055;34.5;37
25.12.2016;13:50:00;9980;36.3;36
25.12.2016;14:00:00;8552;37.8;35
25.12.2016;14:10:00;11636;39.7;35
25.12.2016;14:20:00;12161;41.5;37
25.12.2016;14:30:00;11138;43.4;37
25.12.2016;14:40:00;9290;45.1;38
25.12.2016;14:50:00;8107;46.5;36
25.12.2016;15:00:00;5047;47.5;39
25.12.2016;15:10:00;3977;48.2;35
25.12.2016;15:20:00;3064;48.7;37
25.12.2016;15:30:00;3496;49.3;38
25.12.2016;15:40:00;3848;49.9;37
25.12.2016;15:50:00;3147;50.5;35
25.12.2016;16:00:00;1933;50.9;37
25.12.2016;16:10:00;985;51.1;37
25.12.2016;16:20:00;365;51.1;37
25.12.2016;16:30:00;151;51.2;37
25.12.2016;16:40:00;5;51.2;36
26.12.2016;07:55:00;8;0;25
26.12.2016;08:05:00;171;0;27
26.12.2016;08:15:00;251;0;28
26.12.2016;08:25:00;417;0.1;29
26.12.2016;08:35:00;703;0.2;30
26.12.2016;08:45:00;979;0.3;30
26.12.2016;08:55:00;1280;0.5;31
26.12.2016;09:05:00;2022;0.8;31
26.12.2016;09:15:00;2681;1.3;32
26.12.2016;09:25:00;3007;1.7;33
26.12.2016;09:35:00;3618;2.3;35
26.12.2016;09:45:00;4070;3.0;36
26.12.2016;09:55:00;4367;3.7;38
26.12.2016;10:05:00;4575;4.5;39
26.12.2016;10:15:00;4669;5.2;35
26.12.2016;10:25:00;4521;6.0;37
26.12.2016;10:35:00;4730;6.8;39
26.12.2016;10:45:00;4658;7.5;35
26.12.2016;10:55:00;4642;8.3;37
26.12.2016;11:05:00;7850;9.4;36
26.12.2016;11:15:00;9092;10.9;38
26.12.2016;11:25:00;9626;12.5;38
26.12.2016;11:35:00;10512;14.2;37
26.12.2016;11:45:00;11626;16.2;36
26.12.2016;11:55:00;11770;18.1;35
26.12.2016;12:05:00;13966;20.3;35
26.12.2016;12:15:00;14703;22.8;35
26.12.2016;12:25:00;14833;25.3;35
26.12.2016;12:35:00;16810;28.1;35
26.12.2016;12:45:00;16577;30.9;35
26.12.2016;12:55:00;18157;33.9;36
26.12.2016;13:05:00;18605;37.0;38
26.12.2016;13:15:00;19632;40.2;35
26.12.2016;13:25:00;22146;43.8;35
26.12.2016;13:35:00;19684;47.3;35
26.12.2016;13:45:00;24903;51.4;38
26.12.2016;13:55:00;20017;54.2;38
26.12.2016;14:05:00;21960;58.3;38
26.12.2016;14:15:00;8384;59.9;37
26.12.2016;14:25:00;5811;61.1;34
26.12.2016;14:35:00;1740;61.4;35
26.12.2016;14:45:00;854;61.6;36
26.12.2016;14:55:00;887;61.8;36
26.12.2016;15:05:00;987;61.9;36
26.12.2016;15:15:00;654;62.0;37
26.12.2016;15:25:00;1730;62.3;37
26.12.2016;15:35:00;1233;62.5;38
26.12.2016;15:45:00;1309;62.7;38
26.12.2016;15:55:00;1278;62.9;38
26.12.2016;16:05:00;367;63.0;38
26.12.2016;16:15:00;594;63.1;38
26.12.2016;16:25:00;312;63.2;38
26.12.2016;16:35:00;208;63.2;38
26.12.2016;16:45:00;0;63.2;37
27.12.2016;08:15:00;123;0;27
27.12.2016;08:25:00;372;0;28
27.12.2016;08:35:00;642;0.1;29
27.12.2016;08:45:00;728;0.2;29
27.12.2016;08:55:00;830;0.4;30
27.12.2016;09:05:00;1038;0.5;31
27.12.2016;09:15:00;928;0.7;31
27.12.2016;09:25:00;1168;0.9;31
27.12.2016;09:35:00;1305;1.1;32
27.12.2016;09:45:00;1584;1.3;32
27.12.2016;09:55:00;1759;1.6;33
27.12.2016;10:05:00;2196;2.0;34
27.12.2016;10:15:00;2953;2.4;35
27.12.2016;10:25:00;3657;3.0;37
27.12.2016;10:35:00;4353;3.7;38
27.12.2016;10:45:00;5304;4.5;34
27.12.2016;10:55:00;6530;5.6;38
27.12.2016;11:05:00;7719;6.8;35
27.12.2016;11:15:00;9039;8.2;36
27.12.2016;11:25:00;10353;9.9;38
27.12.2016;11:35:00;11569;11.8;38
27.12.2016;11:45:00;12705;13.9;38
27.12.2016;11:55:00;13826;16.1;38
27.12.2016;12:05:00;15105;18.6;38
27.12.2016;12:15:00;14977;21.1;38
27.12.2016;12:25:00;16643;23.9;36
27.12.2016;12:35:00;17647;26.8;36
27.12.2016;12:45:00;18165;30.0;35
27.12.2016;12:55:00;19055;33.1;35
27.12.2016;13:05:00;14157;35.5;37
27.12.2016;13:15:00;12304;38.0;36
27.12.2016;13:25:00;20985;41.4;36
27.12.2016;13:35:00;21419;44.9;35
27.12.2016;13:45:00;20841;48.4;35
27.12.2016;13:55:00;21115;51.9;35
27.12.2016;14:05:00;20622;55.4;35
27.12.2016;14:15:00;19988;58.8;38
27.12.2016;14:25:00;19608;62.1;35
27.12.2016;14:35:00;18748;65.2;35
27.12.2016;14:45:00;18137;68.3;37
27.12.2016;14:55:00;17759;71.3;38
27.12.2016;15:05:00;15314;74.0;38
27.12.2016;15:15:00;11873;76.1;38
27.12.2016;15:25:00;9847;77.7;37
27.12.2016;15:35:00;8890;79.3;35
27.12.2016;15:45:00;6210;80.4;38
27.12.2016;15:55:00;3371;81.1;35
27.12.2016;16:05:00;675;81.3;36
27.12.2016;16:15:00;536;81.4;36
27.12.2016;16:25:00;328;81.5;37
27.12.2016;16:35:00;205;81.5;37
27.12.2016;16:45:00;28;81.5;36
27.12.2016;16:55:00;2;81.5;36
28.12.2016;08:05:00;4;0;26
28.12.2016;08:15:00;30;0;27
28.12.2016;08:25:00;290;0;28
28.12.2016;08:35:00;445;0.1;29
28.12.2016;08:45:00;545;0.1;30
28.12.2016;08:55:00;814;0.3;30
28.12.2016;09:05:00;1103;0.4;31
28.12.2016;09:15:00;1587;0.7;31
28.12.2016;09:25:00;1937;1.0;32
28.12.2016;09:35:00;3773;1.6;33
28.12.2016;09:45:00;3543;2.2;34
28.12.2016;09:55:00;4639;2.8;36
28.12.2016;10:05:00;4530;3.6;37
28.12.2016;10:15:00;3504;4.2;38
28.12.2016;10:25:00;4278;4.8;36
28.12.2016;10:35:00;5046;5.6;36
28.12.2016;10:45:00;6020;6.6;38
28.12.2016;10:55:00;7211;7.7;37
28.12.2016;11:05:00;8483;9.1;35
28.12.2016;11:15:00;9739;10.7;37
28.12.2016;11:25:00;11122;12.5;38
28.12.2016;11:35:00;12289;14.5;38
28.12.2016;11:45:00;13282;16.6;38
28.12.2016;11:55:00;14184;19.0;38
28.12.2016;12:05:00;15262;21.5;38
28.12.2016;12:15:00;16140;24.1;38
28.12.2016;12:25:00;17138;26.9;38
28.12.2016;12:35:00;17409;29.8;38
28.12.2016;12:45:00;18962;32.9;35
28.12.2016;12:55:00;16785;35.8;36
28.12.2016;13:05:00;20716;39.1;35
28.12.2016;13:15:00;21606;42.7;35
28.12.2016;13:25:00;21521;46.2;35
28.12.2016;13:35:00;20981;49.7;35
28.12.2016;13:45:00;20193;53.1;34
28.12.2016;13:55:00;19907;56.5;36
28.12.2016;14:05:00;18662;59.6;37
28.12.2016;14:15:00;20225;62.9;35
28.12.2016;14:25:00;20075;66.3;35
28.12.2016;14:35:00;19575;69.5;37
28.12.2016;14:45:00;19009;72.7;36
28.12.2016;14:55:00;18198;75.8;35
28.12.2016;15:05:00;15701;78.6;35
28.12.2016;15:15:00;12563;80.8;35
28.12.2016;15:25:00;8784;82.4;38
28.12.2016;15:35:00;9069;84.0;38
28.12.2016;15:45:00;6522;85.2;35
28.12.2016;15:55:00;3564;86.0;38
28.12.2016;16:05:00;1035;86.2;38
28.12.2016;16:15:00;822;86.4;38
28.12.2016;16:25:00;501;86.5;38
28.12.2016;16:35:00;305;86.5;38
28.12.2016;16:45:00;137;86.5;38
28.12.2016;16:55:00;0;86.5;36
29.12.2016;08:15:00;4;0;27
29.12.2016;08:25:00;0;0;28
29.12.2016;08:35:00;156;0;28
29.12.2016;08:45:00;367;0;29
29.12.2016;08:55:00;522;0.1;30
29.12.2016;09:05:00;694;0.2;30
29.12.2016;09:15:00;919;0.3;31
29.12.2016;09:25:00;1420;0.6;31
29.12.2016;09:35:00;1659;0.8;32
29.12.2016;09:45:00;1917;1.1;32
29.12.2016;09:55:00;2149;1.5;33
29.12.2016;10:05:00;2189;1.8;34
29.12.2016;10:15:00;2532;2.2;35
29.12.2016;10:25:00;3610;2.8;36
29.12.2016;10:35:00;4629;3.5;38
29.12.2016;10:45:00;4843;4.3;38
29.12.2016;10:55:00;5429;5.2;36
29.12.2016;11:05:00;5070;6.1;38
29.12.2016;11:15:00;5640;7.0;34
29.12.2016;11:25:00;5967;7.9;37
29.12.2016;11:35:00;5919;8.9;35
29.12.2016;11:45:00;5347;9.8;37
29.12.2016;11:55:00;5761;10.8;37
29.12.2016;12:05:00;7886;12.0;37
29.12.2016;12:15:00;8491;13.4;35
29.12.2016;12:25:00;10971;15.0;35
29.12.2016;12:35:00;8011;16.5;38
29.12.2016;12:45:00;8040;18.0;37
29.12.2016;12:55:00;12961;19.8;36
29.12.2016;13:05:00;17987;22.5;35
29.12.2016;13:15:00;18753;25.5;36
29.12.2016;13:25:00;19957;28.8;38
29.12.2016;13:35:00;19946;32.1;35
29.12.2016;13:45:00;20572;35.5;36
29.12.2016;13:55:00;20625;38.9;35
29.12.2016;14:05:00;20206;42.2;38
29.12.2016;14:15:00;19504;45.5;34
29.12.2016;14:25:00;19041;48.7;36
29.12.2016;14:35:00;18568;51.8;38
29.12.2016;14:45:00;17777;54.9;38
29.12.2016;14:55:00;16978;57.7;37
29.12.2016;15:05:00;15145;60.3;36
29.12.2016;15:15:00;11938;62.5;36
29.12.2016;15:25:00;9327;64.1;35
29.12.2016;15:35:00;8719;65.6;36
29.12.2016;15:45:00;6441;66.8;37
29.12.2016;15:55:00;3636;67.5;38
29.12.2016;16:05:00;1124;67.8;35
29.12.2016;16:15:00;873;67.9;36
29.12.2016;16:25:00;528;68.0;36
29.12.2016;16:35:00;306;68.1;37
29.12.2016;16:45:00;150;68.1;37
29.12.2016;16:55:00;15;68.1;36
30.12.2016;08:15:00;3;0;26
30.12.2016;08:25:00;15;0;27
30.12.2016;08:35:00;209;0;28
30.12.2016;08:45:00;314;0;29
30.12.2016;08:55:00;528;0.1;29
30.12.2016;09:05:00;669;0.2;30
30.12.2016;09:15:00;719;0.3;30
30.12.2016;09:25:00;876;0.5;31
30.12.2016;09:35:00;1062;0.6;31
30.12.2016;09:45:00;1477;0.9;32
30.12.2016;09:55:00;1852;1.2;32
30.12.2016;10:05:00;2474;1.5;33
30.12.2016;10:15:00;2663;2.0;34
30.12.2016;10:25:00;3219;2.5;35
30.12.2016;10:35:00;3308;3.1;37
30.12.2016;10:45:00;3427;3.6;38
30.12.2016;10:55:00;3635;4.2;39
30.12.2016;11:05:00;3577;4.8;38
30.12.2016;11:15:00;4284;5.5;36
30.12.2016;11:25:00;4043;6.2;37
30.12.2016;11:35:00;3914;6.8;39
30.12.2016;11:45:00;4272;7.5;34
30.12.2016;11:55:00;5110;8.4;37
30.12.2016;12:05:00;5439;9.3;36
30.12.2016;12:15:00;5526;10.2;36
30.12.2016;12:25:00;5057;11.1;39
30.12.2016;12:35:00;5486;12.0;35
30.12.2016;12:45:00;5592;12.9;38
30.12.2016;12:55:00;5396;13.8;35
30.12.2016;13:05:00;5000;14.7;37
30.12.2016;13:15:00;4940;15.5;36
30.12.2016;13:25:00;4579;16.3;36
30.12.2016;13:35:00;4389;17.0;38
30.12.2016;13:45:00;5345;17.9;34
30.12.2016;13:55:00;5038;18.7;37
30.12.2016;14:05:00;4820;19.5;38
30.12.2016;14:15:00;4295;20.3;35
30.12.2016;14:25:00;3491;20.9;37
30.12.2016;14:35:00;3518;21.5;38
30.12.2016;14:45:00;3363;22.0;36
30.12.2016;14:55:00;3111;22.6;36
30.12.2016;15:05:00;2680;23.0;37
30.12.2016;15:15:00;2336;23.4;38
30.12.2016;15:25:00;2051;23.8;38
30.12.2016;15:35:00;1838;24.1;39
30.12.2016;15:45:00;1363;24.3;39
30.12.2016;15:55:00;957;24.5;39
30.12.2016;16:05:00;529;24.6;38
30.12.2016;16:15:00;361;24.7;38
30.12.2016;16:25:00;220;24.7;38
30.12.2016;16:35:00;58;24.8;37
30.12.2016;16:45:00;0;24.8;36
31.12.2016;08:15:00;4;0;26
31.12.2016;08:25:00;14;0;27
31.12.2016;08:35:00;194;0;28
31.12.2016;08:45:00;354;0;29
31.12.2016;08:55:00;547;0.1;29
31.12.2016;09:05:00;661;0.2;30
31.12.2016;09:15:00;881;0.4;30
31.12.2016;09:25:00;1113;0.5;31
31.12.2016;09:35:00;1679;0.8;31
31.12.2016;09:45:00;1993;1.1;32
31.12.2016;09:55:00;2612;1.5;33
31.12.2016;10:05:00;3062;2.0;34
31.12.2016;10:15:00;3545;2.6;35
31.12.2016;10:25:00;4188;3.2;37
31.12.2016;10:35:00;5574;4.1;38
31.12.2016;10:45:00;5381;5.0;35
31.12.2016;10:55:00;4779;5.8;37
31.12.2016;11:05:00;6055;6.7;37
31.12.2016;11:15:00;5481;7.7;36
31.12.2016;11:25:00;6808;8.7;38
31.12.2016;11:35:00;7577;10.0;37
31.12.2016;11:45:00;7354;11.2;35
31.12.2016;11:55:00;8342;12.5;38
31.12.2016;12:05:00;9820;14.0;37
31.12.2016;12:15:00;12354;16.0;37
31.12.2016;12:25:00;12176;18.0;37
31.12.2016;12:35:00;17420;20.5;37
31.12.2016;12:45:00;15389;23.3;35
31.12.2016;12:55:00;12784;25.5;35
31.12.2016;13:05:00;11283;27.4;35
31.12.2016;13:15:00;10844;29.2;37
31.12.2016;13:25:00;9859;30.8;38
31.12.2016;13:35:00;18502;33.4;38
31.12.2016;13:45:00;12314;35.6;38
31.12.2016;13:55:00;8691;37.2;37
31.12.2016;14:05:00;6866;38.5;35
31.12.2016;14:15:00;5572;39.4;37
31.12.2016;14:25:00;4869;40.3;39
31.12.2016;14:35:00;4448;41.0;35
31.12.2016;14:45:00;3997;41.7;37
31.12.2016;14:55:00;3220;42.3;39
31.12.2016;15:05:00;2917;42.8;39
31.12.2016;15:15:00;2370;43.2;34
31.12.2016;15:25:00;2031;43.6;36
31.12.2016;15:35:00;1759;43.9;37
31.12.2016;15:45:00;1372;44.1;37
31.12.2016;15:55:00;916;44.3;37
31.12.2016;16:05:00;478;44.4;38
31.12.2016;16:15:00;365;44.5;38
31.12.2016;16:25:00;212;44.5;38
31.12.2016;16:35:00;104;44.5;37
31.12.2016;16:45:00;0;44.5;35
